Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.5,2.6,1.5,30.0,12.54,0.0
2016,1,1,8,0,333.0,31.0,2.7,2.0,60.0,25.76,15.5
2016,1,1,8,15,432.0,39.5,2.7,2.5,99.0,32.01,23.19
2016,1,1,8,30,531.0,48.0,2.7,3.0,138.0,38.2,29.39
2016,1,1,8,45,590.0,54.0,2.75,3.5,178.0,42.01,33.19
2016,1,1,9,0,649.0,60.0,2.8,4.0,218.0,45.83,36.85
2016,1,1,9,15,688.5,64.5,2.8,4.5,256.0,48.33,39.17
2016,1,1,9,30,728.0,69.0,2.8,5.0,294.0,50.85,41.45
2016,1,1,9,45,760.0,71.0,2.85,5.5,328.5,56.4,46.44
2016,1,1,10,0,792.0,73.0,2.9,6.0,363.0,68.07,45.87
2016,1,1,10,15,810.0,75.0,2.85,6.5,391.5,113.29,64.1
2016,1,1,10,30,828.0,77.0,2.8,7.0,420.0,159.45,95.3
2016,1,1,10,45,840.5,78.5,2.8,7.5,441.5,204.95,132.68
2016,1,1,11,0,853.0,80.0,2.8,8.0,463.0,250.36,173.17
2016,1,1,11,15,860.5,81.0,2.75,8.0,477.5,293.72,213.75
2016,1,1,11,30,868.0,82.0,2.7,8.0,492.0,336.1,253.74
2016,1,1,11,45,871.0,82.0,2.65,8.0,499.0,374.82,290.5
2016,1,1,12,0,874.0,82.0,2.6,8.0,506.0,411.78,325.18
2016,1,1,12,15,874.0,82.0,2.55,8.0,505.5,445.56,356.62
2016,1,1,12,30,874.0,82.0,2.5,8.0,505.0,477.06,385.49
2016,1,1,12,45,872.0,81.0,2.45,8.5,497.0,504.17,409.5
2016,1,1,13,0,870.0,80.0,2.4,9.0,489.0,528.6,430.75
2016,1,1,13,15,862.0,79.0,2.35,9.0,473.5,547.1,447.63
2016,1,1,13,30,854.0,78.0,2.3,9.0,458.0,562.51,461.7
2016,1,1,13,45,841.5,76.5,2.25,9.0,435.5,571.73,470.63
2016,1,1,14,0,829.0,75.0,2.2,9.0,413.0,577.69,476.76
2016,1,1,14,15,810.0,72.5,2.15,9.0,383.5,575.5,476.27
2016,1,1,14,30,791.0,70.0,2.1,9.0,354.0,570.07,472.98
2016,1,1,14,45,764.0,67.0,2.05,9.0,319.5,556.14,462.64
2016,1,1,15,0,737.0,64.0,2.0,9.0,285.0,539.22,449.44
2016,1,1,15,15,696.0,59.5,1.9,8.0,246.5,509.44,426.66
2016,1,1,15,30,655.0,55.0,1.8,7.0,208.0,482.07,404.52
2016,1,1,15,45,591.0,49.5,1.75,6.5,167.5,434.27,363.94
2016,1,1,16,0,527.0,44.0,1.7,6.0,127.0,385.7,320.81
2016,1,1,16,15,422.5,35.0,1.8,5.5,88.5,310.49,252.59
2016,1,1,16,30,318.0,26.0,1.9,5.0,50.0,233.63,154.49
2016,1,1,16,45,159.0,13.0,2.0,4.5,25.0,94.45,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,2.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,3.1,3.0,27.0,23.43,13.49
2016,1,2,8,15,9.0,44.0,3.1,3.0,45.5,37.38,27.94
2016,1,2,8,30,18.0,61.0,3.1,3.0,64.0,50.1,40.24
2016,1,2,8,45,26.0,77.5,3.1,3.5,83.0,62.75,52.22
2016,1,2,9,0,34.0,94.0,3.1,4.0,102.0,75.14,63.78
2016,1,2,9,15,39.0,109.0,3.05,4.5,120.0,86.32,74.04
2016,1,2,9,30,44.0,124.0,3.0,5.0,138.0,97.25,83.9
2016,1,2,9,45,50.0,137.0,3.0,5.5,154.5,106.72,92.29
2016,1,2,10,0,56.0,150.0,3.0,6.0,171.0,117.36,96.5
2016,1,2,10,15,131.0,163.5,2.95,6.0,216.5,134.23,106.74
2016,1,2,10,30,206.0,177.0,2.9,6.0,262.0,163.01,126.62
2016,1,2,10,45,212.5,186.0,2.85,6.5,278.0,184.59,144.1
2016,1,2,11,0,219.0,195.0,2.8,7.0,294.0,206.55,162.74
2016,1,2,11,15,275.0,193.5,2.7,7.5,321.5,233.0,183.74
2016,1,2,11,30,331.0,192.0,2.6,8.0,349.0,264.69,209.74
2016,1,2,11,45,238.0,205.0,2.55,8.5,319.0,261.91,210.99
2016,1,2,12,0,145.0,218.0,2.5,9.0,289.0,249.22,202.9
2016,1,2,12,15,98.0,211.0,2.4,9.0,259.0,229.45,187.82
2016,1,2,12,30,51.0,204.0,2.3,9.0,229.0,208.1,170.85
2016,1,2,12,45,278.5,179.5,2.2,9.5,311.5,307.63,252.77
2016,1,2,13,0,506.0,155.0,2.1,10.0,394.0,416.64,340.89
2016,1,2,13,15,257.0,157.0,2.0,10.0,278.5,295.93,243.96
2016,1,2,13,30,8.0,159.0,1.9,10.0,163.0,149.48,121.83
2016,1,2,13,45,6.5,151.5,1.85,10.5,154.5,142.75,116.44
2016,1,2,14,0,5.0,144.0,1.8,11.0,146.0,135.95,110.65
2016,1,2,14,15,2.5,102.0,1.7,10.5,103.0,93.83,75.29
2016,1,2,14,30,0.0,60.0,1.6,10.0,60.0,53.0,40.45
2016,1,2,14,45,0.0,54.5,1.5,10.0,54.5,48.11,36.31
2016,1,2,15,0,0.0,49.0,1.4,10.0,49.0,43.24,32.09
2016,1,2,15,15,0.0,42.0,1.4,9.5,42.0,37.03,26.74
2016,1,2,15,30,0.0,35.0,1.4,9.0,35.0,30.84,21.31
2016,1,2,15,45,0.0,28.0,1.45,9.0,28.0,24.65,15.79
2016,1,2,16,0,0.0,21.0,1.5,9.0,21.0,18.47,10.24
2016,1,2,16,15,0.0,14.5,1.65,8.5,14.5,12.74,5.05
2016,1,2,16,30,0.0,8.0,1.8,8.0,8.0,7.02,0.0
2016,1,2,16,45,0.0,4.0,1.95,7.5,4.0,3.64,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,2.4,4.5,7.0,6.14,0.0
2016,1,3,8,0,0.0,14.0,2.4,5.0,14.0,12.31,4.33
2016,1,3,8,15,0.0,23.5,2.3,5.0,23.5,20.69,12.85
2016,1,3,8,30,0.0,33.0,2.2,5.0,33.0,29.09,20.89
2016,1,3,8,45,0.0,42.5,2.1,5.5,42.5,37.5,28.82
2016,1,3,9,0,0.0,52.0,2.0,6.0,52.0,45.92,36.66
2016,1,3,9,15,0.0,61.0,2.0,6.0,61.0,53.66,43.85
2016,1,3,9,30,0.0,70.0,2.0,6.0,70.0,61.3,50.86
2016,1,3,9,45,0.0,78.5,2.0,6.5,78.5,68.48,57.28
2016,1,3,10,0,0.0,87.0,2.0,7.0,87.0,75.63,60.67
2016,1,3,10,15,15.0,125.0,2.05,7.0,131.5,106.87,87.03
2016,1,3,10,30,30.0,163.0,2.1,7.0,176.0,135.65,110.67
2016,1,3,10,45,57.0,179.5,2.2,7.5,205.0,156.39,126.65
2016,1,3,11,0,84.0,196.0,2.3,8.0,234.0,180.06,145.31
2016,1,3,11,15,189.5,197.5,2.45,8.0,286.5,214.56,170.92
2016,1,3,11,30,295.0,199.0,2.6,8.0,339.0,259.53,206.49
2016,1,3,11,45,219.5,209.0,2.8,8.0,314.5,257.35,208.13
2016,1,3,12,0,144.0,219.0,3.0,8.0,290.0,249.61,204.26
2016,1,3,12,15,128.5,218.5,3.1,8.0,281.5,251.87,207.17
2016,1,3,12,30,113.0,218.0,3.2,8.0,273.0,252.68,208.64
2016,1,3,12,45,156.0,214.0,3.3,8.5,288.5,276.73,228.82
2016,1,3,13,0,199.0,210.0,3.4,9.0,304.0,302.68,250.67
2016,1,3,13,15,200.0,203.0,3.25,9.0,295.0,305.04,253.31
2016,1,3,13,30,201.0,196.0,3.1,9.0,286.0,306.66,255.36
2016,1,3,13,45,306.0,171.5,3.0,9.5,301.0,356.52,297.51
2016,1,3,14,0,411.0,147.0,2.9,10.0,316.0,409.8,341.86
2016,1,3,14,15,205.5,118.5,2.7,10.0,203.0,254.43,213.39
2016,1,3,14,30,0.0,90.0,2.5,10.0,90.0,81.2,64.57
2016,1,3,14,45,0.0,81.0,2.4,10.0,81.0,72.98,57.75
2016,1,3,15,0,0.0,72.0,2.3,10.0,72.0,64.72,50.66
2016,1,3,15,15,0.0,62.0,2.2,9.5,62.0,55.4,42.66
2016,1,3,15,30,0.0,52.0,2.1,9.0,52.0,46.02,34.49
2016,1,3,15,45,0.0,41.5,2.05,8.5,41.5,36.61,26.2
2016,1,3,16,0,0.0,31.0,2.0,8.0,31.0,27.32,17.92
2016,1,3,16,15,0.0,21.5,2.05,7.5,21.5,18.92,10.32
2016,1,3,16,30,0.0,12.0,2.1,7.0,12.0,10.54,2.03
2016,1,3,16,45,0.0,6.0,2.15,7.0,6.0,5.46,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.6,8.5,7.5,6.58,0.0
2016,1,4,8,0,0.0,15.0,2.6,9.0,15.0,13.19,4.89
2016,1,4,8,15,0.0,25.0,2.6,9.0,25.0,22.02,13.76
2016,1,4,8,30,0.0,35.0,2.6,9.0,35.0,30.86,22.1
2016,1,4,8,45,0.0,46.0,2.6,9.5,46.0,40.61,31.13
2016,1,4,9,0,0.0,57.0,2.6,10.0,57.0,49.96,39.7
2016,1,4,9,15,0.0,67.0,2.65,10.5,67.0,58.43,47.35
2016,1,4,9,30,0.0,77.0,2.7,11.0,77.0,66.82,54.82
2016,1,4,9,45,0.0,85.5,2.8,11.5,85.5,73.97,61.08
2016,1,4,10,0,0.0,94.0,2.9,12.0,94.0,81.11,64.18
2016,1,4,10,15,145.0,131.5,2.95,12.0,192.0,113.59,86.58
2016,1,4,10,30,290.0,169.0,3.0,12.0,290.0,163.9,120.94
2016,1,4,10,45,171.0,178.5,3.1,12.5,251.0,172.14,132.48
2016,1,4,11,0,52.0,188.0,3.2,13.0,212.0,167.31,133.54
2016,1,4,11,15,138.0,198.5,3.3,13.0,264.0,202.08,159.57
2016,1,4,11,30,224.0,209.0,3.4,13.0,316.0,245.81,193.87
2016,1,4,11,45,158.0,213.0,3.5,13.5,289.0,239.77,191.26
2016,1,4,12,0,92.0,217.0,3.6,14.0,262.0,225.97,181.57
2016,1,4,12,15,229.0,205.5,3.6,14.0,317.5,281.74,226.32
2016,1,4,12,30,366.0,194.0,3.6,14.0,373.0,347.72,279.83
2016,1,4,12,45,230.5,202.0,3.65,14.0,314.0,306.19,248.0
2016,1,4,13,0,95.0,210.0,3.7,14.0,255.0,244.3,198.41
2016,1,4,13,15,66.0,196.0,3.6,13.5,227.0,220.43,179.62
2016,1,4,13,30,37.0,182.0,3.5,13.0,199.0,194.54,158.68
2016,1,4,13,45,18.5,154.5,3.4,13.0,163.0,152.37,123.71
2016,1,4,14,0,0.0,127.0,3.3,13.0,127.0,115.95,93.12
2016,1,4,14,15,36.5,139.5,3.15,12.5,153.0,158.91,130.28
2016,1,4,14,30,73.0,152.0,3.0,12.0,179.0,198.86,164.7
2016,1,4,14,45,66.5,138.5,2.9,12.0,161.0,183.68,152.04
2016,1,4,15,0,60.0,125.0,2.8,12.0,143.0,168.15,139.04
2016,1,4,15,15,53.0,109.0,2.65,12.0,124.0,148.78,122.57
2016,1,4,15,30,46.0,93.0,2.5,12.0,105.0,129.01,105.51
2016,1,4,15,45,36.0,76.5,2.45,12.0,84.5,106.38,85.7
2016,1,4,16,0,26.0,60.0,2.4,12.0,64.0,83.33,65.28
2016,1,4,16,15,13.0,43.0,2.4,11.5,45.0,57.08,41.98
2016,1,4,16,30,0.0,26.0,2.4,11.0,26.0,25.34,12.97
2016,1,4,16,45,0.0,13.0,2.45,11.0,13.0,11.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,43.5,15.0,2.15,10.5,19.0,12.4,0.0
2016,1,5,8,0,87.0,30.0,2.3,11.0,38.0,24.2,13.55
2016,1,5,8,15,115.5,46.5,2.4,11.0,62.5,36.76,26.48
2016,1,5,8,30,144.0,63.0,2.5,11.0,87.0,48.98,37.99
2016,1,5,8,45,160.0,79.5,2.65,11.0,113.0,60.82,49.0
2016,1,5,9,0,176.0,96.0,2.8,11.0,139.0,72.32,59.58
2016,1,5,9,15,184.5,111.5,2.85,11.0,163.0,82.81,69.11
2016,1,5,9,30,193.0,127.0,2.9,11.0,187.0,96.55,81.41
2016,1,5,9,45,198.0,140.5,3.0,11.5,208.0,105.79,89.4
2016,1,5,10,0,203.0,154.0,3.1,12.0,229.0,117.7,93.45
2016,1,5,10,15,101.5,121.0,3.2,12.0,158.5,103.25,79.32
2016,1,5,10,30,0.0,88.0,3.3,12.0,88.0,77.29,60.72
2016,1,5,10,45,0.0,108.5,3.4,12.0,108.5,94.52,75.29
2016,1,5,11,0,0.0,129.0,3.5,12.0,129.0,111.88,89.86
2016,1,5,11,15,0.0,107.0,3.55,12.0,107.0,93.96,74.63
2016,1,5,11,30,0.0,85.0,3.6,12.0,85.0,75.22,58.71
2016,1,5,11,45,0.0,90.0,3.7,12.0,90.0,79.6,62.41
2016,1,5,12,0,0.0,95.0,3.8,12.0,95.0,84.03,66.14
2016,1,5,12,15,10.5,141.0,3.8,12.0,146.5,129.04,103.98
2016,1,5,12,30,21.0,187.0,3.8,12.0,198.0,175.8,142.97
2016,1,5,12,45,10.5,128.5,3.85,12.0,134.0,119.38,95.92
2016,1,5,13,0,0.0,70.0,3.9,12.0,70.0,61.9,47.38
2016,1,5,13,15,4.5,116.0,3.8,11.5,118.0,106.03,85.11
2016,1,5,13,30,9.0,162.0,3.7,11.0,166.0,152.74,124.79
2016,1,5,13,45,7.0,154.0,3.65,11.0,157.0,145.27,118.57
2016,1,5,14,0,5.0,146.0,3.6,11.0,148.0,137.69,112.32
2016,1,5,14,15,2.5,78.0,3.55,11.0,79.0,70.67,55.42
2016,1,5,14,30,0.0,10.0,3.5,11.0,10.0,8.79,1.99
2016,1,5,14,45,0.0,9.0,3.45,11.0,9.0,7.91,1.24
2016,1,5,15,0,0.0,8.0,3.4,11.0,8.0,7.03,0.47
2016,1,5,15,15,0.0,7.0,3.15,10.5,7.0,6.15,0.0
2016,1,5,15,30,0.0,6.0,2.9,10.0,6.0,5.26,0.0
2016,1,5,15,45,224.5,28.5,2.7,10.0,66.0,189.31,160.27
2016,1,5,16,0,449.0,51.0,2.5,10.0,126.0,351.67,292.64
2016,1,5,16,15,348.5,41.5,2.35,9.5,89.5,278.34,226.46
2016,1,5,16,30,248.0,32.0,2.2,9.0,53.0,209.23,151.92
2016,1,5,16,45,124.0,16.0,2.1,9.0,26.5,101.77,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.5,3.65,11.0,5.5,4.82,0.0
2016,1,6,8,0,0.0,11.0,3.6,11.0,11.0,9.66,2.02
2016,1,6,8,15,0.0,19.0,3.55,11.0,19.0,16.71,8.97
2016,1,6,8,30,0.0,27.0,3.5,11.0,27.0,23.77,15.58
2016,1,6,8,45,0.0,35.0,3.45,11.0,35.0,30.84,22.16
2016,1,6,9,0,0.0,43.0,3.4,11.0,43.0,37.93,28.69
2016,1,6,9,15,0.0,51.0,3.35,11.0,51.0,45.02,35.17
2016,1,6,9,30,0.0,59.0,3.3,11.0,59.0,52.11,41.6
2016,1,6,9,45,0.0,65.5,3.25,11.0,65.5,57.89,46.77
2016,1,6,10,0,0.0,72.0,3.2,11.0,72.0,63.63,49.44
2016,1,6,10,15,27.0,122.5,3.2,11.0,134.0,102.82,81.92
2016,1,6,10,30,54.0,173.0,3.2,11.0,196.0,145.28,116.19
2016,1,6,10,45,27.0,97.5,3.25,11.0,109.0,88.77,69.4
2016,1,6,11,0,0.0,22.0,3.3,11.0,22.0,19.38,11.11
2016,1,6,11,15,39.5,115.5,3.35,11.0,134.5,110.78,87.91
2016,1,6,11,30,79.0,209.0,3.4,11.0,247.0,202.18,163.39
2016,1,6,11,45,225.0,202.0,3.45,11.0,312.5,253.27,202.86
2016,1,6,12,0,371.0,195.0,3.5,11.0,378.0,316.77,253.86
2016,1,6,12,15,241.0,208.0,3.4,11.0,326.5,292.31,236.92
2016,1,6,12,30,111.0,221.0,3.3,11.0,275.0,250.2,204.21
2016,1,6,12,45,149.0,217.5,3.25,11.0,289.5,276.58,226.52
2016,1,6,13,0,187.0,214.0,3.2,11.0,304.0,300.5,246.8
2016,1,6,13,15,247.0,200.5,3.1,11.0,315.0,334.61,275.59
2016,1,6,13,30,307.0,187.0,3.0,11.0,326.0,363.82,300.48
2016,1,6,13,45,187.5,182.0,2.95,11.0,265.5,291.96,241.81
2016,1,6,14,0,68.0,177.0,2.9,11.0,205.0,214.66,177.28
2016,1,6,14,15,41.0,157.0,2.85,10.5,174.0,180.72,149.36
2016,1,6,14,30,14.0,137.0,2.8,10.0,143.0,137.57,113.0
2016,1,6,14,45,10.5,125.0,2.8,10.0,129.5,125.05,102.5
2016,1,6,15,0,7.0,113.0,2.8,10.0,116.0,112.46,91.77
2016,1,6,15,15,3.5,99.0,2.75,9.5,100.5,97.56,79.08
2016,1,6,15,30,0.0,85.0,2.7,9.0,85.0,82.58,66.11
2016,1,6,15,45,0.0,68.5,2.65,9.0,68.5,66.51,51.97
2016,1,6,16,0,0.0,52.0,2.6,9.0,52.0,50.0,37.33
2016,1,6,16,15,0.0,37.0,2.55,9.0,37.0,34.83,23.74
2016,1,6,16,30,0.0,22.0,2.5,9.0,22.0,19.39,9.27
2016,1,6,16,45,0.0,11.0,2.5,9.0,11.0,9.68,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,8.0,25.5,14.19,0.0
2016,1,7,8,0,174.0,36.0,0.6,8.0,51.0,28.19,17.08
2016,1,7,8,15,268.0,49.0,0.65,8.0,87.0,37.93,27.94
2016,1,7,8,30,362.0,62.0,0.7,8.0,123.0,47.46,37.17
2016,1,7,8,45,450.0,67.0,0.8,8.5,163.5,52.92,42.43
2016,1,7,9,0,538.0,72.0,0.9,9.0,204.0,55.47,44.88
2016,1,7,9,15,580.5,77.5,0.9,9.0,241.0,58.38,47.62
2016,1,7,9,30,623.0,83.0,0.9,9.0,278.0,61.34,50.31
2016,1,7,9,45,687.0,78.5,0.95,9.5,315.5,56.59,45.89
2016,1,7,10,0,751.0,74.0,1.0,10.0,353.0,65.34,45.02
2016,1,7,10,15,464.5,127.5,1.0,10.0,304.5,122.94,83.96
2016,1,7,10,30,178.0,181.0,1.0,10.0,256.0,161.94,124.57
2016,1,7,10,45,176.0,193.0,1.05,10.5,270.0,183.06,141.55
2016,1,7,11,0,174.0,205.0,1.1,11.0,284.0,203.99,159.05
2016,1,7,11,15,179.0,210.0,1.15,11.0,293.5,221.24,173.84
2016,1,7,11,30,184.0,215.0,1.2,11.0,303.0,238.55,188.85
2016,1,7,11,45,181.5,220.0,1.25,11.0,308.0,253.4,202.04
2016,1,7,12,0,179.0,225.0,1.3,11.0,313.0,267.76,214.73
2016,1,7,12,15,179.0,225.0,1.35,11.0,313.0,278.32,224.23
2016,1,7,12,30,179.0,225.0,1.4,11.0,313.0,288.37,233.27
2016,1,7,12,45,513.0,151.5,1.45,11.0,399.5,399.43,322.61
2016,1,7,13,0,847.0,78.0,1.5,11.0,486.0,517.68,416.56
2016,1,7,13,15,839.5,77.0,1.5,11.0,471.5,536.4,432.59
2016,1,7,13,30,832.0,76.0,1.5,11.0,457.0,552.12,446.75
2016,1,7,13,45,822.5,74.0,1.55,11.0,435.5,562.57,456.93
2016,1,7,14,0,813.0,72.0,1.6,11.0,414.0,569.92,464.52
2016,1,7,14,15,795.5,70.0,1.55,11.0,386.5,569.42,465.26
2016,1,7,14,30,778.0,68.0,1.5,11.0,359.0,565.75,463.35
2016,1,7,14,45,759.0,64.0,1.45,11.0,326.0,555.82,456.36
2016,1,7,15,0,740.0,60.0,1.4,11.0,293.0,542.98,446.72
2016,1,7,15,15,703.5,56.5,1.3,10.5,255.5,517.29,426.89
2016,1,7,15,30,667.0,53.0,1.2,10.0,218.0,489.19,404.29
2016,1,7,15,45,617.0,47.5,1.1,10.0,178.5,448.69,369.99
2016,1,7,16,0,567.0,42.0,1.0,10.0,139.0,406.77,333.02
2016,1,7,16,15,476.0,34.5,1.0,9.5,100.5,345.0,278.63
2016,1,7,16,30,385.0,27.0,1.0,9.0,62.0,279.9,209.13
2016,1,7,16,45,192.5,13.5,1.05,9.0,31.0,139.21,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,11.0,15.0,1.65,5.5,16.0,13.21,0.0
2016,1,8,8,0,22.0,30.0,1.7,6.0,32.0,25.53,15.08
2016,1,8,8,15,42.5,47.0,1.7,6.0,53.5,39.04,29.12
2016,1,8,8,30,63.0,64.0,1.7,6.0,75.0,50.97,40.6
2016,1,8,8,45,73.5,81.0,1.75,6.5,97.0,63.5,52.33
2016,1,8,9,0,84.0,98.0,1.8,7.0,119.0,75.71,63.58
2016,1,8,9,15,90.5,114.0,1.75,7.0,140.0,86.96,73.91
2016,1,8,9,30,97.0,130.0,1.7,7.0,161.0,97.91,83.81
2016,1,8,9,45,99.0,143.5,1.65,7.5,178.0,107.06,91.8
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,117.71,95.66
2016,1,8,10,15,129.5,170.0,1.55,8.0,222.0,137.86,108.94
2016,1,8,10,30,158.0,183.0,1.5,8.0,249.0,160.95,125.7
2016,1,8,10,45,196.5,190.0,1.45,8.5,277.0,184.31,142.96
2016,1,8,11,0,235.0,197.0,1.4,9.0,305.0,209.55,162.6
2016,1,8,11,15,126.0,188.5,1.45,9.5,246.5,191.12,152.06
2016,1,8,11,30,17.0,180.0,1.5,10.0,188.0,160.77,130.44
2016,1,8,11,45,8.5,164.5,1.55,10.5,168.5,146.63,118.76
2016,1,8,12,0,0.0,149.0,1.6,11.0,149.0,131.15,105.81
2016,1,8,12,15,54.5,185.5,1.6,11.0,213.0,188.6,153.1
2016,1,8,12,30,109.0,222.0,1.6,11.0,277.0,250.19,203.36
2016,1,8,12,45,215.5,210.5,1.65,11.0,316.0,301.87,245.59
2016,1,8,13,0,322.0,199.0,1.7,11.0,355.0,360.73,293.78
2016,1,8,13,15,298.0,196.0,1.65,11.0,337.0,357.47,291.86
2016,1,8,13,30,274.0,193.0,1.6,11.0,319.0,352.14,288.41
2016,1,8,13,45,276.0,183.0,1.6,11.0,305.0,352.47,289.73
2016,1,8,14,0,278.0,173.0,1.6,11.0,291.0,351.63,290.03
2016,1,8,14,15,147.5,157.0,1.5,11.0,219.0,253.6,209.78
2016,1,8,14,30,17.0,141.0,1.4,11.0,147.0,143.37,116.97
2016,1,8,14,45,12.5,128.5,1.35,11.0,133.0,129.76,105.87
2016,1,8,15,0,8.0,116.0,1.3,11.0,119.0,116.04,94.29
2016,1,8,15,15,4.0,102.0,1.3,10.5,103.5,100.87,81.51
2016,1,8,15,30,0.0,88.0,1.3,10.0,88.0,85.64,68.45
2016,1,8,15,45,0.0,71.5,1.3,10.0,71.5,69.65,54.49
2016,1,8,16,0,0.0,55.0,1.3,10.0,55.0,53.25,40.03
2016,1,8,16,15,0.0,39.5,1.35,9.5,39.5,37.56,26.13
2016,1,8,16,30,0.0,24.0,1.4,9.0,24.0,21.16,11.1
2016,1,8,16,45,0.0,12.0,1.5,9.0,12.0,10.56,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.05,8.0,15.0,13.22,0.0
2016,1,9,8,0,0.0,30.0,3.1,8.0,30.0,25.74,15.13
2016,1,9,8,15,18.0,46.5,3.1,8.0,49.5,38.66,28.53
2016,1,9,8,30,36.0,63.0,3.1,8.0,69.0,51.59,40.81
2016,1,9,8,45,45.0,80.0,3.1,8.5,90.0,64.58,52.89
2016,1,9,9,0,54.0,97.0,3.1,9.0,111.0,77.3,64.54
2016,1,9,9,15,60.5,113.0,3.05,9.0,130.5,89.12,75.33
2016,1,9,9,30,67.0,129.0,3.0,9.0,150.0,100.67,85.72
2016,1,9,9,45,66.5,141.5,2.95,9.0,164.5,109.82,93.84
2016,1,9,10,0,66.0,154.0,2.9,9.0,179.0,119.91,97.6
2016,1,9,10,15,33.0,119.5,2.75,9.0,132.0,101.09,80.75
2016,1,9,10,30,0.0,85.0,2.6,9.0,85.0,74.84,59.3
2016,1,9,10,45,45.0,142.5,2.5,9.5,163.5,127.05,101.6
2016,1,9,11,0,90.0,200.0,2.4,10.0,242.0,184.21,147.47
2016,1,9,11,15,184.5,203.0,2.25,10.0,291.5,217.32,171.92
2016,1,9,11,30,279.0,206.0,2.1,10.0,341.0,260.21,205.51
2016,1,9,11,45,149.0,197.0,2.0,10.0,269.5,223.38,179.6
2016,1,9,12,0,19.0,188.0,1.9,10.0,198.0,172.06,139.95
2016,1,9,12,15,29.5,196.0,1.8,10.0,211.0,187.52,152.88
2016,1,9,12,30,40.0,204.0,1.7,10.0,224.0,202.79,165.54
2016,1,9,12,45,67.5,209.5,1.6,10.0,243.0,224.92,183.9
2016,1,9,13,0,95.0,215.0,1.5,10.0,262.0,248.94,203.86
2016,1,9,13,15,47.5,182.0,1.35,10.0,205.5,196.37,160.67
2016,1,9,13,30,0.0,149.0,1.2,10.0,149.0,135.04,109.5
2016,1,9,13,45,0.0,131.0,1.1,10.0,131.0,118.66,96.01
2016,1,9,14,0,0.0,113.0,1.0,10.0,113.0,102.04,82.12
2016,1,9,14,15,0.0,111.5,0.95,10.0,111.5,101.29,81.63
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,100.76,81.3
2016,1,9,14,45,0.0,100.5,0.85,10.0,100.5,92.29,74.18
2016,1,9,15,0,0.0,91.0,0.8,10.0,91.0,83.8,67.0
2016,1,9,15,15,0.0,79.0,0.8,10.0,79.0,72.64,57.44
2016,1,9,15,30,0.0,67.0,0.8,10.0,67.0,61.39,47.69
2016,1,9,15,45,0.0,54.5,0.85,10.0,54.5,49.46,37.23
2016,1,9,16,0,0.0,42.0,0.9,10.0,42.0,37.36,26.52
2016,1,9,16,15,0.0,30.5,0.9,9.5,30.5,26.89,17.19
2016,1,9,16,30,0.0,19.0,0.9,9.0,19.0,16.72,7.76
2016,1,9,16,45,0.0,9.5,0.95,9.0,9.5,8.35,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,16.0,2.75,7.5,29.0,12.98,0.0
2016,1,10,8,0,301.0,32.0,2.9,8.0,58.0,26.6,15.9
2016,1,10,8,15,395.5,41.5,2.85,8.0,96.5,33.68,24.16
2016,1,10,8,30,490.0,51.0,2.8,8.0,135.0,40.63,31.0
2016,1,10,8,45,555.5,56.5,2.8,8.5,175.5,43.88,34.23
2016,1,10,9,0,621.0,62.0,2.8,9.0,216.0,47.18,37.36
2016,1,10,9,15,660.0,66.5,2.75,9.0,254.0,49.58,39.62
2016,1,10,9,30,699.0,71.0,2.7,9.0,292.0,52.01,41.84
2016,1,10,9,45,460.5,112.5,2.7,9.5,265.0,79.98,66.97
2016,1,10,10,0,222.0,154.0,2.7,10.0,238.0,113.15,90.26
2016,1,10,10,15,218.0,169.5,2.6,10.0,256.5,143.49,109.99
2016,1,10,10,30,214.0,185.0,2.5,10.0,275.0,168.84,129.15
2016,1,10,10,45,218.0,194.0,2.45,10.5,290.5,190.73,146.63
2016,1,10,11,0,222.0,203.0,2.4,11.0,306.0,212.75,165.05
2016,1,10,11,15,301.0,198.0,2.3,11.0,342.0,242.72,188.12
2016,1,10,11,30,380.0,193.0,2.2,11.0,378.0,279.97,218.1
2016,1,10,11,45,388.0,193.0,2.1,11.5,384.5,302.68,238.07
2016,1,10,12,0,396.0,193.0,2.0,12.0,391.0,325.04,257.55
2016,1,10,12,15,447.5,181.5,1.95,12.0,405.5,358.58,285.81
2016,1,10,12,30,499.0,170.0,1.9,12.0,420.0,391.28,313.39
2016,1,10,12,45,495.5,168.0,1.85,12.5,413.0,407.86,327.71
2016,1,10,13,0,492.0,166.0,1.8,13.0,406.0,422.68,340.38
2016,1,10,13,15,583.0,136.5,1.75,13.0,413.0,463.24,373.95
2016,1,10,13,30,674.0,107.0,1.7,13.0,420.0,501.02,405.19
2016,1,10,13,45,587.5,122.0,1.7,13.0,386.0,483.0,392.04
2016,1,10,14,0,501.0,137.0,1.7,13.0,352.0,455.62,371.52
2016,1,10,14,15,411.5,141.5,1.65,12.5,310.5,416.48,341.79
2016,1,10,14,30,322.0,146.0,1.6,12.0,269.0,363.55,300.41
2016,1,10,14,45,308.0,135.0,1.55,12.0,244.5,348.23,288.88
2016,1,10,15,0,294.0,124.0,1.5,12.0,220.0,331.57,275.74
2016,1,10,15,15,281.5,109.5,1.4,11.5,192.5,310.25,258.9
2016,1,10,15,30,269.0,95.0,1.3,11.0,165.0,287.67,240.48
2016,1,10,15,45,246.5,80.5,1.25,11.0,135.5,257.97,215.04
2016,1,10,16,0,224.0,66.0,1.2,11.0,106.0,227.63,188.25
2016,1,10,16,15,188.5,50.0,1.3,10.5,77.5,186.93,152.2
2016,1,10,16,30,153.0,34.0,1.4,10.0,49.0,159.19,122.28
2016,1,10,16,45,76.5,17.0,1.5,9.5,24.5,81.68,16.1
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,8.5,14.5,12.78,0.0
2016,1,11,8,0,0.0,29.0,2.2,9.0,29.0,25.01,14.63
2016,1,11,8,15,11.0,45.5,2.2,9.0,47.5,38.58,28.39
2016,1,11,8,30,22.0,62.0,2.2,9.0,66.0,50.94,40.11
2016,1,11,8,45,30.0,79.0,2.25,9.0,85.5,63.95,52.25
2016,1,11,9,0,38.0,96.0,2.3,9.0,105.0,76.69,64.01
2016,1,11,9,15,43.5,111.5,2.25,9.0,124.0,88.21,74.49
2016,1,11,9,30,49.0,127.0,2.2,9.0,143.0,99.48,84.61
2016,1,11,9,45,53.0,140.5,2.2,9.5,159.5,109.27,93.11
2016,1,11,10,0,57.0,154.0,2.2,10.0,176.0,119.91,97.23
2016,1,11,10,15,110.0,169.5,2.2,10.0,215.0,136.34,107.6
2016,1,11,10,30,163.0,185.0,2.2,10.0,254.0,162.97,126.41
2016,1,11,10,45,94.5,182.5,2.25,10.5,223.0,164.78,130.44
2016,1,11,11,0,26.0,180.0,2.3,11.0,192.0,158.32,127.83
2016,1,11,11,15,13.0,157.5,2.25,11.0,163.5,139.43,112.55
2016,1,11,11,30,0.0,135.0,2.2,11.0,135.0,118.07,95.02
2016,1,11,11,45,0.5,149.5,2.15,11.5,150.0,131.13,105.74
2016,1,11,12,0,1.0,164.0,2.1,12.0,165.0,144.51,116.59
2016,1,11,12,15,5.0,171.0,2.05,12.0,174.0,153.13,123.67
2016,1,11,12,30,9.0,178.0,2.0,12.0,183.0,162.22,131.19
2016,1,11,12,45,8.5,175.0,2.0,12.5,179.5,160.52,129.61
2016,1,11,13,0,8.0,172.0,2.0,13.0,176.0,158.73,128.0
2016,1,11,13,15,37.5,186.0,1.95,13.0,203.5,194.86,158.16
2016,1,11,13,30,67.0,200.0,1.9,13.0,231.0,228.99,186.51
2016,1,11,13,45,60.0,189.5,1.9,13.0,216.5,218.5,178.15
2016,1,11,14,0,53.0,179.0,1.9,13.0,202.0,207.4,169.36
2016,1,11,14,15,127.5,170.0,1.8,13.0,220.0,256.22,210.86
2016,1,11,14,30,202.0,161.0,1.7,13.0,238.0,297.27,245.54
2016,1,11,14,45,465.5,111.5,1.6,13.0,269.0,430.97,356.09
2016,1,11,15,0,729.0,62.0,1.5,13.0,300.0,544.23,446.37
2016,1,11,15,15,694.5,58.5,1.4,12.5,263.0,519.81,426.75
2016,1,11,15,30,660.0,55.0,1.3,12.0,226.0,492.96,405.55
2016,1,11,15,45,608.0,50.0,1.2,12.0,186.5,456.12,374.51
2016,1,11,16,0,556.0,45.0,1.1,12.0,147.0,414.52,338.4
2016,1,11,16,15,472.0,37.5,1.1,11.5,108.0,350.67,283.69
2016,1,11,16,30,388.0,30.0,1.1,11.0,69.0,288.45,223.48
2016,1,11,16,45,194.0,15.0,1.15,10.5,34.5,147.44,49.17
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
