Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,177.0,14.0,2.35,7.5,30.0,11.15,0.0
2016,1,12,8,0,354.0,28.0,2.4,8.0,60.0,22.84,13.01
2016,1,12,8,15,445.5,36.0,2.3,8.0,98.5,28.73,19.83
2016,1,12,8,30,537.0,44.0,2.2,8.0,137.0,34.53,25.55
2016,1,12,8,45,594.5,49.0,2.1,8.5,177.5,37.61,28.58
2016,1,12,9,0,652.0,54.0,2.0,9.0,218.0,44.48,34.93
2016,1,12,9,15,564.5,76.5,1.95,9.0,234.5,57.17,46.52
2016,1,12,9,30,477.0,99.0,1.9,9.0,251.0,71.47,59.45
2016,1,12,9,45,500.0,105.0,1.9,9.5,280.0,74.85,62.32
2016,1,12,10,0,523.0,111.0,1.9,10.0,309.0,84.07,62.9
2016,1,12,10,15,418.5,140.5,1.9,10.5,306.5,129.16,90.63
2016,1,12,10,30,314.0,170.0,1.9,11.0,304.0,167.07,122.64
2016,1,12,10,45,418.5,159.0,1.95,11.5,347.5,193.62,139.43
2016,1,12,11,0,523.0,148.0,2.0,12.0,391.0,231.55,167.71
2016,1,12,11,15,380.0,181.5,2.0,12.0,361.0,250.29,190.69
2016,1,12,11,30,237.0,215.0,2.0,12.0,331.0,254.82,200.52
2016,1,12,11,45,345.0,199.0,2.0,12.5,371.0,293.48,230.68
2016,1,12,12,0,453.0,183.0,2.0,13.0,411.0,341.37,268.86
2016,1,12,12,15,398.5,194.5,1.95,13.0,395.5,346.68,275.69
2016,1,12,12,30,344.0,206.0,1.9,13.0,380.0,350.36,280.62
2016,1,12,12,45,375.5,197.0,1.9,13.0,384.5,372.34,299.55
2016,1,12,13,0,407.0,188.0,1.9,13.0,389.0,401.24,323.74
2016,1,12,13,15,203.5,170.5,1.8,13.0,271.0,282.31,229.59
2016,1,12,13,30,0.0,153.0,1.7,13.0,153.0,138.67,111.17
2016,1,12,13,45,205.5,155.0,1.65,13.0,244.5,283.28,233.0
2016,1,12,14,0,411.0,157.0,1.6,13.0,336.0,424.69,347.38
2016,1,12,14,15,376.0,151.5,1.55,13.0,307.0,406.93,333.05
2016,1,12,14,30,341.0,146.0,1.5,13.0,278.0,376.16,309.37
2016,1,12,14,45,324.5,136.0,1.45,13.0,252.5,360.54,297.56
2016,1,12,15,0,308.0,126.0,1.4,13.0,227.0,343.55,284.26
2016,1,12,15,15,293.5,112.0,1.5,12.5,199.0,321.63,267.53
2016,1,12,15,30,279.0,98.0,1.6,12.0,171.0,298.46,249.14
2016,1,12,15,45,254.5,83.0,1.7,12.0,141.0,266.79,222.4
2016,1,12,16,0,230.0,68.0,1.8,12.0,111.0,234.4,194.15
2016,1,12,16,15,191.0,52.5,1.85,12.0,82.0,192.29,156.65
2016,1,12,16,30,152.0,37.0,1.9,12.0,53.0,163.25,126.68
2016,1,12,16,45,76.0,18.5,1.95,12.0,26.5,74.69,28.81
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,118.0,17.5,3.5,11.5,28.5,13.79,0.0
2016,1,13,8,0,236.0,35.0,3.6,12.0,57.0,27.44,16.52
2016,1,13,8,15,335.0,45.5,3.65,12.0,94.5,37.16,26.81
2016,1,13,8,30,434.0,56.0,3.7,12.0,132.0,44.86,34.26
2016,1,13,8,45,497.5,63.5,3.8,12.5,172.0,49.62,38.8
2016,1,13,9,0,561.0,71.0,3.9,13.0,212.0,54.37,43.16
2016,1,13,9,15,604.0,76.0,4.05,13.0,250.0,56.89,45.5
2016,1,13,9,30,647.0,81.0,4.2,13.0,288.0,59.46,47.82
2016,1,13,9,45,357.0,119.0,4.35,13.0,235.5,83.75,69.41
2016,1,13,10,0,67.0,157.0,4.5,13.0,183.0,122.1,98.04
2016,1,13,10,15,46.5,162.0,4.6,13.0,180.5,131.41,104.66
2016,1,13,10,30,26.0,167.0,4.7,13.0,178.0,142.22,114.04
2016,1,13,10,45,13.0,87.5,4.85,13.5,93.0,79.32,61.37
2016,1,13,11,0,0.0,8.0,5.0,14.0,8.0,7.04,0.36
2016,1,13,11,15,155.5,107.0,5.0,13.5,183.5,131.9,100.91
2016,1,13,11,30,311.0,206.0,5.0,13.0,359.0,270.38,212.4
2016,1,13,11,45,341.5,203.5,5.05,13.0,374.5,296.33,234.77
2016,1,13,12,0,372.0,201.0,5.1,13.0,390.0,323.72,258.71
2016,1,13,12,15,195.5,196.5,5.1,13.0,295.5,260.63,210.8
2016,1,13,12,30,19.0,192.0,5.1,13.0,201.0,179.24,145.2
2016,1,13,12,45,407.0,146.5,5.1,13.0,348.5,346.23,283.34
2016,1,13,13,0,795.0,101.0,5.1,13.0,496.0,520.31,425.11
2016,1,13,13,15,397.5,110.0,5.0,12.5,307.5,334.21,276.67
2016,1,13,13,30,0.0,119.0,4.9,12.0,119.0,106.6,85.16
2016,1,13,13,45,379.0,106.5,4.85,12.0,272.0,342.89,287.53
2016,1,13,14,0,758.0,94.0,4.8,12.0,425.0,570.9,474.82
2016,1,13,14,15,740.0,91.5,4.55,12.0,397.5,569.97,473.84
2016,1,13,14,30,722.0,89.0,4.3,12.0,370.0,565.98,471.12
2016,1,13,14,45,708.0,82.5,4.05,12.0,339.0,556.98,464.3
2016,1,13,15,0,694.0,76.0,3.8,12.0,308.0,545.13,455.11
2016,1,13,15,15,656.5,72.0,3.5,11.5,270.0,518.88,434.42
2016,1,13,15,30,619.0,68.0,3.2,11.0,232.0,490.34,411.08
2016,1,13,15,45,583.0,59.5,2.95,11.0,193.5,455.55,381.14
2016,1,13,16,0,547.0,51.0,2.7,11.0,155.0,419.26,348.6
2016,1,13,16,15,458.0,43.5,2.55,10.5,115.0,352.03,289.79
2016,1,13,16,30,369.0,36.0,2.4,10.0,75.0,285.93,227.16
2016,1,13,16,45,223.5,24.0,2.3,9.5,44.0,178.4,89.62
2016,1,13,17,0,78.0,12.0,2.2,9.0,13.0,51.85,0.0
2016,1,13,17,15,39.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,2.5,15.5,1.85,8.5,16.0,13.66,0.0
2016,1,14,8,0,5.0,31.0,1.9,9.0,32.0,26.61,16.21
2016,1,14,8,15,21.0,48.0,1.95,9.0,52.0,39.87,29.6
2016,1,14,8,30,37.0,65.0,2.0,9.0,72.0,53.14,42.12
2016,1,14,8,45,45.0,82.0,2.1,9.5,92.5,66.13,54.13
2016,1,14,9,0,53.0,99.0,2.2,10.0,113.0,78.85,65.71
2016,1,14,9,15,58.0,115.0,2.25,10.0,132.0,90.67,76.42
2016,1,14,9,30,63.0,131.0,2.3,10.0,151.0,102.22,86.74
2016,1,14,9,45,66.0,145.0,2.4,10.5,168.0,112.3,95.45
2016,1,14,10,0,69.0,159.0,2.5,11.0,185.0,123.47,99.72
2016,1,14,10,15,67.5,170.5,2.65,11.0,197.5,138.44,110.43
2016,1,14,10,30,66.0,182.0,2.8,11.0,210.0,153.22,122.11
2016,1,14,10,45,53.5,187.0,2.95,11.0,210.5,161.45,129.36
2016,1,14,11,0,41.0,192.0,3.1,11.0,211.0,168.17,135.55
2016,1,14,11,15,80.0,207.5,3.15,11.0,246.5,195.02,156.68
2016,1,14,11,30,119.0,223.0,3.2,11.0,282.0,225.77,181.42
2016,1,14,11,45,116.0,227.5,3.3,11.0,286.0,237.59,191.88
2016,1,14,12,0,113.0,232.0,3.4,11.0,290.0,246.96,200.3
2016,1,14,12,15,80.0,223.0,3.4,11.0,264.0,232.5,189.31
2016,1,14,12,30,47.0,214.0,3.4,11.0,238.0,214.95,175.39
2016,1,14,12,45,45.0,210.0,3.45,11.0,233.0,214.42,175.29
2016,1,14,13,0,43.0,206.0,3.5,11.0,228.0,213.53,174.84
2016,1,14,13,15,21.5,115.0,3.45,11.0,126.0,117.55,94.88
2016,1,14,13,30,0.0,24.0,3.4,11.0,24.0,21.15,12.61
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,40.16,29.04
2016,1,14,14,0,0.0,67.0,3.4,11.0,67.0,59.23,45.46
2016,1,14,14,15,0.0,97.0,3.45,11.0,97.0,86.98,69.28
2016,1,14,14,30,0.0,127.0,3.5,11.0,127.0,117.51,95.37
2016,1,14,14,45,0.0,115.0,3.55,11.0,115.0,106.7,86.27
2016,1,14,15,0,0.0,103.0,3.6,11.0,103.0,95.8,77.08
2016,1,14,15,15,0.0,90.5,3.7,11.0,90.5,84.29,67.27
2016,1,14,15,30,0.0,78.0,3.8,11.0,78.0,72.69,57.26
2016,1,14,15,45,0.0,64.0,3.95,11.0,64.0,59.29,45.58
2016,1,14,16,0,0.0,50.0,4.1,11.0,50.0,45.66,33.59
2016,1,14,16,15,0.0,37.0,4.1,11.0,37.0,32.91,22.29
2016,1,14,16,30,0.0,24.0,4.1,11.0,24.0,21.14,11.73
2016,1,14,16,45,0.0,14.0,4.2,11.0,14.0,12.32,1.58
2016,1,14,17,0,0.0,4.0,4.3,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,4.25,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.5,15.5,1.15,8.5,31.0,12.42,0.0
2016,1,15,8,0,335.0,31.0,1.2,9.0,62.0,25.49,15.42
2016,1,15,8,15,427.5,39.5,1.3,9.0,101.0,31.7,22.44
2016,1,15,8,30,520.0,48.0,1.4,9.0,140.0,37.81,28.44
2016,1,15,8,45,575.0,54.0,1.5,9.5,180.0,41.57,32.08
2016,1,15,9,0,630.0,60.0,1.6,10.0,220.0,45.31,35.56
2016,1,15,9,15,668.0,64.0,1.65,10.0,258.5,47.36,37.48
2016,1,15,9,30,706.0,68.0,1.7,10.0,297.0,49.44,39.36
2016,1,15,9,45,723.0,73.5,1.8,10.5,330.0,52.54,42.03
2016,1,15,10,0,740.0,79.0,1.9,11.0,363.0,64.34,43.37
2016,1,15,10,15,759.0,81.5,1.9,11.0,391.5,113.64,65.18
2016,1,15,10,30,778.0,84.0,1.9,11.0,420.0,158.77,95.21
2016,1,15,10,45,613.0,125.5,1.95,11.0,399.5,202.17,138.23
2016,1,15,11,0,448.0,167.0,2.0,11.0,379.0,231.46,171.24
2016,1,15,11,15,465.0,170.0,1.9,11.0,396.0,263.61,199.41
2016,1,15,11,30,482.0,173.0,1.8,11.0,413.0,296.46,228.35
2016,1,15,11,45,478.0,177.0,1.75,11.5,418.5,323.42,252.5
2016,1,15,12,0,474.0,181.0,1.7,12.0,424.0,349.09,275.11
2016,1,15,12,15,422.5,193.0,1.6,12.0,410.0,360.44,286.69
2016,1,15,12,30,371.0,205.0,1.5,12.0,396.0,362.93,290.59
2016,1,15,12,45,314.0,212.0,1.45,12.0,372.0,357.85,288.06
2016,1,15,13,0,257.0,219.0,1.4,12.0,348.0,348.82,281.86
2016,1,15,13,15,536.0,151.5,1.3,12.0,411.0,452.71,365.84
2016,1,15,13,30,815.0,84.0,1.2,12.0,474.0,561.08,450.9
2016,1,15,13,45,808.0,81.0,1.15,12.0,453.5,572.35,459.97
2016,1,15,14,0,801.0,78.0,1.1,12.0,433.0,580.57,467.43
2016,1,15,14,15,783.0,75.5,1.05,12.0,405.0,579.57,467.71
2016,1,15,14,30,765.0,73.0,1.0,12.0,377.0,575.37,465.43
2016,1,15,14,45,744.5,69.5,0.95,12.5,344.5,565.39,457.73
2016,1,15,15,0,724.0,66.0,0.9,13.0,312.0,552.49,447.53
2016,1,15,15,15,689.0,62.0,0.85,12.5,274.5,527.12,428.98
2016,1,15,15,30,654.0,58.0,0.8,12.0,237.0,503.11,410.63
2016,1,15,15,45,603.0,53.0,0.8,12.0,197.0,462.9,378.35
2016,1,15,16,0,552.0,48.0,0.8,12.0,157.0,421.55,343.76
2016,1,15,16,15,471.0,41.0,0.85,11.5,117.5,359.32,291.59
2016,1,15,16,30,390.0,34.0,0.9,11.0,78.0,298.28,236.17
2016,1,15,16,45,252.0,23.0,1.0,10.5,46.5,197.57,119.35
2016,1,15,17,0,114.0,12.0,1.1,10.0,15.0,71.36,0.0
2016,1,15,17,15,57.0,6.0,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,133.5,17.0,2.4,11.5,29.5,13.39,0.0
2016,1,16,8,0,267.0,34.0,2.4,12.0,59.0,28.18,17.47
2016,1,16,8,15,360.5,44.0,2.4,12.0,97.0,35.6,25.55
2016,1,16,8,30,454.0,54.0,2.4,12.0,135.0,42.88,32.56
2016,1,16,8,45,527.5,58.5,2.4,12.5,176.5,45.15,34.86
2016,1,16,9,0,601.0,63.0,2.4,13.0,218.0,47.58,37.13
2016,1,16,9,15,309.0,92.5,2.35,13.0,173.0,66.73,54.31
2016,1,16,9,30,17.0,122.0,2.3,13.0,128.0,100.33,84.11
2016,1,16,9,45,18.5,134.0,2.3,13.5,141.0,109.94,92.28
2016,1,16,10,0,20.0,146.0,2.3,14.0,154.0,119.96,96.04
2016,1,16,10,15,10.0,134.5,2.3,14.0,138.5,114.1,90.82
2016,1,16,10,30,0.0,123.0,2.3,14.0,123.0,105.75,84.05
2016,1,16,10,45,0.0,88.0,2.35,14.5,88.0,77.61,60.22
2016,1,16,11,0,0.0,53.0,2.4,15.0,53.0,46.81,34.12
2016,1,16,11,15,0.0,30.5,2.4,15.0,30.5,26.9,17.24
2016,1,16,11,30,0.0,8.0,2.4,15.0,8.0,7.05,0.34
2016,1,16,11,45,0.0,26.0,2.4,15.0,26.0,22.93,13.85
2016,1,16,12,0,0.0,44.0,2.4,15.0,44.0,38.85,27.32
2016,1,16,12,15,2.5,109.0,2.35,15.0,110.5,97.51,76.47
2016,1,16,12,30,5.0,174.0,2.3,15.0,177.0,156.75,125.32
2016,1,16,12,45,43.0,198.5,2.25,15.0,220.5,202.7,162.85
2016,1,16,13,0,81.0,223.0,2.2,15.0,264.0,249.53,200.98
2016,1,16,13,15,77.0,216.0,2.1,15.0,254.0,245.72,198.09
2016,1,16,13,30,73.0,209.0,2.0,15.0,244.0,241.35,194.9
2016,1,16,13,45,69.5,200.5,1.9,15.0,233.0,235.26,190.3
2016,1,16,14,0,66.0,192.0,1.8,15.0,222.0,228.76,185.35
2016,1,16,14,15,69.5,180.0,1.7,15.0,209.5,222.36,180.6
2016,1,16,14,30,73.0,168.0,1.6,15.0,197.0,215.68,175.59
2016,1,16,14,45,68.0,154.5,1.55,15.0,180.0,201.59,164.36
2016,1,16,15,0,63.0,141.0,1.5,15.0,163.0,187.14,152.7
2016,1,16,15,15,57.0,125.0,1.45,14.5,143.0,168.58,137.73
2016,1,16,15,30,51.0,109.0,1.4,14.0,123.0,149.64,122.13
2016,1,16,15,45,42.5,92.0,1.35,14.0,102.5,127.42,103.19
2016,1,16,16,0,34.0,75.0,1.3,14.0,82.0,104.83,83.61
2016,1,16,16,15,20.5,57.5,1.3,13.5,61.5,78.0,60.24
2016,1,16,16,30,7.0,40.0,1.3,13.0,41.0,45.02,31.48
2016,1,16,16,45,3.5,24.0,1.35,13.0,24.5,25.23,11.26
2016,1,16,17,0,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,1.45,13.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.0,7.0,6.14,0.0
2016,1,17,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.46
2016,1,17,8,15,0.0,22.5,3.05,13.0,22.5,19.8,11.68
2016,1,17,8,30,0.0,31.0,3.0,13.0,31.0,27.31,18.65
2016,1,17,8,45,0.0,39.5,3.0,13.0,39.5,34.83,25.58
2016,1,17,9,0,0.0,48.0,3.0,13.0,48.0,42.36,32.46
2016,1,17,9,15,0.0,56.5,3.0,13.0,56.5,49.9,39.27
2016,1,17,9,30,0.0,65.0,3.0,13.0,65.0,57.45,46.02
2016,1,17,9,45,0.0,72.5,3.05,13.5,72.5,63.91,51.63
2016,1,17,10,0,0.0,80.0,3.1,14.0,80.0,70.3,54.46
2016,1,17,10,15,0.0,89.5,3.1,14.0,89.5,78.37,61.2
2016,1,17,10,30,0.0,99.0,3.1,14.0,99.0,86.5,67.95
2016,1,17,10,45,0.0,54.0,3.15,14.0,54.0,47.69,35.04
2016,1,17,11,0,0.0,9.0,3.2,14.0,9.0,7.92,1.12
2016,1,17,11,15,0.0,76.5,3.25,14.0,76.5,67.69,51.91
2016,1,17,11,30,0.0,144.0,3.3,14.0,144.0,125.74,100.41
2016,1,17,11,45,0.0,117.5,3.35,14.0,117.5,103.51,81.76
2016,1,17,12,0,0.0,91.0,3.4,14.0,91.0,80.56,62.54
2016,1,17,12,15,0.0,127.0,3.4,14.0,127.0,112.31,89.1
2016,1,17,12,30,0.0,163.0,3.4,14.0,163.0,144.64,115.9
2016,1,17,12,45,0.0,131.5,3.4,14.0,131.5,116.92,92.9
2016,1,17,13,0,0.0,100.0,3.4,14.0,100.0,88.74,69.44
2016,1,17,13,15,0.0,109.0,3.35,14.0,109.0,97.03,76.47
2016,1,17,13,30,0.0,118.0,3.3,14.0,118.0,105.57,83.68
2016,1,17,13,45,0.0,63.0,3.3,14.0,63.0,55.68,41.77
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.37
2016,1,17,14,15,0.0,52.5,3.3,13.5,52.5,46.35,34.1
2016,1,17,14,30,0.0,97.0,3.3,13.0,97.0,87.33,69.12
2016,1,17,14,45,0.0,88.5,3.3,13.0,88.5,79.61,62.63
2016,1,17,15,0,0.0,80.0,3.3,13.0,80.0,71.86,56.11
2016,1,17,15,15,0.0,71.0,3.3,13.0,71.0,63.58,49.08
2016,1,17,15,30,0.0,62.0,3.3,13.0,62.0,55.27,41.95
2016,1,17,15,45,0.0,51.5,3.3,13.0,51.5,45.48,33.47
2016,1,17,16,0,0.0,41.0,3.3,13.0,41.0,36.17,25.31
2016,1,17,16,15,0.0,31.0,3.25,13.0,31.0,27.32,17.49
2016,1,17,16,30,0.0,21.0,3.2,13.0,21.0,18.48,9.63
2016,1,17,16,45,0.0,12.5,3.2,13.0,12.5,10.99,2.02
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.5,14.0,1.45,10.5,34.5,11.06,0.0
2016,1,18,8,0,423.0,28.0,1.5,11.0,69.0,24.79,14.99
2016,1,18,8,15,511.0,35.0,1.5,11.5,110.0,30.28,21.02
2016,1,18,8,30,599.0,42.0,1.5,12.0,151.0,35.73,26.27
2016,1,18,8,45,655.5,46.5,1.5,12.5,193.5,38.75,29.19
2016,1,18,9,0,712.0,51.0,1.5,13.0,236.0,41.81,32.0
2016,1,18,9,15,745.5,54.5,1.55,13.0,275.5,43.92,33.94
2016,1,18,9,30,779.0,58.0,1.6,13.0,315.0,46.05,35.84
2016,1,18,9,45,433.5,112.0,1.65,13.5,258.0,78.93,64.97
2016,1,18,10,0,88.0,166.0,1.7,14.0,201.0,128.76,102.6
2016,1,18,10,15,89.5,178.0,1.75,14.0,216.0,145.45,113.94
2016,1,18,10,30,91.0,190.0,1.8,14.0,231.0,162.24,126.76
2016,1,18,10,45,96.0,201.0,1.9,14.5,246.0,179.09,139.93
2016,1,18,11,0,101.0,212.0,2.0,15.0,261.0,196.42,153.83
2016,1,18,11,15,281.5,196.5,2.05,15.0,338.0,238.24,182.32
2016,1,18,11,30,462.0,181.0,2.1,15.0,415.0,298.58,227.74
2016,1,18,11,45,428.5,192.5,2.15,15.0,412.0,320.98,248.89
2016,1,18,12,0,395.0,204.0,2.2,15.0,409.0,337.54,264.89
2016,1,18,12,15,198.0,186.0,2.15,15.0,289.0,256.46,204.11
2016,1,18,12,30,1.0,168.0,2.1,15.0,169.0,149.54,118.97
2016,1,18,12,45,12.0,182.5,2.1,15.0,189.0,168.9,135.12
2016,1,18,13,0,23.0,197.0,2.1,15.0,209.0,189.45,152.03
2016,1,18,13,15,11.5,134.0,2.1,15.0,140.0,126.26,100.31
2016,1,18,13,30,0.0,71.0,2.1,15.0,71.0,62.8,47.5
2016,1,18,13,45,0.0,78.0,2.1,15.0,78.0,69.02,52.85
2016,1,18,14,0,0.0,85.0,2.1,15.0,85.0,75.37,58.26
2016,1,18,14,15,0.0,89.5,2.0,14.5,89.5,79.73,62.14
2016,1,18,14,30,0.0,94.0,1.9,14.0,94.0,84.37,66.27
2016,1,18,14,45,0.0,86.0,1.8,14.0,86.0,77.11,60.23
2016,1,18,15,0,0.0,78.0,1.7,14.0,78.0,69.81,54.13
2016,1,18,15,15,0.0,69.0,1.65,13.5,69.0,61.51,47.22
2016,1,18,15,30,0.0,60.0,1.6,13.0,60.0,53.16,40.17
2016,1,18,15,45,0.0,50.0,1.55,13.0,50.0,44.14,32.36
2016,1,18,16,0,0.0,40.0,1.5,13.0,40.0,35.28,24.6
2016,1,18,16,15,0.0,30.5,1.5,12.5,30.5,26.87,17.22
2016,1,18,16,30,0.0,21.0,1.5,12.0,21.0,18.48,9.75
2016,1,18,16,45,0.0,13.0,1.5,12.0,13.0,11.43,2.66
2016,1,18,17,0,0.0,5.0,1.5,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,1.5,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,5.26,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,10.54,3.08
2016,1,19,8,15,0.0,20.0,5.55,13.0,20.0,17.59,9.75
2016,1,19,8,30,0.0,28.0,5.6,13.0,28.0,24.65,16.28
2016,1,19,8,45,0.0,36.0,5.65,13.5,36.0,31.73,22.74
2016,1,19,9,0,0.0,44.0,5.7,14.0,44.0,38.81,29.13
2016,1,19,9,15,0.0,52.0,5.6,14.0,52.0,45.9,35.52
2016,1,19,9,30,0.0,60.0,5.5,14.0,60.0,53.0,41.85
2016,1,19,9,45,78.0,114.0,5.4,14.0,144.5,88.69,73.51
2016,1,19,10,0,156.0,168.0,5.3,14.0,229.0,126.72,100.35
2016,1,19,10,15,78.0,155.0,5.25,14.0,185.5,129.82,101.71
2016,1,19,10,30,0.0,142.0,5.2,14.0,142.0,120.71,96.71
2016,1,19,10,45,0.0,114.0,5.2,14.5,114.0,99.27,78.43
2016,1,19,11,0,0.0,86.0,5.2,15.0,86.0,76.07,58.73
2016,1,19,11,15,0.0,87.0,5.1,15.0,87.0,76.99,59.45
2016,1,19,11,30,0.0,88.0,5.0,15.0,88.0,77.89,60.15
2016,1,19,11,45,76.0,163.5,4.9,15.0,203.5,169.93,135.23
2016,1,19,12,0,152.0,239.0,4.8,15.0,319.0,270.82,216.88
2016,1,19,12,15,174.0,239.0,4.7,15.0,330.5,290.24,233.01
2016,1,19,12,30,196.0,239.0,4.6,15.0,342.0,310.74,250.26
2016,1,19,12,45,98.0,150.0,4.5,15.0,201.5,189.72,152.93
2016,1,19,13,0,0.0,61.0,4.4,15.0,61.0,53.93,39.93
2016,1,19,13,15,142.0,135.0,4.45,15.0,205.0,208.96,170.61
2016,1,19,13,30,284.0,209.0,4.5,15.0,349.0,378.18,308.99
2016,1,19,13,45,238.0,204.5,4.55,15.0,318.5,356.65,291.74
2016,1,19,14,0,192.0,200.0,4.6,15.0,288.0,323.16,265.12
2016,1,19,14,15,376.0,158.0,4.4,14.5,317.0,419.45,346.61
2016,1,19,14,30,560.0,116.0,4.2,14.0,346.0,503.14,416.85
2016,1,19,14,45,568.0,104.0,4.05,14.0,320.5,502.04,416.55
2016,1,19,15,0,576.0,92.0,3.9,14.0,295.0,498.43,414.49
2016,1,19,15,15,520.0,93.0,3.7,13.5,261.0,465.42,388.38
2016,1,19,15,30,464.0,94.0,3.5,13.0,227.0,427.66,357.86
2016,1,19,15,45,427.0,83.0,3.3,13.0,191.0,391.13,327.17
2016,1,19,16,0,390.0,72.0,3.1,13.0,155.0,353.71,294.68
2016,1,19,16,15,328.0,59.5,2.85,12.5,118.0,298.87,246.98
2016,1,19,16,30,266.0,47.0,2.6,12.0,81.0,245.21,198.33
2016,1,19,16,45,133.0,33.5,2.35,12.0,50.5,140.21,99.45
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,22.24,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,18.0,0.95,9.5,24.0,14.82,0.0
2016,1,20,8,0,119.0,36.0,1.0,10.0,48.0,28.83,18.68
2016,1,20,8,15,148.0,53.0,1.05,10.5,75.5,41.66,31.2
2016,1,20,8,30,177.0,70.0,1.1,11.0,103.0,54.13,42.81
2016,1,20,8,45,198.0,86.0,1.15,11.5,131.5,65.54,53.28
2016,1,20,9,0,219.0,102.0,1.2,12.0,160.0,76.63,63.26
2016,1,20,9,15,232.5,116.5,1.2,12.0,186.5,86.38,71.99
2016,1,20,9,30,246.0,131.0,1.2,12.0,213.0,95.85,80.35
2016,1,20,9,45,274.5,143.0,1.3,12.5,244.0,103.58,86.91
2016,1,20,10,0,303.0,155.0,1.4,13.0,275.0,117.06,90.41
2016,1,20,10,15,395.5,150.5,1.4,13.0,319.0,136.87,96.04
2016,1,20,10,30,488.0,146.0,1.4,13.0,363.0,169.72,115.76
2016,1,20,10,45,429.0,168.0,1.45,13.5,366.0,204.98,146.94
2016,1,20,11,0,370.0,190.0,1.5,14.0,369.0,235.95,175.7
2016,1,20,11,15,395.0,191.5,1.45,14.0,388.5,265.38,200.56
2016,1,20,11,30,420.0,193.0,1.4,14.0,408.0,296.7,227.23
2016,1,20,11,45,406.0,200.0,1.35,14.0,411.0,320.63,248.79
2016,1,20,12,0,392.0,207.0,1.3,14.0,414.0,340.24,266.48
2016,1,20,12,15,388.0,209.5,1.25,14.0,414.5,359.89,283.69
2016,1,20,12,30,384.0,212.0,1.2,14.0,415.0,378.35,299.6
2016,1,20,12,45,277.0,223.5,1.15,14.5,369.5,352.76,280.43
2016,1,20,13,0,170.0,235.0,1.1,15.0,324.0,314.11,250.38
2016,1,20,13,15,317.0,205.0,1.05,15.0,364.5,381.79,305.1
2016,1,20,13,30,464.0,175.0,1.0,15.0,405.0,456.7,364.09
2016,1,20,13,45,402.5,179.0,1.0,15.0,372.5,437.82,349.82
2016,1,20,14,0,341.0,183.0,1.0,15.0,340.0,406.03,326.15
2016,1,20,14,15,364.0,167.0,1.0,15.0,325.5,411.88,332.33
2016,1,20,14,30,387.0,151.0,1.0,15.0,311.0,427.74,345.71
2016,1,20,14,45,324.5,146.0,1.0,15.0,272.5,377.22,306.67
2016,1,20,15,0,262.0,141.0,1.0,15.0,234.0,336.6,274.85
2016,1,20,15,15,251.5,126.5,0.95,14.5,208.0,316.92,260.18
2016,1,20,15,30,241.0,112.0,0.9,14.0,182.0,296.08,243.97
2016,1,20,15,45,223.5,96.5,0.9,13.5,153.5,268.48,221.74
2016,1,20,16,0,206.0,81.0,0.9,13.0,125.0,240.11,198.07
2016,1,20,16,15,182.0,64.0,0.85,12.5,96.0,204.93,167.72
2016,1,20,16,30,158.0,47.0,0.8,12.0,67.0,169.19,135.66
2016,1,20,16,45,79.0,32.5,0.8,12.0,42.5,106.53,75.86
2016,1,20,17,0,0.0,18.0,0.8,12.0,18.0,18.08,0.0
2016,1,20,17,15,0.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,49.0,18.0,2.9,9.5,23.5,14.82,0.0
2016,1,21,8,0,98.0,36.0,2.9,10.0,47.0,28.81,18.72
2016,1,21,8,15,128.5,53.5,2.85,10.0,74.0,41.98,31.54
2016,1,21,8,30,159.0,71.0,2.8,10.0,101.0,54.78,43.56
2016,1,21,8,45,180.0,88.0,2.75,10.5,129.5,66.84,54.67
2016,1,21,9,0,201.0,105.0,2.7,11.0,158.0,78.55,65.25
2016,1,21,9,15,215.5,119.5,2.55,11.5,185.0,88.25,73.85
2016,1,21,9,30,230.0,134.0,2.4,12.0,212.0,97.68,82.04
2016,1,21,9,45,251.5,147.0,2.3,13.0,240.5,105.96,88.91
2016,1,21,10,0,273.0,160.0,2.2,14.0,269.0,120.0,92.72
2016,1,21,10,15,413.5,146.5,2.1,14.0,325.0,135.76,94.07
2016,1,21,10,30,554.0,133.0,2.0,14.0,381.0,168.88,111.86
2016,1,21,10,45,532.0,147.0,1.95,14.5,395.0,207.4,144.21
2016,1,21,11,0,510.0,161.0,1.9,15.0,409.0,243.52,176.17
2016,1,21,11,15,510.5,167.0,1.9,15.0,422.5,276.79,205.81
2016,1,21,11,30,511.0,173.0,1.9,15.0,436.0,309.34,234.89
2016,1,21,11,45,502.0,180.0,1.95,15.5,442.0,338.55,260.79
2016,1,21,12,0,493.0,187.0,2.0,16.0,448.0,366.11,284.82
2016,1,21,12,15,448.5,197.5,2.0,16.0,435.5,379.74,298.17
2016,1,21,12,30,404.0,208.0,2.0,16.0,423.0,384.79,304.25
2016,1,21,12,45,337.5,218.0,2.0,16.0,396.0,378.39,300.86
2016,1,21,13,0,271.0,228.0,2.0,16.0,369.0,367.43,293.3
2016,1,21,13,15,254.0,223.5,1.95,15.5,353.0,365.73,293.42
2016,1,21,13,30,237.0,219.0,1.9,15.0,337.0,354.19,285.68
2016,1,21,13,45,182.5,212.5,1.85,15.0,301.0,323.82,261.9
2016,1,21,14,0,128.0,206.0,1.8,15.0,265.0,290.84,235.63
2016,1,21,14,15,125.0,193.5,1.8,15.0,248.5,281.55,228.93
2016,1,21,14,30,122.0,181.0,1.8,15.0,232.0,271.51,221.43
2016,1,21,14,45,78.0,161.0,1.8,15.0,192.5,214.94,175.36
2016,1,21,15,0,34.0,141.0,1.8,15.0,153.0,167.33,135.83
2016,1,21,15,15,29.5,126.5,1.8,14.5,136.0,151.37,123.05
2016,1,21,15,30,25.0,112.0,1.8,14.0,119.0,135.21,109.76
2016,1,21,15,45,18.5,95.5,1.8,14.0,100.5,106.45,85.38
2016,1,21,16,0,12.0,79.0,1.8,14.0,82.0,86.64,68.26
2016,1,21,16,15,6.0,61.5,1.8,13.5,63.0,65.59,49.98
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,44.0,31.07
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,27.08,15.32
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
