Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.15,11.5,22.5,11.82,0.0
2016,2,12,7,30,256.0,26.0,1.1,12.0,45.0,21.49,9.06
2016,2,12,7,45,365.0,37.0,1.1,12.5,86.0,29.92,20.23
2016,2,12,8,0,474.0,48.0,1.1,13.0,127.0,38.11,28.12
2016,2,12,8,15,382.0,71.5,1.05,13.0,148.0,53.8,42.46
2016,2,12,8,30,290.0,95.0,1.0,13.0,169.0,72.22,59.08
2016,2,12,8,45,320.5,107.5,0.95,13.0,203.5,77.48,63.83
2016,2,12,9,0,351.0,120.0,0.9,13.0,238.0,85.01,70.45
2016,2,12,9,15,351.5,137.0,0.85,13.0,269.0,100.17,83.67
2016,2,12,9,30,352.0,154.0,0.8,13.0,300.0,110.69,92.64
2016,2,12,9,45,360.0,169.0,0.8,13.5,329.5,123.98,96.23
2016,2,12,10,0,368.0,184.0,0.8,14.0,359.0,159.04,114.51
2016,2,12,10,15,449.0,178.0,0.85,14.0,405.5,184.73,128.3
2016,2,12,10,30,530.0,172.0,0.9,14.0,452.0,223.44,156.05
2016,2,12,10,45,542.0,176.5,0.95,14.5,474.5,261.77,188.21
2016,2,12,11,0,554.0,181.0,1.0,15.0,497.0,300.64,221.48
2016,2,12,11,15,584.5,176.5,1.05,15.0,519.5,338.69,254.15
2016,2,12,11,30,615.0,172.0,1.1,15.0,542.0,380.05,289.32
2016,2,12,11,45,592.5,183.5,1.15,15.5,544.5,410.6,315.82
2016,2,12,12,0,570.0,195.0,1.2,16.0,547.0,440.08,340.63
2016,2,12,12,15,522.5,214.0,1.2,16.0,537.5,460.89,358.51
2016,2,12,12,30,475.0,233.0,1.2,16.0,528.0,477.29,372.34
2016,2,12,12,45,506.0,219.0,1.3,16.0,530.5,504.2,394.8
2016,2,12,13,0,537.0,205.0,1.4,16.0,533.0,530.91,416.96
2016,2,12,13,15,502.0,212.0,1.45,16.0,513.5,535.92,421.8
2016,2,12,13,30,467.0,219.0,1.5,16.0,494.0,537.62,424.11
2016,2,12,13,45,443.5,216.0,1.55,16.5,470.5,534.13,421.93
2016,2,12,14,0,420.0,213.0,1.6,17.0,447.0,527.98,417.7
2016,2,12,14,15,435.5,197.5,1.6,16.5,429.0,534.11,424.7
2016,2,12,14,30,451.0,182.0,1.6,16.0,411.0,538.35,430.24
2016,2,12,14,45,455.0,167.5,1.6,16.0,385.0,533.29,427.84
2016,2,12,15,0,459.0,153.0,1.6,16.0,359.0,525.99,423.76
2016,2,12,15,15,423.5,143.5,1.55,15.5,320.5,493.38,400.15
2016,2,12,15,30,388.0,134.0,1.5,15.0,282.0,459.05,374.86
2016,2,12,15,45,356.5,123.5,1.45,15.0,247.0,425.14,348.69
2016,2,12,16,0,325.0,113.0,1.4,15.0,212.0,376.58,310.52
2016,2,12,16,15,295.5,97.0,1.45,14.5,176.0,335.93,278.35
2016,2,12,16,30,266.0,81.0,1.5,14.0,140.0,294.97,244.51
2016,2,12,16,45,221.0,64.0,1.55,14.0,105.0,242.36,199.13
2016,2,12,17,0,176.0,47.0,1.6,14.0,70.0,190.71,152.82
2016,2,12,17,15,88.0,30.5,1.6,14.0,42.0,114.05,76.94
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,12.0,2.0,9.5,25.5,10.91,0.0
2016,2,13,7,30,350.0,24.0,2.0,10.0,51.0,19.6,8.65
2016,2,13,7,45,463.0,32.5,2.0,10.5,95.5,25.94,17.02
2016,2,13,8,0,576.0,41.0,2.0,11.0,140.0,35.1,25.71
2016,2,13,8,15,639.5,46.5,1.85,11.5,188.0,38.86,29.37
2016,2,13,8,30,703.0,52.0,1.7,12.0,236.0,42.63,32.87
2016,2,13,8,45,746.5,56.0,1.6,12.5,283.0,45.0,34.99
2016,2,13,9,0,790.0,60.0,1.5,13.0,330.0,47.38,37.03
2016,2,13,9,15,818.0,62.5,1.5,13.5,373.5,48.48,37.86
2016,2,13,9,30,846.0,65.0,1.5,14.0,417.0,49.62,38.71
2016,2,13,9,45,872.5,65.5,1.5,14.5,457.0,68.12,43.34
2016,2,13,10,0,899.0,66.0,1.5,15.0,497.0,120.24,62.99
2016,2,13,10,15,913.0,67.5,1.45,15.5,530.0,173.5,98.56
2016,2,13,10,30,927.0,69.0,1.4,16.0,563.0,227.24,141.84
2016,2,13,10,45,939.0,69.0,1.4,16.5,589.5,279.52,187.25
2016,2,13,11,0,951.0,69.0,1.4,17.0,616.0,331.55,233.37
2016,2,13,11,15,956.5,69.5,1.45,17.0,634.0,381.37,278.23
2016,2,13,11,30,962.0,70.0,1.5,17.0,652.0,429.87,321.33
2016,2,13,11,45,966.5,70.0,1.6,17.5,662.5,475.97,361.15
2016,2,13,12,0,971.0,70.0,1.7,18.0,673.0,520.24,398.49
2016,2,13,12,15,971.5,70.0,1.7,18.0,675.0,560.45,432.19
2016,2,13,12,30,972.0,70.0,1.7,18.0,677.0,598.15,463.16
2016,2,13,12,45,961.5,74.0,1.75,18.0,670.0,630.91,490.02
2016,2,13,13,0,951.0,78.0,1.8,18.0,663.0,660.33,513.91
2016,2,13,13,15,945.5,77.0,2.0,18.0,648.5,684.34,534.62
2016,2,13,13,30,940.0,76.0,2.2,18.0,634.0,705.01,552.7
2016,2,13,13,45,928.0,76.5,2.45,18.0,611.0,719.54,566.37
2016,2,13,14,0,916.0,77.0,2.7,18.0,588.0,730.52,576.61
2016,2,13,14,15,903.5,75.5,2.75,17.5,559.0,735.36,582.35
2016,2,13,14,30,891.0,74.0,2.8,17.0,530.0,736.67,585.7
2016,2,13,14,45,872.0,72.5,2.85,17.0,494.0,729.84,582.1
2016,2,13,15,0,853.0,71.0,2.9,17.0,458.0,725.63,580.53
2016,2,13,15,15,829.5,68.5,2.75,16.5,417.0,707.95,568.99
2016,2,13,15,30,806.0,66.0,2.6,16.0,376.0,687.22,555.05
2016,2,13,15,45,766.5,63.5,2.5,15.5,330.5,652.14,530.14
2016,2,13,16,0,727.0,61.0,2.4,15.0,285.0,614.78,502.79
2016,2,13,16,15,676.0,56.0,2.4,14.5,237.5,564.52,464.68
2016,2,13,16,30,625.0,51.0,2.4,14.0,190.0,518.79,427.94
2016,2,13,16,45,537.5,44.5,2.45,13.5,143.5,442.27,364.03
2016,2,13,17,0,450.0,38.0,2.5,13.0,97.0,367.88,298.22
2016,2,13,17,15,308.0,26.5,2.5,12.5,59.0,258.37,186.96
2016,2,13,17,30,166.0,15.0,2.5,12.0,21.0,109.38,0.0
2016,2,13,17,45,83.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,135.0,13.0,2.35,10.5,24.0,11.82,0.0
2016,2,14,7,30,270.0,26.0,2.4,11.0,48.0,21.2,10.43
2016,2,14,7,45,345.0,38.5,2.45,11.5,86.0,30.9,21.33
2016,2,14,8,0,420.0,51.0,2.5,12.0,124.0,40.24,30.19
2016,2,14,8,15,467.5,61.0,2.35,12.5,165.5,46.97,36.5
2016,2,14,8,30,515.0,71.0,2.2,13.0,207.0,53.47,42.43
2016,2,14,8,45,547.5,79.0,2.05,13.5,247.5,58.04,46.46
2016,2,14,9,0,580.0,87.0,1.9,14.0,288.0,62.46,50.27
2016,2,14,9,15,342.5,133.5,1.9,14.5,256.0,92.32,76.4
2016,2,14,9,30,105.0,180.0,1.9,15.0,224.0,130.72,109.44
2016,2,14,9,45,177.0,194.0,1.95,16.0,276.0,144.45,112.9
2016,2,14,10,0,249.0,208.0,2.0,17.0,328.0,168.18,124.6
2016,2,14,10,15,412.0,184.0,2.1,17.5,398.5,187.36,130.68
2016,2,14,10,30,575.0,160.0,2.2,18.0,469.0,226.62,155.44
2016,2,14,10,45,506.0,191.0,2.3,18.5,472.0,268.24,193.45
2016,2,14,11,0,437.0,222.0,2.4,19.0,475.0,303.19,225.67
2016,2,14,11,15,422.5,234.0,2.4,19.0,484.5,334.84,253.4
2016,2,14,11,30,408.0,246.0,2.4,19.0,494.0,364.64,279.16
2016,2,14,11,45,461.5,232.5,2.4,19.5,518.0,400.69,308.06
2016,2,14,12,0,515.0,219.0,2.4,20.0,542.0,439.56,339.03
2016,2,14,12,15,554.0,205.5,2.4,20.0,554.0,473.48,366.8
2016,2,14,12,30,593.0,192.0,2.4,20.0,566.0,508.21,395.02
2016,2,14,12,45,564.5,200.5,2.45,20.0,553.5,524.98,409.19
2016,2,14,13,0,536.0,209.0,2.5,20.0,541.0,538.49,420.63
2016,2,14,13,15,526.5,207.5,2.5,20.0,528.0,551.35,431.5
2016,2,14,13,30,517.0,206.0,2.5,20.0,515.0,561.88,440.49
2016,2,14,13,45,476.0,210.0,2.5,20.0,487.0,554.12,435.36
2016,2,14,14,0,435.0,214.0,2.5,20.0,459.0,543.11,427.74
2016,2,14,14,15,429.5,204.5,2.5,19.5,436.5,540.77,428.06
2016,2,14,14,30,424.0,195.0,2.5,19.0,414.0,536.32,426.71
2016,2,14,14,45,417.0,181.0,2.5,19.0,384.0,523.89,418.59
2016,2,14,15,0,410.0,167.0,2.5,19.0,354.0,509.27,408.75
2016,2,14,15,15,317.0,163.5,2.45,18.5,301.0,427.61,346.27
2016,2,14,15,30,224.0,160.0,2.4,18.0,248.0,359.39,292.61
2016,2,14,15,45,211.0,143.5,2.35,18.0,218.5,333.36,272.58
2016,2,14,16,0,198.0,127.0,2.3,18.0,189.0,306.5,251.24
2016,2,14,16,15,183.0,107.5,2.25,17.5,158.0,273.41,224.72
2016,2,14,16,30,168.0,88.0,2.2,17.0,127.0,239.56,196.69
2016,2,14,16,45,146.0,68.5,2.2,16.5,96.5,200.39,163.19
2016,2,14,17,0,124.0,49.0,2.2,16.0,66.0,160.73,128.04
2016,2,14,17,15,62.0,32.0,2.25,15.5,40.5,88.96,62.22
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,13.76,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,1.7,13.5,30.0,11.37,0.0
2016,2,15,7,30,418.0,25.0,1.7,14.0,60.0,22.22,11.59
2016,2,15,7,45,518.5,32.0,1.75,14.5,105.5,27.67,18.34
2016,2,15,8,0,619.0,39.0,1.8,15.0,151.0,33.1,23.58
2016,2,15,8,15,677.0,44.0,1.85,15.5,199.0,36.53,26.85
2016,2,15,8,30,735.0,49.0,1.9,16.0,247.0,39.96,29.97
2016,2,15,8,45,773.0,52.5,2.0,16.5,293.5,42.02,31.76
2016,2,15,9,0,811.0,56.0,2.1,17.0,340.0,44.09,33.48
2016,2,15,9,15,836.0,58.5,2.15,17.0,383.5,51.64,40.06
2016,2,15,9,30,861.0,61.0,2.2,17.0,427.0,53.58,41.66
2016,2,15,9,45,879.5,62.5,2.25,17.5,465.0,72.03,41.86
2016,2,15,10,0,898.0,64.0,2.3,18.0,503.0,124.81,64.5
2016,2,15,10,15,910.0,65.5,2.3,18.0,535.0,177.88,101.19
2016,2,15,10,30,922.0,67.0,2.3,18.0,567.0,231.23,145.02
2016,2,15,10,45,930.5,68.0,2.3,18.5,592.5,283.39,190.73
2016,2,15,11,0,939.0,69.0,2.3,19.0,618.0,334.99,236.73
2016,2,15,11,15,944.5,70.0,2.3,19.0,636.0,384.81,281.53
2016,2,15,11,30,950.0,71.0,2.3,19.0,654.0,433.36,324.54
2016,2,15,11,45,952.5,71.5,2.3,19.5,664.0,478.68,363.42
2016,2,15,12,0,955.0,72.0,2.3,20.0,674.0,522.04,399.66
2016,2,15,12,15,955.5,72.0,2.3,20.0,676.0,561.77,432.93
2016,2,15,12,30,956.0,72.0,2.3,20.0,678.0,599.0,463.56
2016,2,15,12,45,946.0,75.5,2.3,20.0,671.0,631.03,489.59
2016,2,15,13,0,936.0,79.0,2.3,20.0,664.0,659.77,512.67
2016,2,15,13,15,931.5,78.5,2.25,20.0,650.0,684.55,532.31
2016,2,15,13,30,927.0,78.0,2.2,20.0,636.0,706.11,549.31
2016,2,15,13,45,917.5,77.5,2.2,20.0,614.0,720.97,561.41
2016,2,15,14,0,908.0,77.0,2.2,20.0,592.0,732.35,570.21
2016,2,15,14,15,897.0,75.5,2.1,20.0,563.5,738.06,574.43
2016,2,15,14,30,886.0,74.0,2.0,20.0,535.0,740.3,576.3
2016,2,15,14,45,869.0,72.5,1.95,20.0,500.0,734.74,573.09
2016,2,15,15,0,852.0,71.0,1.9,20.0,465.0,731.92,571.98
2016,2,15,15,15,830.0,68.5,1.75,19.5,424.5,715.14,561.12
2016,2,15,15,30,808.0,66.0,1.6,19.0,384.0,695.31,547.98
2016,2,15,15,45,776.0,62.5,1.45,19.0,339.0,664.1,525.22
2016,2,15,16,0,744.0,59.0,1.3,19.0,294.0,630.52,500.22
2016,2,15,16,15,697.5,54.5,1.3,18.0,247.0,583.43,467.2
2016,2,15,16,30,651.0,50.0,1.3,17.0,200.0,535.09,431.36
2016,2,15,16,45,578.5,43.0,1.3,16.5,153.5,465.76,375.73
2016,2,15,17,0,506.0,36.0,1.3,16.0,107.0,404.72,322.57
2016,2,15,17,15,372.5,26.0,1.3,16.0,67.0,299.32,221.75
2016,2,15,17,30,239.0,16.0,1.3,16.0,27.0,181.78,0.0
2016,2,15,17,45,119.5,8.0,1.35,16.0,13.5,73.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,1.9,11.5,31.0,10.41,0.0
2016,2,16,7,30,401.0,26.0,1.9,12.0,62.0,23.05,12.82
2016,2,16,7,45,500.0,34.0,1.9,13.0,107.5,29.41,20.05
2016,2,16,8,0,599.0,42.0,1.9,14.0,153.0,35.68,26.0
2016,2,16,8,15,657.5,47.5,1.75,14.0,201.0,39.43,29.63
2016,2,16,8,30,716.0,53.0,1.6,14.0,249.0,43.17,33.1
2016,2,16,8,45,754.5,57.0,1.5,14.5,295.5,45.5,35.14
2016,2,16,9,0,793.0,61.0,1.4,15.0,342.0,47.83,37.1
2016,2,16,9,15,819.0,63.5,1.4,15.5,385.5,48.9,37.89
2016,2,16,9,30,845.0,66.0,1.4,16.0,429.0,50.0,38.68
2016,2,16,9,45,862.5,68.5,1.45,16.5,467.0,78.91,46.21
2016,2,16,10,0,880.0,71.0,1.5,17.0,505.0,131.69,70.3
2016,2,16,10,15,893.0,73.0,1.55,17.5,537.5,184.59,107.24
2016,2,16,10,30,906.0,75.0,1.6,18.0,570.0,237.9,150.81
2016,2,16,10,45,758.5,122.0,1.65,18.5,549.5,279.88,193.66
2016,2,16,11,0,611.0,169.0,1.7,19.0,529.0,317.36,231.51
2016,2,16,11,15,639.0,166.0,1.7,19.0,552.5,358.85,266.96
2016,2,16,11,30,667.0,163.0,1.7,19.0,576.0,401.8,303.24
2016,2,16,11,45,803.0,121.5,1.75,19.5,626.5,460.98,350.05
2016,2,16,12,0,939.0,80.0,1.8,20.0,677.0,525.67,400.96
2016,2,16,12,15,940.0,80.5,1.8,20.0,679.5,565.71,433.86
2016,2,16,12,30,941.0,81.0,1.8,20.0,682.0,603.37,464.35
2016,2,16,12,45,940.0,80.0,1.85,20.0,676.0,635.83,490.72
2016,2,16,13,0,939.0,79.0,1.9,20.0,670.0,665.42,514.56
2016,2,16,13,15,934.5,78.0,1.95,20.0,656.0,689.76,534.29
2016,2,16,13,30,930.0,77.0,2.0,20.0,642.0,710.85,551.46
2016,2,16,13,45,725.0,135.5,2.05,20.0,566.5,659.7,513.54
2016,2,16,14,0,520.0,194.0,2.1,20.0,491.0,586.75,459.15
2016,2,16,14,15,707.5,133.0,2.1,20.0,516.5,676.14,529.47
2016,2,16,14,30,895.0,72.0,2.1,20.0,542.0,748.22,583.06
2016,2,16,14,45,878.5,70.5,2.1,20.0,506.5,742.95,579.82
2016,2,16,15,0,862.0,69.0,2.1,20.0,471.0,734.34,574.94
2016,2,16,15,15,840.0,66.5,1.95,19.5,430.5,723.52,568.51
2016,2,16,15,30,818.0,64.0,1.8,19.0,390.0,703.53,555.31
2016,2,16,15,45,782.5,61.5,1.7,19.0,344.0,670.79,531.88
2016,2,16,16,0,747.0,59.0,1.6,19.0,298.0,635.73,506.24
2016,2,16,16,15,701.0,54.5,1.5,18.0,251.0,588.76,472.57
2016,2,16,16,30,655.0,50.0,1.4,17.0,204.0,540.53,436.26
2016,2,16,16,45,574.0,44.0,1.35,16.5,156.5,466.25,376.75
2016,2,16,17,0,493.0,38.0,1.3,16.0,109.0,400.85,320.29
2016,2,16,17,15,246.5,33.0,1.25,15.5,68.5,229.89,172.83
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,38.35,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,15.0,6.5,5.7,0.0
2016,2,17,7,30,0.0,13.0,3.6,15.0,13.0,11.42,3.57
2016,2,17,7,45,0.0,22.5,3.5,15.0,22.5,19.8,11.57
2016,2,17,8,0,0.0,32.0,3.4,15.0,32.0,28.19,19.3
2016,2,17,8,15,0.0,42.5,3.5,15.0,42.5,37.49,27.77
2016,2,17,8,30,0.0,53.0,3.6,15.0,53.0,46.79,36.17
2016,2,17,8,45,0.0,63.5,3.7,15.5,63.5,56.11,44.38
2016,2,17,9,0,0.0,74.0,3.8,16.0,74.0,65.13,52.19
2016,2,17,9,15,189.5,117.5,4.0,16.0,200.0,86.02,70.42
2016,2,17,9,30,379.0,161.0,4.2,16.0,326.0,108.84,90.16
2016,2,17,9,45,467.0,156.0,4.45,16.5,376.5,119.32,85.54
2016,2,17,10,0,555.0,151.0,4.7,17.0,427.0,154.04,100.89
2016,2,17,10,15,544.5,165.5,4.75,17.0,451.0,197.58,133.82
2016,2,17,10,30,534.0,180.0,4.8,17.0,475.0,239.94,169.68
2016,2,17,10,45,387.0,226.0,4.9,17.0,445.0,274.08,205.17
2016,2,17,11,0,240.0,272.0,5.0,17.0,415.0,292.13,226.12
2016,2,17,11,15,311.0,266.5,4.95,17.0,457.0,327.75,254.55
2016,2,17,11,30,382.0,261.0,4.9,17.0,499.0,371.55,290.06
2016,2,17,11,45,340.0,275.5,4.9,17.0,490.5,387.78,305.15
2016,2,17,12,0,298.0,290.0,4.9,17.0,482.0,400.18,316.55
2016,2,17,12,15,342.5,281.0,4.9,16.5,501.5,433.39,344.62
2016,2,17,12,30,387.0,272.0,4.9,16.0,521.0,468.59,374.34
2016,2,17,12,45,353.0,277.5,4.9,16.0,503.0,472.52,378.32
2016,2,17,13,0,319.0,283.0,4.9,16.0,485.0,473.45,379.74
2016,2,17,13,15,375.5,262.5,4.9,16.0,495.5,505.06,406.33
2016,2,17,13,30,432.0,242.0,4.9,16.0,506.0,546.34,440.2
2016,2,17,13,45,216.0,136.0,4.95,16.0,268.0,292.25,239.15
2016,2,17,14,0,0.0,30.0,5.0,16.0,30.0,26.49,16.59
2016,2,17,14,15,198.0,118.5,4.9,15.5,223.5,272.75,225.92
2016,2,17,14,30,396.0,207.0,4.8,15.0,417.0,521.59,427.93
2016,2,17,14,45,254.0,207.5,4.75,15.0,339.0,424.22,348.21
2016,2,17,15,0,112.0,208.0,4.7,15.0,261.0,311.71,255.54
2016,2,17,15,15,56.0,111.0,4.65,15.0,137.5,149.96,122.5
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.32,4.88
2016,2,17,15,45,0.0,12.5,4.55,15.0,12.5,10.99,3.77
2016,2,17,16,0,0.0,11.0,4.5,15.0,11.0,9.67,2.65
2016,2,17,16,15,0.0,9.0,4.45,14.5,9.0,7.9,1.14
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,21.0,3.95,11.0,28.0,17.05,0.0
2016,2,18,7,30,146.0,42.0,4.0,11.0,56.0,33.17,21.9
2016,2,18,7,45,254.5,56.5,4.1,11.5,98.5,43.43,32.6
2016,2,18,8,0,363.0,71.0,4.2,12.0,141.0,53.85,42.43
2016,2,18,8,15,433.0,81.5,4.25,12.0,187.0,60.86,49.07
2016,2,18,8,30,503.0,92.0,4.3,12.0,233.0,67.7,55.37
2016,2,18,8,45,552.0,99.0,4.35,12.5,279.0,73.67,60.61
2016,2,18,9,0,601.0,106.0,4.4,13.0,325.0,76.84,63.23
2016,2,18,9,15,300.5,121.0,4.4,13.0,230.5,82.56,68.17
2016,2,18,9,30,0.0,136.0,4.4,13.0,136.0,114.05,95.77
2016,2,18,9,45,350.5,134.0,4.45,13.0,310.0,101.84,73.5
2016,2,18,10,0,701.0,132.0,4.5,13.0,484.0,155.68,97.5
2016,2,18,10,15,719.0,135.0,4.45,13.0,516.0,202.51,132.06
2016,2,18,10,30,737.0,138.0,4.4,13.0,548.0,250.71,172.69
2016,2,18,10,45,664.0,159.0,4.4,13.5,540.5,291.76,212.55
2016,2,18,11,0,591.0,180.0,4.4,14.0,533.0,323.7,244.43
2016,2,18,11,15,507.0,216.0,4.35,14.0,525.5,356.88,276.51
2016,2,18,11,30,423.0,252.0,4.3,14.0,518.0,382.21,300.67
2016,2,18,11,45,408.5,266.0,4.3,14.0,526.5,411.58,326.23
2016,2,18,12,0,394.0,280.0,4.3,14.0,535.0,439.37,349.92
2016,2,18,12,15,327.5,290.5,4.25,14.0,502.5,435.33,348.11
2016,2,18,12,30,261.0,301.0,4.2,14.0,470.0,425.79,341.35
2016,2,18,12,45,265.5,300.0,4.2,14.0,470.5,442.84,355.74
2016,2,18,13,0,270.0,299.0,4.2,14.0,471.0,459.35,369.53
2016,2,18,13,15,269.0,292.5,4.1,14.0,461.0,466.33,375.63
2016,2,18,13,30,268.0,286.0,4.0,14.0,451.0,472.11,380.89
2016,2,18,13,45,307.5,269.0,3.95,14.0,452.5,494.28,399.81
2016,2,18,14,0,347.0,252.0,3.9,14.0,454.0,516.19,418.53
2016,2,18,14,15,355.0,233.5,3.8,13.5,431.5,512.78,417.84
2016,2,18,14,30,363.0,215.0,3.7,13.0,409.0,507.53,415.86
2016,2,18,14,45,560.5,158.0,3.6,13.0,435.0,613.47,503.18
2016,2,18,15,0,758.0,101.0,3.5,13.0,461.0,710.56,580.52
2016,2,18,15,15,732.0,97.5,3.35,13.0,420.5,690.05,564.93
2016,2,18,15,30,706.0,94.0,3.2,13.0,380.0,666.74,547.86
2016,2,18,15,45,676.5,87.5,3.05,13.0,336.5,634.68,523.77
2016,2,18,16,0,647.0,81.0,2.9,13.0,293.0,600.42,497.47
2016,2,18,16,15,595.5,74.5,2.7,12.5,246.5,548.51,456.86
2016,2,18,16,30,544.0,68.0,2.5,12.0,200.0,495.75,413.76
2016,2,18,16,45,469.5,58.5,2.3,11.5,154.0,423.68,353.11
2016,2,18,17,0,395.0,49.0,2.1,11.0,108.0,352.93,291.04
2016,2,18,17,15,270.5,35.5,2.05,10.5,69.0,249.69,196.78
2016,2,18,17,30,146.0,22.0,2.0,10.0,30.0,139.85,25.87
2016,2,18,17,45,73.0,11.0,1.95,10.0,15.0,51.23,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,10.5,33.5,13.23,0.0
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,26.98,17.05
2016,2,19,7,45,416.0,43.5,4.1,11.5,110.0,34.69,24.99
2016,2,19,8,0,502.0,54.0,4.3,12.0,153.0,42.16,32.08
2016,2,19,8,15,563.0,61.0,4.45,12.0,200.0,46.36,36.11
2016,2,19,8,30,624.0,68.0,4.6,12.0,247.0,50.49,39.94
2016,2,19,8,45,652.5,76.0,4.75,12.5,291.0,55.14,44.03
2016,2,19,9,0,681.0,84.0,4.9,13.0,335.0,59.61,47.87
2016,2,19,9,15,488.5,131.5,4.9,13.0,322.5,90.92,75.58
2016,2,19,9,30,296.0,179.0,4.9,13.0,310.0,125.35,105.69
2016,2,19,9,45,389.5,176.5,4.9,13.0,364.5,133.77,98.74
2016,2,19,10,0,483.0,174.0,4.9,13.0,419.0,167.57,115.82
2016,2,19,10,15,387.5,209.0,4.75,13.0,413.5,214.32,156.53
2016,2,19,10,30,292.0,244.0,4.6,13.0,408.0,245.41,186.73
2016,2,19,10,45,151.5,226.0,4.5,13.0,311.5,221.37,173.55
2016,2,19,11,0,11.0,208.0,4.4,13.0,215.0,181.73,145.81
2016,2,19,11,15,9.0,205.0,4.25,13.0,211.0,180.39,144.69
2016,2,19,11,30,7.0,202.0,4.1,13.0,207.0,178.59,143.13
2016,2,19,11,45,80.0,256.0,4.0,13.0,308.5,257.6,206.91
2016,2,19,12,0,153.0,310.0,3.9,13.0,410.0,347.04,278.43
2016,2,19,12,15,91.0,285.5,3.8,13.0,345.0,301.56,242.37
2016,2,19,12,30,29.0,261.0,3.7,13.0,280.0,251.45,202.03
2016,2,19,12,45,44.0,273.0,3.65,13.0,301.5,275.41,221.75
2016,2,19,13,0,59.0,285.0,3.6,13.0,323.0,300.87,242.52
2016,2,19,13,15,39.5,259.5,3.45,12.5,285.0,268.64,216.96
2016,2,19,13,30,20.0,234.0,3.3,12.0,247.0,226.59,183.21
2016,2,19,13,45,14.0,215.0,3.2,12.0,224.0,206.14,166.72
2016,2,19,14,0,8.0,196.0,3.1,12.0,201.0,185.08,149.59
2016,2,19,14,15,12.0,196.5,2.95,12.0,203.5,190.05,154.07
2016,2,19,14,30,16.0,197.0,2.8,12.0,206.0,195.44,158.89
2016,2,19,14,45,27.5,195.5,2.65,12.0,209.5,216.26,176.66
2016,2,19,15,0,39.0,194.0,2.5,12.0,213.0,227.45,186.52
2016,2,19,15,15,19.5,137.0,2.4,11.5,146.5,142.22,116.0
2016,2,19,15,30,0.0,80.0,2.3,11.0,80.0,71.05,55.6
2016,2,19,15,45,0.0,71.0,2.2,11.0,71.0,62.78,48.7
2016,2,19,16,0,0.0,62.0,2.1,11.0,62.0,54.78,41.89
2016,2,19,16,15,0.0,52.0,2.0,10.5,52.0,45.9,34.31
2016,2,19,16,30,0.0,42.0,1.9,10.0,42.0,37.04,26.62
2016,2,19,16,45,0.0,32.5,1.8,10.0,32.5,28.63,19.16
2016,2,19,17,0,0.0,23.0,1.7,10.0,23.0,20.24,11.65
2016,2,19,17,15,0.0,14.5,1.65,9.5,14.5,12.74,4.82
2016,2,19,17,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,2,19,17,45,0.0,3.0,1.6,9.0,3.0,2.73,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,86.5,19.0,2.15,5.5,28.0,14.88,0.0
2016,2,20,7,30,173.0,38.0,2.1,6.0,56.0,29.48,19.86
2016,2,20,7,45,216.5,56.0,2.1,6.5,91.5,42.74,32.86
2016,2,20,8,0,260.0,74.0,2.1,7.0,127.0,55.53,44.93
2016,2,20,8,15,290.5,91.0,2.05,7.5,164.0,69.46,57.82
2016,2,20,8,30,321.0,108.0,2.0,8.0,201.0,81.21,68.47
2016,2,20,8,45,349.5,119.5,2.0,9.0,237.0,84.86,71.47
2016,2,20,9,0,378.0,131.0,2.0,10.0,273.0,91.35,76.89
2016,2,20,9,15,422.0,140.5,1.9,10.5,315.5,96.37,81.02
2016,2,20,9,30,466.0,150.0,1.8,11.0,358.0,101.29,85.0
2016,2,20,9,45,392.5,180.5,1.75,11.5,366.5,138.23,101.92
2016,2,20,10,0,319.0,211.0,1.7,12.0,375.0,184.04,135.72
2016,2,20,10,15,587.0,156.0,1.6,12.0,479.5,204.19,138.87
2016,2,20,10,30,855.0,101.0,1.5,12.0,584.0,256.4,172.22
2016,2,20,10,45,753.0,132.0,1.4,12.0,571.0,298.19,214.18
2016,2,20,11,0,651.0,163.0,1.3,12.0,558.0,334.27,250.33
2016,2,20,11,15,585.5,192.0,1.15,12.0,555.5,369.93,283.27
2016,2,20,11,30,520.0,221.0,1.0,12.0,553.0,399.85,309.97
2016,2,20,11,45,439.0,252.0,0.9,12.5,535.0,418.32,326.04
2016,2,20,12,0,358.0,283.0,0.8,13.0,517.0,427.67,333.85
2016,2,20,12,15,362.5,283.0,0.75,13.0,520.5,450.25,351.98
2016,2,20,12,30,367.0,283.0,0.7,13.0,524.0,472.16,369.17
2016,2,20,12,45,387.5,274.5,0.7,13.5,527.5,495.1,386.77
2016,2,20,13,0,408.0,266.0,0.7,14.0,531.0,517.81,404.01
2016,2,20,13,15,460.5,242.5,0.7,14.0,535.5,554.92,432.84
2016,2,20,13,30,513.0,219.0,0.7,14.0,540.0,585.42,456.74
2016,2,20,13,45,532.0,204.0,0.75,14.0,527.0,600.21,469.32
2016,2,20,14,0,551.0,189.0,0.8,14.0,514.0,613.15,480.77
2016,2,20,14,15,707.0,138.5,0.85,14.0,535.5,693.92,543.21
2016,2,20,14,30,863.0,88.0,0.9,14.0,557.0,763.45,594.17
2016,2,20,14,45,850.5,85.0,0.95,14.0,522.0,759.59,592.44
2016,2,20,15,0,838.0,82.0,1.0,14.0,487.0,752.33,589.33
2016,2,20,15,15,816.5,78.5,1.0,13.5,446.0,734.33,579.04
2016,2,20,15,30,795.0,75.0,1.0,13.0,405.0,713.23,566.46
2016,2,20,15,45,769.5,70.5,1.05,13.0,360.5,685.06,547.97
2016,2,20,16,0,744.0,66.0,1.1,13.0,316.0,654.34,527.02
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.0,606.97,493.48
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,563.77,461.45
2016,2,20,16,45,588.5,48.5,1.3,11.5,172.0,496.97,408.87
2016,2,20,17,0,522.0,41.0,1.4,11.0,124.0,431.32,353.26
2016,2,20,17,15,401.5,31.0,1.45,10.5,81.0,330.45,263.08
2016,2,20,17,30,281.0,21.0,1.5,10.0,38.0,225.09,99.5
2016,2,20,17,45,140.5,10.5,1.6,10.0,19.0,89.83,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,40.0,13.08,0.55
2016,2,21,7,30,433.0,33.0,1.9,8.0,80.0,26.82,17.6
2016,2,21,7,45,526.5,41.0,1.95,9.0,128.0,32.43,23.4
2016,2,21,8,0,620.0,49.0,2.0,10.0,176.0,37.95,28.67
2016,2,21,8,15,676.0,54.5,2.0,10.5,226.0,45.02,35.2
2016,2,21,8,30,732.0,60.0,2.0,11.0,276.0,48.54,38.39
2016,2,21,8,45,771.5,63.5,2.0,11.5,324.5,50.28,39.86
2016,2,21,9,0,811.0,67.0,2.0,12.0,373.0,52.05,41.29
2016,2,21,9,15,836.5,70.0,1.95,12.0,417.5,53.35,42.36
2016,2,21,9,30,862.0,73.0,1.9,12.0,462.0,54.67,43.42
2016,2,21,9,45,881.5,74.5,1.9,12.5,502.0,100.16,56.05
2016,2,21,10,0,901.0,76.0,1.9,13.0,542.0,154.12,86.14
2016,2,21,10,15,913.5,78.0,1.85,13.5,575.0,208.63,127.6
2016,2,21,10,30,926.0,80.0,1.8,14.0,608.0,263.49,174.37
2016,2,21,10,45,935.0,81.0,1.75,14.5,634.0,316.73,221.78
2016,2,21,11,0,944.0,82.0,1.7,15.0,660.0,369.45,268.81
2016,2,21,11,15,949.5,83.0,1.65,15.0,678.5,420.17,314.08
2016,2,21,11,30,955.0,84.0,1.6,15.0,697.0,469.59,357.23
2016,2,21,11,45,957.0,84.5,1.6,15.0,707.0,515.47,396.73
2016,2,21,12,0,959.0,85.0,1.6,15.0,717.0,559.32,433.6
2016,2,21,12,15,959.0,85.0,1.65,15.0,719.0,599.42,467.01
2016,2,21,12,30,959.0,85.0,1.7,15.0,721.0,636.97,497.78
2016,2,21,12,45,955.5,85.5,1.8,15.5,714.0,670.2,524.13
2016,2,21,13,0,952.0,86.0,1.9,16.0,707.0,700.38,547.75
2016,2,21,13,15,946.5,85.5,1.95,16.0,692.5,725.09,567.74
2016,2,21,13,30,941.0,85.0,2.0,16.0,678.0,746.44,584.99
2016,2,21,13,45,930.0,85.0,2.15,16.0,655.0,761.03,597.06
2016,2,21,14,0,919.0,85.0,2.3,16.0,632.0,772.02,606.73
2016,2,21,14,15,907.5,83.5,2.4,15.5,602.0,777.41,613.34
2016,2,21,14,30,896.0,82.0,2.5,15.0,572.0,779.25,617.58
2016,2,21,14,45,878.0,80.5,2.6,15.0,535.0,778.86,619.21
2016,2,21,15,0,860.0,79.0,2.7,15.0,498.0,769.14,614.1
2016,2,21,15,15,709.5,98.0,2.7,14.5,425.0,682.68,552.41
2016,2,21,15,30,559.0,117.0,2.7,14.0,352.0,589.91,483.52
2016,2,21,15,45,654.5,91.5,2.7,14.0,337.0,631.35,518.12
2016,2,21,16,0,750.0,66.0,2.7,14.0,322.0,661.87,542.02
2016,2,21,16,15,704.0,61.0,2.7,13.0,273.0,613.12,506.45
2016,2,21,16,30,658.0,56.0,2.7,12.0,224.0,563.06,468.59
2016,2,21,16,45,588.5,49.5,2.7,11.5,175.5,500.55,417.58
2016,2,21,17,0,519.0,43.0,2.7,11.0,127.0,433.86,359.53
2016,2,21,17,15,398.5,32.5,2.65,10.5,84.0,331.84,267.64
2016,2,21,17,30,278.0,22.0,2.6,10.0,41.0,227.14,119.28
2016,2,21,17,45,139.0,11.0,2.6,10.0,20.5,89.89,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,236.5,16.0,1.85,9.5,43.0,12.58,1.58
2016,2,22,7,30,473.0,32.0,1.9,10.0,86.0,28.21,18.78
2016,2,22,7,45,558.0,39.5,1.95,10.5,134.0,33.91,24.62
