Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,643.0,47.0,2.0,11.0,182.0,39.54,30.0
2016,2,22,8,15,696.0,52.0,2.0,11.5,231.5,42.73,33.01
2016,2,22,8,30,749.0,57.0,2.0,12.0,281.0,45.92,35.88
2016,2,22,8,45,783.0,61.0,2.05,12.5,329.0,48.15,37.78
2016,2,22,9,0,817.0,65.0,2.1,13.0,377.0,50.36,39.6
2016,2,22,9,15,841.5,67.5,2.1,13.5,421.5,51.33,40.29
2016,2,22,9,30,866.0,70.0,2.1,14.0,466.0,59.88,47.65
2016,2,22,9,45,882.5,73.0,2.15,14.5,505.5,102.6,56.11
2016,2,22,10,0,899.0,76.0,2.2,15.0,545.0,157.46,87.87
2016,2,22,10,15,912.0,77.5,2.2,15.0,578.0,211.65,129.58
2016,2,22,10,30,925.0,79.0,2.2,15.0,611.0,266.21,176.55
2016,2,22,10,45,800.5,118.5,2.2,15.5,593.0,310.65,221.35
2016,2,22,11,0,676.0,158.0,2.2,16.0,575.0,343.39,255.2
2016,2,22,11,15,683.0,161.5,2.15,16.0,593.5,386.56,293.1
2016,2,22,11,30,690.0,165.0,2.1,16.0,612.0,429.28,329.85
2016,2,22,11,45,824.0,125.5,2.1,16.5,667.0,493.8,381.25
2016,2,22,12,0,958.0,86.0,2.1,17.0,722.0,563.77,436.37
2016,2,22,12,15,959.0,86.0,2.1,17.0,724.5,604.42,469.71
2016,2,22,12,30,960.0,86.0,2.1,17.0,727.0,642.58,500.6
2016,2,22,12,45,955.0,87.5,2.15,17.0,720.0,675.92,527.55
2016,2,22,13,0,950.0,89.0,2.2,17.0,713.0,706.17,551.79
2016,2,22,13,15,946.0,88.0,2.2,17.0,699.0,731.36,571.78
2016,2,22,13,30,942.0,87.0,2.2,17.0,685.0,753.25,588.89
2016,2,22,13,45,764.0,133.5,2.2,17.0,608.0,704.33,552.7
2016,2,22,14,0,586.0,180.0,2.2,17.0,531.0,634.29,500.58
2016,2,22,14,15,573.5,174.5,2.1,17.0,504.5,632.13,500.24
2016,2,22,14,30,561.0,169.0,2.0,17.0,478.0,627.32,497.37
2016,2,22,14,45,605.5,144.0,1.95,17.0,458.5,648.54,515.07
2016,2,22,15,0,650.0,119.0,1.9,17.0,439.0,661.12,526.35
2016,2,22,15,15,610.0,117.5,1.75,16.5,398.5,631.68,505.36
2016,2,22,15,30,570.0,116.0,1.6,16.0,358.0,599.72,482.48
2016,2,22,15,45,541.5,109.0,1.45,16.0,318.5,568.3,459.0
2016,2,22,16,0,513.0,102.0,1.3,16.0,279.0,529.7,429.68
2016,2,22,16,15,484.0,90.5,1.3,15.0,237.5,490.11,401.15
2016,2,22,16,30,455.0,79.0,1.3,14.0,196.0,449.61,370.43
2016,2,22,16,45,400.5,67.0,1.3,13.5,154.0,390.31,322.08
2016,2,22,17,0,346.0,55.0,1.3,13.0,112.0,332.43,272.62
2016,2,22,17,15,266.5,40.0,1.35,12.5,75.0,256.23,204.84
2016,2,22,17,30,187.0,25.0,1.4,12.0,38.0,176.46,101.53
2016,2,22,17,45,93.5,12.5,1.45,12.0,19.0,65.41,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,10.91,0.0
2016,2,23,7,15,180.5,25.0,1.55,9.5,46.5,19.65,7.17
2016,2,23,7,30,361.0,38.0,1.6,10.0,81.0,30.9,21.26
2016,2,23,7,45,440.5,48.0,1.65,10.5,125.5,37.98,28.3
2016,2,23,8,0,520.0,58.0,1.7,11.0,170.0,44.86,34.81
2016,2,23,8,15,569.5,65.5,1.8,11.0,216.0,49.31,39.03
2016,2,23,8,30,619.0,73.0,1.9,11.0,262.0,53.65,43.0
2016,2,23,8,45,672.0,71.5,2.0,11.5,306.5,51.02,40.51
2016,2,23,9,0,725.0,70.0,2.1,12.0,351.0,53.52,42.59
2016,2,23,9,15,797.0,73.0,2.1,12.5,414.0,55.04,43.75
2016,2,23,9,30,869.0,76.0,2.1,13.0,477.0,56.65,44.96
2016,2,23,9,45,888.0,78.0,2.1,13.5,517.0,102.72,54.81
2016,2,23,10,0,907.0,80.0,2.1,14.0,557.0,164.92,93.56
2016,2,23,10,15,747.5,126.0,1.95,14.0,535.0,214.29,139.32
2016,2,23,10,30,588.0,172.0,1.8,14.0,513.0,259.72,184.99
2016,2,23,10,45,768.0,129.5,1.7,14.5,595.0,309.46,222.09
2016,2,23,11,0,948.0,87.0,1.6,15.0,677.0,382.66,279.71
2016,2,23,11,15,953.0,88.0,1.55,15.5,695.0,433.6,324.17
2016,2,23,11,30,958.0,89.0,1.5,16.0,713.0,483.18,366.35
2016,2,23,11,45,958.5,90.5,1.45,16.5,723.0,529.57,404.75
2016,2,23,12,0,959.0,92.0,1.4,17.0,733.0,573.82,440.2
2016,2,23,12,15,959.0,92.0,1.3,17.0,734.5,614.12,472.09
2016,2,23,12,30,959.0,92.0,1.2,17.0,736.0,651.85,501.1
2016,2,23,12,45,953.0,93.0,1.2,17.0,729.0,684.16,526.29
2016,2,23,13,0,947.0,94.0,1.2,17.0,722.0,713.3,548.74
2016,2,23,13,15,942.5,93.5,1.1,17.0,707.0,738.68,567.1
2016,2,23,13,30,938.0,93.0,1.0,17.0,692.0,760.77,582.46
2016,2,23,13,45,928.5,92.5,0.95,17.5,669.0,775.9,591.51
2016,2,23,14,0,919.0,92.0,0.9,18.0,646.0,787.48,598.24
2016,2,23,14,15,907.5,90.0,0.85,18.0,616.0,792.36,601.64
2016,2,23,14,30,896.0,88.0,0.8,18.0,586.0,799.7,606.91
2016,2,23,14,45,878.5,86.5,0.75,18.0,549.0,793.76,603.22
2016,2,23,15,0,861.0,85.0,0.7,18.0,512.0,784.3,597.38
2016,2,23,15,15,736.0,96.5,0.65,17.5,440.5,707.36,545.95
2016,2,23,15,30,611.0,108.0,0.6,17.0,369.0,624.84,489.85
2016,2,23,15,45,568.0,106.0,0.55,17.0,328.0,587.6,463.91
2016,2,23,16,0,525.0,104.0,0.5,17.0,287.0,543.25,431.62
2016,2,23,16,15,492.5,92.5,0.55,16.5,244.5,500.8,401.79
2016,2,23,16,30,460.0,81.0,0.6,16.0,202.0,457.53,369.73
2016,2,23,16,45,397.5,69.5,0.7,16.0,158.5,393.05,318.73
2016,2,23,17,0,335.0,58.0,0.8,16.0,115.0,330.44,266.73
2016,2,23,17,15,252.0,42.0,0.9,15.5,77.0,250.61,198.09
2016,2,23,17,30,169.0,26.0,1.0,15.0,39.0,169.0,103.63
2016,2,23,17,45,84.5,13.0,1.1,14.5,19.5,60.94,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,85.0,11.0,1.1,10.0,13.0,10.01,0.0
2016,2,24,7,15,223.0,25.0,1.2,10.0,48.5,20.43,8.83
2016,2,24,7,30,361.0,39.0,1.3,10.0,84.0,31.61,22.01
2016,2,24,7,45,452.0,48.5,1.4,10.5,130.5,38.25,28.6
2016,2,24,8,0,543.0,58.0,1.5,11.0,177.0,44.74,34.74
2016,2,24,8,15,599.0,64.5,1.45,11.5,225.5,48.42,38.16
2016,2,24,8,30,655.0,71.0,1.4,12.0,274.0,52.05,41.4
2016,2,24,8,45,698.0,74.5,1.4,12.5,321.5,53.26,42.35
2016,2,24,9,0,741.0,78.0,1.4,13.0,369.0,59.91,48.1
2016,2,24,9,15,520.5,134.0,1.3,13.5,349.5,91.78,75.98
2016,2,24,9,30,300.0,190.0,1.2,14.0,330.0,131.63,110.16
2016,2,24,9,45,569.0,139.5,1.2,14.5,432.0,127.2,83.29
2016,2,24,10,0,838.0,89.0,1.2,15.0,534.0,160.73,92.04
2016,2,24,10,15,851.0,91.0,1.15,15.0,566.5,212.92,132.91
2016,2,24,10,30,864.0,93.0,1.1,15.0,599.0,265.69,178.16
2016,2,24,10,45,873.5,94.5,1.1,15.5,624.0,317.4,223.69
2016,2,24,11,0,883.0,96.0,1.1,16.0,649.0,372.84,271.81
2016,2,24,11,15,888.5,97.0,1.05,16.0,667.0,421.03,313.88
2016,2,24,11,30,894.0,98.0,1.0,16.0,685.0,468.03,353.94
2016,2,24,11,45,896.5,99.0,1.0,16.5,695.0,512.26,390.31
2016,2,24,12,0,899.0,100.0,1.0,17.0,705.0,554.65,424.16
2016,2,24,12,15,899.0,100.0,0.95,17.0,706.5,592.74,454.3
2016,2,24,12,30,899.0,100.0,0.9,17.0,708.0,628.44,481.86
2016,2,24,12,45,895.0,100.5,0.85,17.5,701.5,659.6,504.51
2016,2,24,13,0,891.0,101.0,0.8,18.0,695.0,687.87,524.47
2016,2,24,13,15,886.0,100.0,0.75,18.0,680.5,710.97,541.4
2016,2,24,13,30,881.0,99.0,0.7,18.0,666.0,730.91,555.83
2016,2,24,13,45,873.5,97.5,0.7,18.0,644.0,750.1,569.36
2016,2,24,14,0,866.0,96.0,0.7,18.0,622.0,761.7,577.82
2016,2,24,14,15,854.0,94.0,0.7,18.0,593.0,765.93,581.48
2016,2,24,14,30,842.0,92.0,0.7,18.0,564.0,766.66,582.99
2016,2,24,14,45,825.5,90.0,0.7,18.0,528.5,760.49,579.95
2016,2,24,15,0,809.0,88.0,0.7,18.0,493.0,750.96,574.78
2016,2,24,15,15,787.0,84.5,0.7,18.0,452.0,732.19,563.26
2016,2,24,15,30,765.0,81.0,0.7,18.0,411.0,710.4,549.63
2016,2,24,15,45,734.0,77.0,0.7,18.0,366.0,678.32,528.49
2016,2,24,16,0,703.0,73.0,0.7,18.0,321.0,648.5,508.55
2016,2,24,16,15,658.5,67.5,0.8,17.0,273.5,600.88,477.68
2016,2,24,16,30,614.0,62.0,0.9,16.0,226.0,552.26,444.24
2016,2,24,16,45,547.0,54.5,1.0,15.5,178.0,484.75,392.93
2016,2,24,17,0,480.0,47.0,1.1,15.0,130.0,418.39,338.8
2016,2,24,17,15,371.0,36.0,1.2,14.5,87.5,322.61,257.24
2016,2,24,17,30,262.0,25.0,1.3,14.0,45.0,229.04,150.89
2016,2,24,17,45,131.0,12.5,1.4,14.0,22.5,87.95,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,74.0,12.0,0.8,11.0,14.0,10.91,0.0
2016,2,25,7,15,200.5,27.5,0.85,11.5,49.5,21.57,10.48
2016,2,25,7,30,327.0,43.0,0.9,12.0,85.0,35.05,24.93
2016,2,25,7,45,405.5,54.5,0.95,12.5,130.0,43.27,32.86
2016,2,25,8,0,484.0,66.0,1.0,13.0,175.0,51.22,40.26
2016,2,25,8,15,540.0,74.0,0.95,13.0,222.5,55.82,44.56
2016,2,25,8,30,596.0,82.0,0.9,13.0,270.0,60.33,48.61
2016,2,25,8,45,635.0,88.0,0.9,13.5,316.0,63.03,50.86
2016,2,25,9,0,674.0,94.0,0.9,14.0,362.0,65.7,53.0
2016,2,25,9,15,702.0,98.5,0.9,14.5,404.5,67.14,54.02
2016,2,25,9,30,730.0,103.0,0.9,15.0,447.0,68.59,55.03
2016,2,25,9,45,671.5,124.5,0.9,15.5,460.5,124.64,76.78
2016,2,25,10,0,613.0,146.0,0.9,16.0,474.0,175.06,112.51
2016,2,25,10,15,712.5,128.0,0.9,16.5,531.5,215.91,140.27
2016,2,25,10,30,812.0,110.0,0.9,17.0,589.0,271.29,183.15
2016,2,25,10,45,712.5,147.5,0.95,17.5,580.5,314.84,224.76
2016,2,25,11,0,613.0,185.0,1.0,18.0,572.0,353.32,260.79
2016,2,25,11,15,579.5,203.5,0.95,18.0,577.5,389.56,292.31
2016,2,25,11,30,546.0,222.0,0.9,18.0,583.0,423.13,320.61
2016,2,25,11,45,547.5,225.5,0.85,18.5,592.0,457.03,347.32
2016,2,25,12,0,549.0,229.0,0.8,19.0,601.0,489.91,372.46
2016,2,25,12,15,708.0,170.0,0.75,19.0,651.5,555.45,422.18
2016,2,25,12,30,867.0,111.0,0.7,19.0,702.0,625.24,474.23
2016,2,25,12,45,707.5,168.5,0.65,19.5,648.0,614.69,464.99
2016,2,25,13,0,548.0,226.0,0.6,20.0,594.0,588.31,444.68
2016,2,25,13,15,513.5,234.0,0.55,20.0,573.5,593.56,448.89
2016,2,25,13,30,479.0,242.0,0.5,20.0,553.0,595.45,450.16
2016,2,25,13,45,664.0,172.5,0.45,20.0,588.0,681.62,513.69
2016,2,25,14,0,849.0,103.0,0.4,20.0,623.0,760.43,568.67
2016,2,25,14,15,838.0,101.0,0.4,20.0,594.5,765.24,571.64
2016,2,25,14,30,827.0,99.0,0.4,20.0,566.0,766.61,573.54
2016,2,25,14,45,806.5,98.0,0.4,20.0,530.0,758.33,569.13
2016,2,25,15,0,786.0,97.0,0.4,20.0,494.0,746.7,562.67
2016,2,25,15,15,764.0,93.5,0.5,19.5,453.5,727.87,553.98
2016,2,25,15,30,742.0,90.0,0.6,19.0,413.0,710.5,546.13
2016,2,25,15,45,709.5,85.5,0.75,18.5,368.0,677.24,527.27
2016,2,25,16,0,677.0,81.0,0.9,18.0,323.0,641.8,505.95
2016,2,25,16,15,632.5,75.0,0.95,17.5,275.5,593.71,473.06
2016,2,25,16,30,588.0,69.0,1.0,17.0,228.0,544.58,437.81
2016,2,25,16,45,531.5,59.5,1.1,16.5,181.0,482.17,390.2
2016,2,25,17,0,475.0,50.0,1.2,16.0,134.0,420.4,339.92
2016,2,25,17,15,368.5,38.5,1.2,15.5,91.0,325.24,259.11
2016,2,25,17,30,262.0,27.0,1.2,15.0,48.0,233.97,160.14
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.0,89.3,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,11.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,2,26,7,15,77.0,31.0,1.0,12.0,41.0,24.9,13.71
2016,2,26,7,30,154.0,49.0,1.1,12.0,69.0,38.7,28.2
2016,2,26,7,45,191.5,68.0,1.2,12.5,104.5,52.75,41.28
2016,2,26,8,0,229.0,87.0,1.3,13.0,140.0,66.37,53.73
2016,2,26,8,15,254.0,106.0,1.35,13.0,177.0,79.5,65.6
2016,2,26,8,30,279.0,125.0,1.4,13.0,214.0,92.19,76.85
2016,2,26,8,45,306.0,138.5,1.5,13.5,250.0,100.93,84.29
2016,2,26,9,0,333.0,152.0,1.6,14.0,286.0,109.39,91.34
2016,2,26,9,15,264.5,180.0,1.6,14.0,294.0,125.75,105.31
2016,2,26,9,30,196.0,208.0,1.6,14.0,302.0,149.8,125.74
2016,2,26,9,45,178.5,227.0,1.65,14.5,317.5,177.11,135.84
2016,2,26,10,0,161.0,246.0,1.7,15.0,333.0,202.75,154.93
2016,2,26,10,15,142.0,261.0,1.7,15.0,341.0,223.94,172.39
2016,2,26,10,30,123.0,276.0,1.7,15.0,349.0,243.2,188.81
2016,2,26,10,45,249.0,272.0,1.7,15.5,428.0,284.35,217.76
2016,2,26,11,0,375.0,268.0,1.7,16.0,507.0,342.14,261.07
2016,2,26,11,15,443.5,252.5,1.7,16.0,542.5,379.18,290.86
2016,2,26,11,30,512.0,237.0,1.7,16.0,578.0,423.27,326.48
2016,2,26,11,45,520.5,237.5,1.75,16.5,589.0,456.77,353.74
2016,2,26,12,0,529.0,238.0,1.8,17.0,600.0,489.81,380.14
2016,2,26,12,15,522.0,241.5,1.85,17.0,599.5,516.23,401.77
2016,2,26,12,30,515.0,245.0,1.9,17.0,599.0,540.8,421.67
2016,2,26,12,45,534.5,235.5,2.0,17.0,599.5,568.2,444.0
2016,2,26,13,0,554.0,226.0,2.1,17.0,600.0,594.78,465.59
2016,2,26,13,15,548.0,223.0,2.15,17.0,587.0,609.04,477.42
2016,2,26,13,30,542.0,220.0,2.2,17.0,574.0,620.99,487.54
2016,2,26,13,45,397.0,251.0,2.3,17.0,506.0,552.05,435.64
2016,2,26,14,0,252.0,282.0,2.4,17.0,438.0,488.03,386.11
2016,2,26,14,15,537.0,189.5,2.45,16.5,501.5,630.29,501.57
2016,2,26,14,30,822.0,97.0,2.5,16.0,565.0,764.04,604.58
2016,2,26,14,45,810.0,93.0,2.6,16.0,530.0,758.84,601.52
2016,2,26,15,0,798.0,89.0,2.7,16.0,495.0,750.32,597.29
2016,2,26,15,15,775.5,85.5,2.7,15.5,454.0,730.92,585.61
2016,2,26,15,30,753.0,82.0,2.7,15.0,413.0,708.55,571.64
2016,2,26,15,45,724.5,77.5,2.7,15.0,368.5,677.61,549.9
2016,2,26,16,0,696.0,73.0,2.7,15.0,324.0,648.74,529.32
2016,2,26,16,15,652.0,68.0,2.55,14.5,277.0,601.82,494.42
2016,2,26,16,30,608.0,63.0,2.4,14.0,230.0,553.92,457.54
2016,2,26,16,45,541.0,56.0,2.3,13.5,182.5,486.6,403.64
2016,2,26,17,0,474.0,49.0,2.2,13.0,135.0,420.4,347.42
2016,2,26,17,15,367.5,38.5,2.05,12.5,92.5,326.02,265.17
2016,2,26,17,30,261.0,28.0,1.9,12.0,50.0,237.36,170.47
2016,2,26,17,45,130.5,14.0,1.8,12.0,25.0,89.89,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,225.5,30.5,1.5,10.5,61.5,23.88,13.58
2016,2,27,7,30,451.0,39.0,1.5,11.0,101.0,31.21,21.85
2016,2,27,7,45,530.5,46.5,1.55,11.5,149.0,36.19,26.77
2016,2,27,8,0,610.0,54.0,1.6,12.0,197.0,41.08,31.39
2016,2,27,8,15,660.0,59.5,1.55,12.0,246.0,44.15,34.28
2016,2,27,8,30,710.0,65.0,1.5,12.0,295.0,51.65,41.03
2016,2,27,8,45,743.5,69.0,1.5,12.5,342.5,53.61,42.64
2016,2,27,9,0,777.0,73.0,1.5,13.0,390.0,55.57,44.19
2016,2,27,9,15,801.0,76.5,1.4,13.5,433.5,57.06,45.3
2016,2,27,9,30,825.0,80.0,1.3,14.0,477.0,65.28,52.32
2016,2,27,9,45,841.5,82.5,1.2,14.5,515.5,117.25,63.23
2016,2,27,10,0,858.0,85.0,1.1,15.0,554.0,170.61,98.36
2016,2,27,10,15,870.5,87.0,1.05,15.0,586.0,230.27,146.39
2016,2,27,10,30,883.0,89.0,1.0,15.0,618.0,283.49,192.41
2016,2,27,10,45,702.5,155.0,0.95,15.5,587.0,324.11,234.56
2016,2,27,11,0,522.0,221.0,0.9,16.0,556.0,355.24,266.23
2016,2,27,11,15,475.5,246.5,0.9,16.0,558.0,388.87,295.52
2016,2,27,11,30,429.0,272.0,0.9,16.0,560.0,417.96,320.14
2016,2,27,11,45,501.5,248.0,0.95,16.5,589.5,458.83,352.14
2016,2,27,12,0,574.0,224.0,1.0,17.0,619.0,503.64,386.9
2016,2,27,12,15,505.0,252.5,1.0,17.0,600.5,518.73,399.06
2016,2,27,12,30,436.0,281.0,1.0,17.0,582.0,527.88,406.37
2016,2,27,12,45,431.5,279.5,1.0,17.0,575.0,545.55,420.36
2016,2,27,13,0,427.0,278.0,1.0,17.0,568.0,561.47,432.81
2016,2,27,13,15,417.5,274.0,1.0,17.0,553.5,561.83,434.08
2016,2,27,13,30,408.0,270.0,1.0,17.0,539.0,567.04,438.78
2016,2,27,13,45,253.0,278.5,1.05,17.0,443.5,475.73,370.63
2016,2,27,14,0,98.0,287.0,1.1,17.0,348.0,355.07,278.45
2016,2,27,14,15,331.0,231.5,1.1,17.0,424.0,505.45,398.71
2016,2,27,14,30,564.0,176.0,1.1,17.0,500.0,649.54,508.0
2016,2,27,14,45,549.5,170.5,1.1,17.0,470.0,640.41,501.03
2016,2,27,15,0,535.0,165.0,1.1,17.0,440.0,628.85,493.94
2016,2,27,15,15,660.5,123.0,1.1,16.5,435.0,691.0,543.25
2016,2,27,15,30,786.0,81.0,1.1,16.0,430.0,736.45,577.47
2016,2,27,15,45,763.0,75.5,1.1,15.5,385.0,708.19,559.12
2016,2,27,16,0,740.0,70.0,1.1,15.0,340.0,677.33,539.23
2016,2,27,16,15,698.0,65.5,1.15,14.5,291.5,631.05,507.59
2016,2,27,16,30,656.0,61.0,1.2,14.0,243.0,588.84,477.58
2016,2,27,16,45,597.0,53.5,1.25,13.5,194.5,525.23,429.11
2016,2,27,17,0,538.0,46.0,1.3,13.0,146.0,462.36,378.09
2016,2,27,17,15,431.0,37.0,1.35,12.5,101.0,367.41,297.34
2016,2,27,17,30,324.0,28.0,1.4,12.0,56.0,278.26,204.47
2016,2,27,17,45,162.0,14.0,1.5,12.0,28.0,109.05,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,13.99,0.0
2016,2,28,7,15,50.5,35.0,2.0,10.5,42.0,28.7,17.95
2016,2,28,7,30,101.0,54.0,2.0,11.0,68.0,43.45,32.66
2016,2,28,7,45,125.0,75.0,2.05,11.5,100.0,59.15,47.24
2016,2,28,8,0,149.0,96.0,2.1,12.0,132.0,74.45,61.19
2016,2,28,8,15,164.0,117.0,2.1,12.0,164.5,89.29,74.6
2016,2,28,8,30,179.0,138.0,2.1,12.0,197.0,103.71,87.38
2016,2,28,8,45,194.5,155.0,2.1,12.5,228.0,115.36,97.32
2016,2,28,9,0,210.0,172.0,2.1,13.0,259.0,126.66,106.78
2016,2,28,9,15,157.0,192.5,2.05,13.0,261.5,139.06,117.26
2016,2,28,9,30,104.0,213.0,2.0,13.0,264.0,160.94,128.77
2016,2,28,9,45,141.5,232.0,1.95,13.5,306.5,179.68,139.34
2016,2,28,10,0,179.0,251.0,1.9,14.0,349.0,210.47,160.87
2016,2,28,10,15,194.5,265.5,1.85,14.0,378.0,238.66,182.66
2016,2,28,10,30,210.0,280.0,1.8,14.0,407.0,268.57,206.58
2016,2,28,10,45,213.5,292.0,1.8,14.5,426.0,294.89,227.99
2016,2,28,11,0,217.0,304.0,1.8,15.0,445.0,321.48,249.52
2016,2,28,11,15,335.0,285.0,1.8,15.0,508.5,367.51,284.94
2016,2,28,11,30,453.0,266.0,1.8,15.0,572.0,425.66,330.47
2016,2,28,11,45,403.0,285.5,1.85,15.5,561.0,443.61,345.59
2016,2,28,12,0,353.0,305.0,1.9,16.0,550.0,457.02,356.62
2016,2,28,12,15,255.0,321.0,1.95,16.0,498.5,436.04,341.44
2016,2,28,12,30,157.0,337.0,2.0,16.0,447.0,402.85,316.19
2016,2,28,12,45,148.5,333.5,2.05,16.0,436.5,405.42,318.9
2016,2,28,13,0,140.0,330.0,2.1,16.0,426.0,406.84,320.49
2016,2,28,13,15,261.0,305.0,2.1,16.0,479.5,484.98,382.69
2016,2,28,13,30,382.0,280.0,2.1,16.0,533.0,560.12,441.59
2016,2,28,13,45,417.0,261.0,2.1,16.0,529.0,580.64,458.16
2016,2,28,14,0,452.0,242.0,2.1,16.0,525.0,611.84,482.82
2016,2,28,14,15,487.5,217.0,2.05,16.0,509.5,625.62,494.67
2016,2,28,14,30,523.0,192.0,2.0,16.0,494.0,637.15,505.08
2016,2,28,14,45,428.5,201.5,2.0,16.0,439.0,580.8,462.67
2016,2,28,15,0,334.0,211.0,2.0,16.0,384.0,508.55,408.09
2016,2,28,15,15,358.0,188.5,1.95,15.5,360.5,506.31,409.43
2016,2,28,15,30,382.0,166.0,1.9,15.0,337.0,516.95,419.81
2016,2,28,15,45,295.0,158.0,1.9,15.0,282.0,425.98,348.94
2016,2,28,16,0,208.0,150.0,1.9,15.0,227.0,351.13,289.09
2016,2,28,16,15,186.5,132.5,1.85,14.5,194.5,301.04,249.81
2016,2,28,16,30,165.0,115.0,1.8,14.0,162.0,265.33,220.85
2016,2,28,16,45,147.0,94.0,1.75,13.5,129.5,226.97,188.83
2016,2,28,17,0,129.0,73.0,1.7,13.0,97.0,188.22,155.41
2016,2,28,17,15,94.0,52.5,1.8,12.5,67.5,138.49,111.49
2016,2,28,17,30,59.0,32.0,1.9,12.0,38.0,88.27,63.49
2016,2,28,17,45,29.5,16.0,2.0,12.0,19.0,40.9,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,1.45,8.5,14.0,8.19,0.0
2016,2,29,7,0,189.0,18.0,1.4,9.0,28.0,14.62,0.0
2016,2,29,7,15,321.5,30.0,1.45,9.5,68.5,24.13,14.88
2016,2,29,7,30,454.0,42.0,1.5,10.0,109.0,33.32,24.03
2016,2,29,7,45,541.0,48.5,1.55,11.0,158.5,37.39,28.03
2016,2,29,8,0,628.0,55.0,1.6,12.0,208.0,41.47,31.8
2016,2,29,8,15,676.5,60.5,1.55,12.5,258.0,48.71,38.31
2016,2,29,8,30,725.0,66.0,1.5,13.0,308.0,52.03,41.18
2016,2,29,8,45,756.5,70.5,1.5,13.5,355.5,54.37,43.1
2016,2,29,9,0,788.0,75.0,1.5,14.0,403.0,56.67,44.94
2016,2,29,9,15,811.0,78.0,1.5,14.5,447.0,57.72,45.64
2016,2,29,9,30,834.0,81.0,1.5,15.0,491.0,76.76,46.15
2016,2,29,9,45,843.0,86.5,1.5,15.5,528.0,131.18,71.6
2016,2,29,10,0,852.0,92.0,1.5,16.0,565.0,186.24,110.54
2016,2,29,10,15,864.0,94.0,1.45,16.0,597.5,239.55,154.49
2016,2,29,10,30,876.0,96.0,1.4,16.0,630.0,293.3,201.46
2016,2,29,10,45,887.5,96.0,1.35,16.5,655.5,350.2,250.96
2016,2,29,11,0,899.0,96.0,1.3,17.0,681.0,401.42,295.36
2016,2,29,11,15,904.5,96.5,1.3,17.0,699.0,450.19,337.69
2016,2,29,11,30,910.0,97.0,1.3,17.0,717.0,497.71,377.95
2016,2,29,11,45,920.0,94.0,1.3,17.5,728.5,542.9,414.62
2016,2,29,12,0,930.0,91.0,1.3,18.0,740.0,586.65,449.1
2016,2,29,12,15,931.0,91.0,1.25,18.0,742.0,626.37,480.14
2016,2,29,12,30,932.0,91.0,1.2,18.0,744.0,663.66,508.58
2016,2,29,12,45,930.5,91.0,1.2,18.5,738.0,696.76,532.85
2016,2,29,13,0,929.0,91.0,1.2,19.0,732.0,726.97,554.55
2016,2,29,13,15,720.5,163.5,1.15,19.0,655.0,687.06,524.22
2016,2,29,13,30,512.0,236.0,1.1,19.0,578.0,624.8,477.96
2016,2,29,13,45,486.5,238.0,1.05,19.5,554.5,624.27,477.57
2016,2,29,14,0,461.0,240.0,1.0,20.0,531.0,620.95,474.5
2016,2,29,14,15,457.0,229.5,0.9,20.0,507.0,619.07,473.49
2016,2,29,14,30,453.0,219.0,0.8,20.0,483.0,614.91,470.83
2016,2,29,14,45,643.0,153.5,0.75,20.0,502.5,710.21,542.17
2016,2,29,15,0,833.0,88.0,0.7,20.0,522.0,790.66,597.11
2016,2,29,15,15,812.0,85.0,0.6,20.0,480.5,772.53,583.54
2016,2,29,15,30,791.0,82.0,0.5,20.0,439.0,751.29,569.21
2016,2,29,15,45,759.5,78.5,0.4,20.0,392.5,718.28,546.71
2016,2,29,16,0,728.0,75.0,0.3,20.0,346.0,682.83,522.38
2016,2,29,16,15,686.5,70.0,0.25,19.5,297.5,640.88,494.56
2016,2,29,16,30,645.0,65.0,0.2,19.0,249.0,593.36,461.69
2016,2,29,16,45,571.5,59.5,0.2,18.5,199.0,521.28,409.72
2016,2,29,17,0,498.0,54.0,0.2,18.0,149.0,450.35,355.4
2016,2,29,17,15,396.5,43.0,0.2,17.5,104.5,356.15,279.74
2016,2,29,17,30,295.0,32.0,0.2,17.0,60.0,267.26,199.12
2016,2,29,17,45,147.5,16.0,0.2,17.0,30.0,133.67,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,10.0,1.6,10.5,13.5,9.1,0.0
2016,3,1,7,0,127.0,20.0,1.6,11.0,27.0,15.71,0.0
2016,3,1,7,15,217.5,35.5,1.65,11.5,62.5,27.57,17.86
2016,3,1,7,30,308.0,51.0,1.7,12.0,98.0,39.07,28.95
2016,3,1,7,45,364.0,64.5,1.8,13.0,140.0,48.6,37.77
2016,3,1,8,0,420.0,78.0,1.9,14.0,182.0,57.79,46.06
2016,3,1,8,15,462.5,87.0,1.9,14.0,224.5,63.36,51.1
2016,3,1,8,30,505.0,96.0,1.9,14.0,267.0,69.43,56.45
2016,3,1,8,45,522.5,109.0,1.95,14.5,308.5,76.54,62.49
2016,3,1,9,0,540.0,122.0,2.0,15.0,350.0,84.0,68.75
2016,3,1,9,15,504.0,146.5,2.1,15.5,376.5,98.32,80.88
2016,3,1,9,30,468.0,171.0,2.2,16.0,403.0,126.41,91.54
2016,3,1,9,45,679.0,125.5,2.3,16.5,491.0,143.18,86.76
2016,3,1,10,0,890.0,80.0,2.4,17.0,579.0,193.27,114.32
2016,3,1,10,15,901.5,81.5,2.45,17.0,611.5,247.43,159.55
2016,3,1,10,30,913.0,83.0,2.5,17.0,644.0,301.82,207.7
2016,3,1,10,45,923.5,83.5,2.55,17.0,670.5,355.08,255.71
2016,3,1,11,0,934.0,84.0,2.6,17.0,697.0,407.97,303.05
2016,3,1,11,15,939.5,84.5,2.6,17.0,715.0,458.22,347.47
2016,3,1,11,30,945.0,85.0,2.6,17.0,733.0,507.15,389.75
2016,3,1,11,45,950.0,84.5,2.6,17.5,743.5,553.4,428.11
2016,3,1,12,0,955.0,84.0,2.6,18.0,754.0,597.83,463.93
2016,3,1,12,15,955.5,84.0,2.55,17.5,756.0,638.1,497.32
2016,3,1,12,30,956.0,84.0,2.5,17.0,758.0,675.83,528.16
2016,3,1,12,45,952.5,84.0,2.5,17.0,751.0,708.27,553.83
2016,3,1,13,0,949.0,84.0,2.5,17.0,744.0,737.62,576.84
2016,3,1,13,15,944.0,83.5,2.5,17.0,728.5,762.22,595.07
2016,3,1,13,30,939.0,83.0,2.5,17.0,713.0,783.46,610.59
2016,3,1,13,45,932.0,81.5,2.5,17.0,690.0,798.69,621.95
2016,3,1,14,0,925.0,80.0,2.5,17.0,667.0,810.38,630.97
2016,3,1,14,15,913.5,78.5,2.45,17.0,636.5,814.97,634.78
2016,3,1,14,30,902.0,77.0,2.4,17.0,606.0,815.95,636.22
2016,3,1,14,45,887.5,75.0,2.4,17.0,569.5,810.39,633.58
2016,3,1,15,0,873.0,73.0,2.4,17.0,533.0,801.38,628.64
2016,3,1,15,15,852.5,70.5,2.35,16.5,490.5,783.63,618.31
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,770.02,610.99
2016,3,1,15,45,803.0,65.5,2.3,16.0,401.0,739.69,590.5
2016,3,1,16,0,774.0,63.0,2.3,16.0,354.0,706.88,567.89
2016,3,1,16,15,734.5,59.0,2.1,15.5,305.0,661.91,535.33
2016,3,1,16,30,695.0,55.0,1.9,15.0,256.0,615.5,500.6
2016,3,1,16,45,630.5,50.0,1.75,14.5,206.0,548.6,448.79
2016,3,1,17,0,566.0,45.0,1.6,14.0,156.0,488.16,399.61
2016,3,1,17,15,467.5,36.5,1.5,13.5,110.5,397.02,322.81
2016,3,1,17,30,369.0,28.0,1.4,13.0,65.0,311.15,241.32
2016,3,1,17,45,184.5,14.0,1.35,12.5,32.5,154.66,1.92
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,6.5,10.5,0.9,11.5,10.5,9.55,0.0
2016,3,2,7,0,13.0,21.0,1.0,12.0,21.0,18.2,3.52
2016,3,2,7,15,59.0,39.5,1.05,12.5,47.5,32.43,22.14
2016,3,2,7,30,105.0,58.0,1.1,13.0,74.0,46.81,35.7
2016,3,2,7,45,123.0,79.0,1.15,13.5,104.5,62.44,50.0
2016,3,2,8,0,141.0,100.0,1.2,14.0,135.0,77.64,63.64
2016,3,2,8,15,154.0,120.0,1.2,14.5,166.5,91.78,76.03
2016,3,2,8,30,167.0,140.0,1.2,15.0,198.0,105.5,87.8
2016,3,2,8,45,156.5,161.5,1.2,15.5,222.0,119.54,99.59
2016,3,2,9,0,146.0,183.0,1.2,16.0,246.0,133.08,110.75
2016,3,2,9,15,213.5,197.0,1.2,16.0,299.0,142.58,118.52
2016,3,2,9,30,281.0,211.0,1.2,16.0,352.0,154.65,116.98
2016,3,2,9,45,347.5,215.0,1.3,16.5,402.5,185.07,132.94
2016,3,2,10,0,414.0,219.0,1.4,17.0,453.0,216.56,153.06
2016,3,2,10,15,497.5,204.5,1.45,17.0,501.5,251.42,178.29
2016,3,2,10,30,581.0,190.0,1.5,17.0,550.0,294.19,211.96
2016,3,2,10,45,564.5,205.0,1.6,17.5,566.5,336.05,248.47
2016,3,2,11,0,548.0,220.0,1.7,18.0,583.0,375.92,282.72
2016,3,2,11,15,534.0,232.5,1.8,18.0,593.5,412.79,314.35
2016,3,2,11,30,520.0,245.0,1.9,18.0,604.0,447.75,343.76
2016,3,2,11,45,509.5,253.0,2.0,18.0,609.0,478.78,369.56
2016,3,2,12,0,499.0,261.0,2.1,18.0,614.0,508.01,393.46
2016,3,2,12,15,487.5,266.5,2.15,18.0,612.0,532.63,413.35
2016,3,2,12,30,476.0,272.0,2.2,18.0,610.0,555.21,431.37
2016,3,2,12,45,399.0,294.5,2.3,18.0,576.0,542.42,422.39
2016,3,2,13,0,322.0,317.0,2.4,18.0,542.0,529.46,412.84
2016,3,2,13,15,305.0,321.5,2.4,17.5,531.5,537.29,420.02
2016,3,2,13,30,288.0,326.0,2.4,17.0,521.0,543.47,425.77
2016,3,2,13,45,325.5,298.5,2.45,17.0,512.5,556.9,437.89
2016,3,2,14,0,363.0,271.0,2.5,17.0,504.0,569.33,449.34
2016,3,2,14,15,373.5,255.0,2.5,16.5,485.0,571.37,453.11
2016,3,2,14,30,384.0,239.0,2.5,16.0,466.0,571.67,455.73
2016,3,2,14,45,372.0,225.5,2.5,16.0,434.5,554.76,444.12
2016,3,2,15,0,360.0,212.0,2.5,16.0,403.0,535.94,431.1
2016,3,2,15,15,241.5,206.0,2.45,15.5,330.0,437.88,354.96
2016,3,2,15,30,123.0,200.0,2.4,15.0,257.0,324.86,264.86
2016,3,2,15,45,222.5,171.0,2.35,15.0,261.0,388.21,319.28
2016,3,2,16,0,322.0,142.0,2.3,15.0,265.0,432.68,357.48
2016,3,2,16,15,285.5,129.5,2.15,14.5,228.0,389.0,322.76
2016,3,2,16,30,249.0,117.0,2.0,14.0,191.0,345.78,287.95
2016,3,2,16,45,233.5,96.5,1.9,14.0,155.0,307.18,255.98
2016,3,2,17,0,218.0,76.0,1.8,14.0,119.0,267.83,222.19
2016,3,2,17,15,169.0,56.5,1.8,13.5,84.0,206.74,169.07
2016,3,2,17,30,120.0,37.0,1.8,13.0,49.0,146.85,113.87
2016,3,2,17,45,60.0,18.5,1.8,13.0,24.5,72.29,10.36
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,1.6,13.0,14.0,12.32,1.79
2016,3,3,7,15,0.0,31.0,1.55,13.0,31.0,27.19,17.75
2016,3,3,7,30,0.0,48.0,1.5,13.0,48.0,41.44,31.05
2016,3,3,7,45,0.0,68.0,1.5,13.0,68.0,57.78,46.01
2016,3,3,8,0,0.0,88.0,1.5,13.0,88.0,73.89,60.6
2016,3,3,8,15,4.5,106.5,1.4,13.0,108.0,88.78,73.85
2016,3,3,8,30,9.0,125.0,1.3,13.0,128.0,103.52,86.74
2016,3,3,8,45,14.5,143.0,1.2,13.5,149.0,117.75,98.78
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,131.83,110.46
2016,3,3,9,15,18.0,173.0,1.1,14.0,181.5,141.57,118.49
2016,3,3,9,30,16.0,185.0,1.1,14.0,193.0,152.64,121.6
2016,3,3,9,45,43.0,217.5,1.1,14.0,241.5,173.45,136.76
2016,3,3,10,0,70.0,250.0,1.1,14.0,290.0,205.72,161.0
2016,3,3,10,15,57.5,257.0,1.1,14.0,291.0,216.39,169.81
2016,3,3,10,30,45.0,264.0,1.1,14.0,292.0,225.42,177.45
2016,3,3,10,45,24.5,228.0,1.15,14.5,244.0,202.37,159.48
2016,3,3,11,0,4.0,192.0,1.2,15.0,196.0,168.03,132.24
2016,3,3,11,15,18.5,238.0,1.3,15.0,252.0,213.4,168.33
2016,3,3,11,30,33.0,284.0,1.4,15.0,308.0,258.83,203.92
2016,3,3,11,45,34.0,287.5,1.5,15.0,312.0,267.05,210.35
2016,3,3,12,0,35.0,291.0,1.6,15.0,316.0,275.32,216.99
2016,3,3,12,15,28.0,280.0,1.5,15.0,300.0,266.19,209.75
