Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,88.5,12.5,2.6,9.5,18.5,11.37,0.0
2016,3,24,6,30,177.0,25.0,2.7,10.0,37.0,19.6,8.08
2016,3,24,6,45,287.5,39.0,2.8,10.5,79.5,30.22,20.76
2016,3,24,7,0,398.0,53.0,2.9,11.0,122.0,41.91,31.81
2016,3,24,7,15,472.5,63.0,2.9,11.5,172.0,48.4,37.96
2016,3,24,7,30,547.0,73.0,2.9,12.0,222.0,54.67,43.7
2016,3,24,7,45,580.0,84.5,2.95,12.5,271.5,61.68,49.9
2016,3,24,8,0,613.0,96.0,3.0,13.0,321.0,68.31,55.62
2016,3,24,8,15,649.5,102.5,3.0,13.5,371.5,70.79,57.55
2016,3,24,8,30,686.0,109.0,3.0,14.0,422.0,73.16,59.34
2016,3,24,8,45,689.5,123.0,3.05,14.5,466.0,80.47,65.43
2016,3,24,9,0,693.0,137.0,3.1,15.0,510.0,98.79,69.19
2016,3,24,9,15,714.5,141.0,3.0,15.0,552.5,146.43,89.75
2016,3,24,9,30,736.0,145.0,2.9,15.0,595.0,196.58,124.25
2016,3,24,9,45,763.0,143.5,2.8,15.5,635.0,246.06,163.86
2016,3,24,10,0,790.0,142.0,2.7,16.0,675.0,304.15,213.04
2016,3,24,10,15,802.0,144.5,2.6,16.5,706.5,356.16,258.54
2016,3,24,10,30,814.0,147.0,2.5,17.0,738.0,408.71,303.92
2016,3,24,10,45,824.5,147.5,2.45,17.5,762.5,459.29,346.87
2016,3,24,11,0,835.0,148.0,2.4,18.0,787.0,509.73,388.46
2016,3,24,11,15,840.0,149.5,2.4,18.0,804.0,557.83,428.0
2016,3,24,11,30,845.0,151.0,2.4,18.0,821.0,604.82,465.66
2016,3,24,11,45,838.5,157.0,2.4,18.0,827.5,647.53,499.15
2016,3,24,12,0,832.0,163.0,2.4,18.0,834.0,687.89,530.13
2016,3,24,12,15,707.5,220.5,2.4,18.0,791.5,693.05,533.36
2016,3,24,12,30,583.0,278.0,2.4,18.0,749.0,686.13,527.43
2016,3,24,12,45,601.5,266.5,2.4,18.0,748.0,715.62,550.08
2016,3,24,13,0,620.0,255.0,2.4,18.0,747.0,746.11,572.93
2016,3,24,13,15,619.5,249.0,2.4,18.0,732.5,763.35,585.99
2016,3,24,13,30,619.0,243.0,2.4,18.0,718.0,778.06,597.34
2016,3,24,13,45,739.5,184.5,2.4,18.0,734.5,840.97,644.78
2016,3,24,14,0,860.0,126.0,2.4,18.0,751.0,896.17,683.2
2016,3,24,14,15,850.0,124.0,2.4,18.0,720.0,899.76,686.19
2016,3,24,14,30,840.0,122.0,2.4,18.0,689.0,899.83,687.42
2016,3,24,14,45,817.5,123.0,2.45,18.0,650.0,888.59,681.5
2016,3,24,15,0,795.0,124.0,2.5,18.0,611.0,873.92,673.38
2016,3,24,15,15,775.5,120.0,2.55,17.5,568.0,858.61,666.15
2016,3,24,15,30,756.0,116.0,2.6,17.0,525.0,835.26,653.2
2016,3,24,15,45,721.0,114.5,2.65,17.0,476.5,798.59,629.36
2016,3,24,16,0,686.0,113.0,2.7,17.0,428.0,759.72,603.61
2016,3,24,16,15,650.5,106.0,2.8,16.5,377.0,712.03,572.1
2016,3,24,16,30,615.0,99.0,2.9,16.0,326.0,662.94,538.48
2016,3,24,16,45,582.5,87.5,3.0,15.5,276.5,610.02,500.5
2016,3,24,17,0,550.0,76.0,3.1,15.0,227.0,556.44,460.16
2016,3,24,17,15,479.0,65.5,3.1,14.5,177.0,475.05,395.07
2016,3,24,17,30,408.0,55.0,3.1,14.0,127.0,396.25,328.27
2016,3,24,17,45,308.5,40.5,3.15,13.5,84.0,297.83,241.85
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,202.95,134.35
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,74.3,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,103.0,14.0,2.05,9.0,22.0,12.73,0.0
2016,3,25,6,30,206.0,28.0,2.1,9.0,44.0,21.97,10.89
2016,3,25,6,45,312.0,42.0,2.2,9.5,87.0,33.96,24.25
2016,3,25,7,0,418.0,56.0,2.3,10.0,130.0,44.41,34.25
2016,3,25,7,15,491.0,65.5,2.4,10.5,180.5,50.38,39.93
2016,3,25,7,30,564.0,75.0,2.5,11.0,231.0,56.16,45.22
2016,3,25,7,45,627.0,78.0,2.6,11.5,284.5,56.49,45.44
2016,3,25,8,0,690.0,81.0,2.7,12.0,338.0,57.03,45.74
2016,3,25,8,15,723.5,86.0,2.75,12.5,389.0,58.9,47.19
2016,3,25,8,30,757.0,91.0,2.8,13.0,440.0,66.99,54.1
2016,3,25,8,45,789.0,91.5,2.85,13.5,489.0,65.62,52.6
2016,3,25,9,0,821.0,92.0,2.9,14.0,538.0,81.26,50.59
2016,3,25,9,15,838.0,95.0,2.75,14.5,581.5,134.29,74.37
2016,3,25,9,30,855.0,98.0,2.6,15.0,625.0,189.13,112.85
2016,3,25,9,45,867.5,100.5,2.5,15.5,662.5,251.54,164.17
2016,3,25,10,0,880.0,103.0,2.4,16.0,700.0,306.88,212.39
2016,3,25,10,15,889.5,105.0,2.35,16.0,732.0,361.45,261.14
2016,3,25,10,30,899.0,107.0,2.3,16.0,764.0,416.0,309.38
2016,3,25,10,45,901.0,110.5,2.25,16.5,787.0,468.38,354.31
2016,3,25,11,0,903.0,114.0,2.2,17.0,810.0,519.6,396.87
2016,3,25,11,15,907.5,115.0,2.15,17.0,826.5,568.69,437.2
2016,3,25,11,30,912.0,116.0,2.1,17.0,843.0,616.41,475.3
2016,3,25,11,45,916.0,115.5,2.05,17.5,852.0,660.94,509.09
2016,3,25,12,0,920.0,115.0,2.0,18.0,861.0,703.61,540.49
2016,3,25,12,15,920.0,114.5,2.0,18.0,860.5,741.46,569.02
2016,3,25,12,30,920.0,114.0,2.0,18.0,860.0,776.77,594.95
2016,3,25,12,45,926.5,109.0,2.05,18.5,854.0,810.0,617.15
2016,3,25,13,0,933.0,104.0,2.1,19.0,848.0,840.55,637.42
2016,3,25,13,15,928.5,103.5,2.15,19.0,831.0,863.86,653.96
2016,3,25,13,30,924.0,103.0,2.2,19.0,814.0,883.84,668.4
2016,3,25,13,45,918.0,101.0,2.25,19.0,790.0,897.58,678.75
2016,3,25,14,0,912.0,99.0,2.3,19.0,766.0,907.79,686.92
2016,3,25,14,15,902.5,97.5,2.35,19.0,734.5,911.91,691.15
2016,3,25,14,30,893.0,96.0,2.4,19.0,703.0,912.48,693.19
2016,3,25,14,45,879.0,94.5,2.5,19.0,665.0,905.52,690.72
2016,3,25,15,0,865.0,93.0,2.6,19.0,627.0,895.17,686.06
2016,3,25,15,15,848.0,90.5,2.65,18.5,583.5,886.32,683.43
2016,3,25,15,30,831.0,88.0,2.7,18.0,540.0,865.8,672.65
2016,3,25,15,45,802.0,86.0,2.8,17.5,491.0,832.35,652.99
2016,3,25,16,0,773.0,84.0,2.9,17.0,442.0,796.43,631.15
2016,3,25,16,15,740.5,80.0,2.95,16.5,391.0,752.91,602.8
2016,3,25,16,30,708.0,76.0,3.0,16.0,340.0,712.86,576.19
2016,3,25,16,45,657.0,71.0,3.1,15.5,287.0,650.9,531.92
2016,3,25,17,0,606.0,66.0,3.2,15.0,234.0,589.15,485.83
2016,3,25,17,15,535.0,58.0,3.2,14.5,183.5,509.23,422.52
2016,3,25,17,30,464.0,50.0,3.2,14.0,133.0,431.93,357.92
2016,3,25,17,45,345.0,38.5,3.25,13.5,88.5,321.41,261.77
2016,3,25,18,0,226.0,27.0,3.3,13.0,44.0,217.08,149.7
2016,3,25,18,15,113.0,13.5,3.25,12.5,22.0,80.08,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,154.5,12.5,2.4,10.5,24.5,11.37,0.0
2016,3,26,6,30,309.0,25.0,2.4,11.0,49.0,20.2,10.15
2016,3,26,6,45,417.0,34.5,2.45,12.0,94.0,27.22,18.21
2016,3,26,7,0,525.0,44.0,2.5,13.0,139.0,34.04,24.68
2016,3,26,7,15,590.5,50.5,2.45,13.5,190.0,38.05,28.48
2016,3,26,7,30,656.0,57.0,2.4,14.0,241.0,45.86,35.51
2016,3,26,7,45,697.5,61.5,2.4,14.5,293.0,48.27,37.57
2016,3,26,8,0,739.0,66.0,2.4,15.0,345.0,50.64,39.52
2016,3,26,8,15,768.5,70.0,2.4,15.0,395.5,52.48,41.03
2016,3,26,8,30,798.0,74.0,2.4,15.0,446.0,54.26,42.46
2016,3,26,8,45,818.0,77.5,2.4,15.5,493.0,55.53,43.34
2016,3,26,9,0,838.0,81.0,2.4,16.0,540.0,77.94,44.77
2016,3,26,9,15,853.5,83.0,2.45,16.5,582.5,139.64,76.71
2016,3,26,9,30,869.0,85.0,2.5,17.0,625.0,193.77,115.04
2016,3,26,9,45,878.5,88.0,2.55,17.5,661.0,248.69,160.59
2016,3,26,10,0,888.0,91.0,2.6,18.0,697.0,304.04,209.01
2016,3,26,10,15,896.0,92.0,2.6,18.0,727.5,357.58,256.96
2016,3,26,10,30,904.0,93.0,2.6,18.0,758.0,410.9,304.25
2016,3,26,10,45,910.5,93.5,2.65,18.5,781.5,462.75,348.88
2016,3,26,11,0,917.0,94.0,2.7,19.0,805.0,513.77,391.57
2016,3,26,11,15,920.5,95.0,2.7,19.0,820.5,562.62,432.02
2016,3,26,11,30,924.0,96.0,2.7,19.0,836.0,609.95,470.23
2016,3,26,11,45,923.0,97.5,2.75,19.0,843.0,653.29,504.74
2016,3,26,12,0,922.0,99.0,2.8,19.0,850.0,694.37,536.84
2016,3,26,12,15,922.0,99.0,2.8,19.0,850.0,732.36,565.89
2016,3,26,12,30,922.0,99.0,2.8,19.0,850.0,767.8,591.67
2016,3,26,12,45,651.0,228.5,2.85,19.5,756.5,725.26,556.94
2016,3,26,13,0,380.0,358.0,2.9,20.0,663.0,649.38,496.89
2016,3,26,13,15,453.0,319.0,2.95,19.5,675.0,697.26,535.53
2016,3,26,13,30,526.0,280.0,3.0,19.0,687.0,738.34,568.7
2016,3,26,13,45,539.5,264.5,3.05,19.0,671.0,751.23,579.36
2016,3,26,14,0,553.0,249.0,3.1,19.0,655.0,761.83,588.69
2016,3,26,14,15,475.5,265.5,3.15,19.0,604.5,722.9,560.32
2016,3,26,14,30,398.0,282.0,3.2,19.0,554.0,666.46,519.46
2016,3,26,14,45,423.5,258.0,3.25,19.0,533.5,685.66,535.87
2016,3,26,15,0,449.0,234.0,3.3,19.0,513.0,688.34,540.21
2016,3,26,15,15,433.5,219.0,3.3,18.5,473.0,661.36,522.76
2016,3,26,15,30,418.0,204.0,3.3,18.0,433.0,632.27,503.72
2016,3,26,15,45,318.0,200.5,3.35,18.0,365.5,523.45,421.34
2016,3,26,16,0,218.0,197.0,3.4,18.0,298.0,416.88,338.34
2016,3,26,16,15,382.0,148.5,3.4,17.5,301.5,531.11,433.77
2016,3,26,16,30,546.0,100.0,3.4,17.0,305.0,610.21,499.06
2016,3,26,16,45,502.0,92.0,3.4,16.5,259.0,553.43,456.2
2016,3,26,17,0,458.0,84.0,3.4,16.0,213.0,491.63,408.35
2016,3,26,17,15,398.5,71.5,3.35,15.5,166.5,420.09,349.91
2016,3,26,17,30,339.0,59.0,3.3,15.0,120.0,351.3,291.22
2016,3,26,17,45,242.0,44.0,3.3,14.5,80.5,256.72,208.56
2016,3,26,18,0,145.0,29.0,3.3,14.0,41.0,168.68,118.36
2016,3,26,18,15,72.5,14.5,3.25,13.5,20.5,56.85,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,136.5,14.5,2.6,10.0,26.0,13.19,0.0
2016,3,27,6,30,273.0,29.0,2.7,10.0,52.0,23.65,13.5
2016,3,27,6,45,379.0,40.5,2.8,10.5,97.5,32.26,22.84
2016,3,27,7,0,485.0,52.0,2.9,11.0,143.0,40.56,30.76
2016,3,27,7,15,554.5,60.0,2.9,11.5,195.0,45.48,35.42
2016,3,27,7,30,624.0,68.0,2.9,12.0,247.0,50.25,39.75
2016,3,27,7,45,340.5,110.0,2.95,12.5,210.5,77.75,64.23
2016,3,27,8,0,57.0,152.0,3.0,13.0,174.0,118.09,99.57
2016,3,27,8,15,102.0,178.0,3.1,13.0,223.5,129.86,109.54
2016,3,27,8,30,147.0,204.0,3.2,13.0,273.0,146.08,123.3
2016,3,27,8,45,132.0,225.5,3.3,13.5,292.5,158.72,133.57
2016,3,27,9,0,117.0,247.0,3.4,14.0,312.0,177.41,139.91
2016,3,27,9,15,218.5,258.0,3.45,14.0,390.5,206.7,156.97
2016,3,27,9,30,320.0,269.0,3.5,14.0,469.0,238.36,176.65
2016,3,27,9,45,599.0,189.5,3.6,14.5,592.0,256.97,180.84
2016,3,27,10,0,878.0,110.0,3.7,15.0,715.0,313.28,220.18
2016,3,27,10,15,888.0,112.0,3.75,15.0,746.5,374.3,274.65
2016,3,27,10,30,898.0,114.0,3.8,15.0,778.0,429.05,323.7
2016,3,27,10,45,904.5,115.5,3.85,15.5,802.5,481.72,369.59
2016,3,27,11,0,911.0,117.0,3.9,16.0,827.0,533.62,413.57
2016,3,27,11,15,915.5,118.0,3.9,16.0,844.0,583.07,455.17
2016,3,27,11,30,920.0,119.0,3.9,16.0,861.0,631.12,494.63
2016,3,27,11,45,920.5,121.0,3.95,16.0,869.0,675.97,530.88
2016,3,27,12,0,921.0,123.0,4.0,16.0,877.0,718.73,564.81
2016,3,27,12,15,732.5,211.0,4.0,16.0,811.0,710.72,557.35
2016,3,27,12,30,544.0,299.0,4.0,16.0,745.0,684.1,535.45
2016,3,27,12,45,728.5,212.0,4.05,16.0,802.5,771.53,604.81
2016,3,27,13,0,913.0,125.0,4.1,16.0,860.0,852.06,665.45
2016,3,27,13,15,711.5,205.5,4.1,16.0,771.5,804.61,630.14
2016,3,27,13,30,510.0,286.0,4.1,16.0,683.0,732.84,574.53
2016,3,27,13,45,545.5,263.5,4.2,16.0,676.5,757.42,595.38
2016,3,27,14,0,581.0,241.0,4.3,16.0,670.0,780.11,614.46
2016,3,27,14,15,649.5,202.0,4.35,16.0,663.0,818.48,645.69
2016,3,27,14,30,718.0,163.0,4.4,16.0,656.0,849.05,669.52
2016,3,27,14,45,612.0,188.0,4.45,16.0,592.5,787.94,626.06
2016,3,27,15,0,506.0,213.0,4.5,16.0,529.0,718.31,574.2
2016,3,27,15,15,485.0,203.5,4.45,15.5,489.0,691.88,556.89
2016,3,27,15,30,464.0,194.0,4.4,15.0,449.0,663.42,537.59
2016,3,27,15,45,460.0,175.5,4.4,14.5,410.0,637.81,521.04
2016,3,27,16,0,456.0,157.0,4.4,14.0,371.0,609.9,502.4
2016,3,27,16,15,405.5,145.5,4.3,13.5,320.0,548.59,455.66
2016,3,27,16,30,355.0,134.0,4.2,13.0,269.0,487.49,408.07
2016,3,27,16,45,306.0,123.0,4.15,12.5,227.0,412.62,348.43
2016,3,27,17,0,257.0,112.0,4.1,12.0,185.0,357.4,302.77
2016,3,27,17,15,220.0,92.0,4.1,11.5,145.0,300.3,254.51
2016,3,27,17,30,183.0,72.0,4.1,11.0,105.0,244.47,205.64
2016,3,27,17,45,125.0,51.5,4.1,11.0,70.5,174.76,142.92
2016,3,27,18,0,67.0,31.0,4.1,11.0,36.0,94.67,66.75
2016,3,27,18,15,33.5,15.5,4.1,11.0,18.0,34.35,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,14.0,4.3,8.0,30.5,11.22,0.0
2016,3,28,6,30,365.0,28.0,4.4,8.0,61.0,22.68,13.25
2016,3,28,6,45,477.5,37.0,4.55,8.5,110.0,29.22,20.4
2016,3,28,7,0,590.0,46.0,4.7,9.0,159.0,35.61,26.58
2016,3,28,7,15,653.0,52.0,4.75,9.0,213.0,42.82,33.37
2016,3,28,7,30,716.0,58.0,4.8,9.0,267.0,46.7,36.99
2016,3,28,7,45,758.0,62.0,4.9,9.5,321.0,48.73,38.73
2016,3,28,8,0,800.0,66.0,5.0,10.0,375.0,50.75,40.39
2016,3,28,8,15,828.0,69.5,5.0,10.5,428.0,52.25,41.53
2016,3,28,8,30,856.0,73.0,5.0,11.0,481.0,53.71,42.61
2016,3,28,8,45,877.0,75.5,5.0,11.5,530.0,63.27,50.88
2016,3,28,9,0,898.0,78.0,5.0,12.0,579.0,95.47,54.6
2016,3,28,9,15,913.0,80.0,4.95,12.0,623.0,151.51,84.15
2016,3,28,9,30,928.0,82.0,4.9,12.0,667.0,208.93,127.57
2016,3,28,9,45,938.5,84.0,4.85,12.0,705.0,266.58,177.7
2016,3,28,10,0,949.0,86.0,4.8,12.0,743.0,324.68,230.79
2016,3,28,10,15,956.5,87.5,4.75,12.0,774.5,381.65,283.55
2016,3,28,10,30,964.0,89.0,4.7,12.0,806.0,438.28,335.43
2016,3,28,10,45,969.0,90.0,4.7,12.5,830.0,492.86,383.98
2016,3,28,11,0,974.0,91.0,4.7,13.0,854.0,546.38,430.25
2016,3,28,11,15,977.0,91.5,4.65,13.0,869.5,597.14,473.73
2016,3,28,11,30,980.0,92.0,4.6,13.0,885.0,646.19,514.7
2016,3,28,11,45,769.0,195.0,4.6,13.5,821.0,651.35,517.83
2016,3,28,12,0,558.0,298.0,4.6,14.0,757.0,639.24,506.28
2016,3,28,12,15,768.5,196.0,4.5,14.0,828.0,725.2,575.57
2016,3,28,12,30,979.0,94.0,4.4,14.0,899.0,811.88,642.62
2016,3,28,12,45,746.0,198.5,4.35,14.0,808.5,775.08,613.12
2016,3,28,13,0,513.0,303.0,4.3,14.0,718.0,714.25,563.99
2016,3,28,13,15,516.0,293.5,4.2,14.0,704.0,728.42,575.46
2016,3,28,13,30,519.0,284.0,4.1,14.0,690.0,740.45,585.04
2016,3,28,13,45,522.0,273.0,4.05,14.0,671.0,748.72,592.15
2016,3,28,14,0,525.0,262.0,4.0,14.0,652.0,754.62,597.58
2016,3,28,14,15,470.0,272.0,3.9,14.0,610.5,728.14,577.49
2016,3,28,14,30,415.0,282.0,3.8,14.0,569.0,698.62,555.2
2016,3,28,14,45,207.5,150.0,3.75,14.0,293.5,356.27,291.61
2016,3,28,15,0,0.0,18.0,3.7,14.0,18.0,15.9,7.74
2016,3,28,15,15,292.5,87.0,3.6,13.5,249.0,389.71,325.96
2016,3,28,15,30,585.0,156.0,3.5,13.0,480.0,736.92,598.57
2016,3,28,15,45,690.5,121.0,3.4,13.0,470.5,787.87,635.48
2016,3,28,16,0,796.0,86.0,3.3,13.0,461.0,825.61,664.44
2016,3,28,16,15,764.0,81.5,3.15,12.5,409.0,781.09,633.4
2016,3,28,16,30,732.0,77.0,3.0,12.0,357.0,734.79,600.94
2016,3,28,16,45,690.0,71.0,2.95,12.0,304.0,682.78,562.5
2016,3,28,17,0,648.0,65.0,2.9,12.0,251.0,625.37,518.43
2016,3,28,17,15,579.5,57.5,2.9,11.5,198.5,546.11,456.04
2016,3,28,17,30,511.0,50.0,2.9,11.0,146.0,469.29,392.38
2016,3,28,17,45,399.0,39.5,2.9,10.5,99.5,362.1,299.36
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,263.03,197.97
2016,3,28,18,15,143.5,14.5,2.9,9.5,26.5,100.23,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,14.0,1.7,7.5,32.0,11.11,0.0
2016,3,29,6,30,371.0,28.0,1.8,8.0,64.0,22.52,13.46
2016,3,29,6,45,481.0,36.5,1.95,9.0,113.0,28.64,19.94
2016,3,29,7,0,591.0,45.0,2.1,10.0,162.0,37.79,28.5
2016,3,29,7,15,652.5,51.0,2.25,10.0,215.5,41.76,32.33
2016,3,29,7,30,714.0,57.0,2.4,10.0,269.0,45.67,35.95
2016,3,29,7,45,757.0,61.0,2.6,10.5,323.5,47.76,37.72
2016,3,29,8,0,800.0,65.0,2.8,11.0,378.0,49.82,39.41
2016,3,29,8,15,828.0,68.0,2.75,11.5,430.5,50.98,40.24
2016,3,29,8,30,856.0,71.0,2.7,12.0,483.0,60.31,48.31
2016,3,29,8,45,876.0,74.0,2.7,12.5,532.0,62.2,49.72
2016,3,29,9,0,896.0,77.0,2.7,13.0,581.0,98.94,55.23
2016,3,29,9,15,911.0,79.0,2.5,13.0,625.0,154.86,85.8
2016,3,29,9,30,926.0,81.0,2.3,13.0,669.0,212.17,129.27
2016,3,29,9,45,936.0,83.0,2.15,13.5,707.0,269.57,178.34
2016,3,29,10,0,946.0,85.0,2.0,14.0,745.0,327.36,229.59
2016,3,29,10,15,954.0,86.5,1.9,14.0,776.0,384.29,280.66
2016,3,29,10,30,962.0,88.0,1.8,14.0,807.0,440.93,330.55
2016,3,29,10,45,966.0,89.5,1.7,14.5,831.0,495.33,376.64
2016,3,29,11,0,970.0,91.0,1.6,15.0,855.0,548.58,420.08
2016,3,29,11,15,973.5,91.5,1.55,15.0,870.5,599.35,461.14
2016,3,29,11,30,977.0,92.0,1.5,15.0,886.0,648.48,499.64
2016,3,29,11,45,977.0,93.0,1.5,15.5,893.5,694.02,533.8
2016,3,29,12,0,977.0,94.0,1.5,16.0,901.0,737.24,565.3
2016,3,29,12,15,976.5,94.0,1.5,16.0,900.5,776.68,594.32
2016,3,29,12,30,976.0,94.0,1.5,16.0,900.0,813.39,619.3
2016,3,29,12,45,970.5,95.0,1.5,16.0,890.0,844.34,640.24
2016,3,29,13,0,965.0,96.0,1.5,16.0,880.0,872.01,658.97
2016,3,29,13,15,961.0,95.5,1.55,16.0,863.0,896.04,675.93
2016,3,29,13,30,957.0,95.0,1.6,16.0,846.0,916.66,690.74
2016,3,29,13,45,947.5,95.5,1.65,16.0,820.0,930.09,700.91
2016,3,29,14,0,938.0,96.0,1.7,16.0,794.0,939.87,708.87
2016,3,29,14,15,928.5,94.5,1.75,15.5,762.0,943.82,714.48
2016,3,29,14,30,919.0,93.0,1.8,15.0,730.0,944.12,717.87
2016,3,29,14,45,903.5,92.5,1.85,15.0,690.5,936.55,714.8
2016,3,29,15,0,888.0,92.0,1.9,15.0,651.0,925.52,709.58
2016,3,29,15,15,871.0,89.5,1.95,14.5,606.5,907.47,700.93
2016,3,29,15,30,854.0,87.0,2.0,14.0,562.0,895.1,696.29
2016,3,29,15,45,829.0,84.5,2.05,14.0,513.0,863.79,676.96
2016,3,29,16,0,804.0,82.0,2.1,14.0,464.0,829.87,655.65
2016,3,29,16,15,772.5,78.0,2.1,13.5,412.0,786.14,627.54
2016,3,29,16,30,741.0,74.0,2.1,13.0,360.0,740.63,597.35
2016,3,29,16,45,695.0,69.0,2.15,13.0,306.0,685.8,558.3
2016,3,29,17,0,649.0,64.0,2.2,13.0,252.0,626.34,514.08
2016,3,29,17,15,581.5,57.0,2.2,12.0,200.0,548.29,454.56
2016,3,29,17,30,514.0,50.0,2.2,11.0,148.0,472.63,393.47
2016,3,29,17,45,399.5,39.5,2.2,10.5,101.5,363.32,299.82
2016,3,29,18,0,285.0,29.0,2.2,10.0,55.0,262.35,200.09
2016,3,29,18,15,142.5,14.5,2.2,9.5,27.5,127.15,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.5,1.85,8.5,30.5,14.54,0.0
2016,3,30,6,30,238.0,37.0,1.9,9.0,61.0,28.83,19.01
2016,3,30,6,45,341.5,49.5,1.95,9.5,106.5,38.03,28.31
2016,3,30,7,0,445.0,62.0,2.0,10.0,152.0,48.47,38.14
2016,3,30,7,15,512.0,71.0,1.95,10.5,203.5,53.83,43.16
2016,3,30,7,30,579.0,80.0,1.9,11.0,255.0,59.01,47.81
2016,3,30,7,45,630.0,85.5,1.85,11.5,308.0,61.14,49.57
2016,3,30,8,0,681.0,91.0,1.8,12.0,361.0,63.25,51.23
2016,3,30,8,15,713.5,96.0,1.8,12.0,412.0,64.8,52.45
2016,3,30,8,30,746.0,101.0,1.8,12.0,463.0,66.29,53.59
2016,3,30,8,45,691.5,122.5,1.8,12.5,484.0,78.05,63.66
2016,3,30,9,0,637.0,144.0,1.8,13.0,505.0,120.81,78.53
2016,3,30,9,15,737.0,127.5,1.8,13.0,575.5,159.82,96.46
2016,3,30,9,30,837.0,111.0,1.8,13.0,646.0,215.75,135.93
2016,3,30,9,45,852.0,112.5,1.85,13.5,684.0,269.93,182.02
2016,3,30,10,0,867.0,114.0,1.9,14.0,722.0,325.24,230.73
2016,3,30,10,15,876.5,115.5,1.9,14.0,753.0,384.97,283.4
2016,3,30,10,30,886.0,117.0,1.9,14.0,784.0,438.54,330.5
2016,3,30,10,45,894.0,117.5,1.95,14.5,808.0,490.41,374.71
2016,3,30,11,0,902.0,118.0,2.0,15.0,832.0,541.63,417.1
2016,3,30,11,15,906.0,119.0,2.0,15.0,848.0,590.25,456.9
2016,3,30,11,30,910.0,120.0,2.0,15.0,864.0,637.44,494.53
2016,3,30,11,45,913.0,120.0,2.0,15.5,872.0,681.53,527.97
2016,3,30,12,0,916.0,120.0,2.0,16.0,880.0,723.67,559.1
2016,3,30,12,15,916.0,120.0,2.0,16.0,879.5,761.58,587.53
2016,3,30,12,30,916.0,120.0,2.0,16.0,879.0,796.98,612.76
2016,3,30,12,45,707.0,215.5,2.0,16.0,798.0,766.72,589.03
2016,3,30,13,0,498.0,311.0,2.0,16.0,717.0,713.78,548.16
2016,3,30,13,15,704.5,212.0,2.05,16.0,774.0,813.14,624.87
2016,3,30,13,30,911.0,113.0,2.1,16.0,831.0,899.27,685.44
2016,3,30,13,45,904.5,111.5,2.15,16.0,806.5,912.62,694.9
2016,3,30,14,0,898.0,110.0,2.2,16.0,782.0,922.48,702.91
2016,3,30,14,15,888.5,108.0,2.3,16.0,750.5,925.62,707.04
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,925.23,708.95
2016,3,30,14,45,667.0,171.5,2.5,16.0,622.0,826.59,642.39
2016,3,30,15,0,455.0,237.0,2.6,16.0,525.0,702.89,552.45
2016,3,30,15,15,637.0,166.5,2.75,15.5,540.0,800.04,631.32
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,876.87,689.63
2016,3,30,15,45,795.5,92.5,3.05,15.0,506.5,845.95,669.76
2016,3,30,16,0,772.0,89.0,3.2,15.0,458.0,812.44,648.57
2016,3,30,16,15,740.0,84.5,3.25,14.5,407.0,768.06,619.44
2016,3,30,16,30,708.0,80.0,3.3,14.0,356.0,727.39,592.31
2016,3,30,16,45,662.5,74.5,3.4,13.5,303.0,668.34,550.18
2016,3,30,17,0,617.0,69.0,3.5,13.0,250.0,609.24,506.21
2016,3,30,17,15,549.5,61.5,3.4,12.5,198.5,531.2,444.29
2016,3,30,17,30,482.0,54.0,3.3,12.0,147.0,455.49,381.33
2016,3,30,17,45,371.5,42.5,3.25,11.5,101.0,348.42,288.5
2016,3,30,18,0,261.0,31.0,3.2,11.0,55.0,249.32,192.43
2016,3,30,18,15,130.5,15.5,3.1,10.5,27.5,122.53,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,18.5,2.3,10.0,33.5,14.53,0.1
2016,3,31,6,30,286.0,37.0,2.4,10.0,67.0,30.25,20.36
2016,3,31,6,45,389.0,48.0,2.5,10.5,114.0,38.12,28.32
2016,3,31,7,0,492.0,59.0,2.6,11.0,161.0,45.74,35.56
2016,3,31,7,15,556.5,67.0,2.6,11.0,213.0,50.41,40.0
2016,3,31,7,30,621.0,75.0,2.6,11.0,265.0,54.94,44.15
2016,3,31,7,45,318.0,110.0,2.6,11.5,208.0,76.83,63.61
2016,3,31,8,0,15.0,145.0,2.6,12.0,151.0,119.53,101.08
2016,3,31,8,15,46.0,176.5,2.55,12.5,198.5,135.61,114.56
2016,3,31,8,30,77.0,208.0,2.5,13.0,246.0,156.19,131.75
2016,3,31,8,45,214.0,219.5,2.45,13.5,339.0,156.49,131.29
2016,3,31,9,0,351.0,231.0,2.4,14.0,432.0,175.45,130.1
2016,3,31,9,15,610.0,165.5,2.4,14.0,545.5,176.08,114.38
2016,3,31,9,30,869.0,100.0,2.4,14.0,659.0,216.82,135.22
2016,3,31,9,45,882.5,101.0,2.4,14.5,697.0,279.19,188.35
2016,3,31,10,0,896.0,102.0,2.4,15.0,735.0,334.55,237.32
2016,3,31,10,15,904.5,103.5,2.4,15.0,766.0,389.17,286.32
2016,3,31,10,30,913.0,105.0,2.4,15.0,797.0,443.6,334.4
2016,3,31,10,45,920.0,106.0,2.45,15.5,820.5,496.57,379.64
2016,3,31,11,0,927.0,107.0,2.5,16.0,844.0,548.76,422.91
2016,3,31,11,15,930.5,107.5,2.5,16.0,859.5,597.66,463.1
2016,3,31,11,30,934.0,108.0,2.5,16.0,875.0,644.99,501.04
2016,3,31,11,45,936.0,108.0,2.5,16.5,883.0,689.19,534.74
2016,3,31,12,0,938.0,108.0,2.5,17.0,891.0,731.31,566.01
2016,3,31,12,15,938.0,108.0,2.6,17.0,890.0,769.75,595.62
2016,3,31,12,30,938.0,108.0,2.7,17.0,889.0,805.6,621.43
2016,3,31,12,45,941.0,104.5,2.8,17.0,881.5,837.7,644.54
2016,3,31,13,0,944.0,101.0,2.9,17.0,874.0,866.92,665.7
2016,3,31,13,15,940.0,100.5,2.95,17.0,857.5,890.33,682.56
2016,3,31,13,30,936.0,100.0,3.0,17.0,841.0,910.4,697.24
2016,3,31,13,45,929.0,99.0,3.15,17.0,816.0,923.91,708.27
2016,3,31,14,0,922.0,98.0,3.3,17.0,791.0,933.86,717.04
2016,3,31,14,15,913.5,96.5,3.4,16.5,759.5,938.36,723.23
2016,3,31,14,30,905.0,95.0,3.5,16.0,728.0,939.28,727.15
2016,3,31,14,45,892.5,93.5,3.6,16.0,690.0,933.03,724.87
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,923.35,720.34
2016,3,31,15,15,864.5,89.5,3.7,15.5,608.5,906.45,711.52
2016,3,31,15,30,849.0,87.0,3.7,15.0,565.0,895.33,706.94
2016,3,31,15,45,826.5,84.5,3.75,15.0,516.5,866.06,688.18
2016,3,31,16,0,804.0,82.0,3.8,15.0,468.0,834.13,667.4
2016,3,31,16,15,774.5,78.0,3.75,14.5,417.0,791.87,639.32
2016,3,31,16,30,745.0,74.0,3.7,14.0,366.0,747.77,609.2
2016,3,31,16,45,702.0,69.0,3.7,13.5,313.0,689.84,567.65
2016,3,31,17,0,659.0,64.0,3.7,13.0,260.0,637.26,528.64
2016,3,31,17,15,595.5,57.5,3.55,12.5,207.5,562.25,469.32
2016,3,31,17,30,532.0,51.0,3.4,12.0,155.0,489.33,408.84
2016,3,31,17,45,425.0,41.0,3.25,11.5,108.0,384.56,318.58
2016,3,31,18,0,318.0,31.0,3.1,11.0,61.0,287.23,224.26
2016,3,31,18,15,159.0,15.5,2.95,10.5,30.5,141.4,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,36.5,13.85,1.78
2016,4,1,6,30,346.0,35.0,2.5,10.0,73.0,28.27,18.84
2016,4,1,6,45,442.0,44.5,2.65,10.5,121.0,34.93,25.55
2016,4,1,7,0,538.0,54.0,2.8,11.0,169.0,41.41,31.71
2016,4,1,7,15,598.0,61.0,2.8,11.5,221.5,45.48,35.5
2016,4,1,7,30,658.0,68.0,2.8,12.0,274.0,49.44,39.03
2016,4,1,7,45,698.0,73.5,2.8,12.5,326.5,52.01,41.19
2016,4,1,8,0,738.0,79.0,2.8,13.0,379.0,59.88,48.0
2016,4,1,8,15,766.5,83.0,2.75,13.0,430.0,61.32,49.12
2016,4,1,8,30,795.0,87.0,2.7,13.0,481.0,62.71,50.18
2016,4,1,8,45,816.0,90.0,2.7,13.5,528.5,63.26,50.4
2016,4,1,9,0,837.0,93.0,2.7,14.0,576.0,110.11,60.82
2016,4,1,9,15,852.5,96.0,2.65,14.0,618.5,164.18,94.09
2016,4,1,9,30,868.0,99.0,2.6,14.0,661.0,227.68,144.31
2016,4,1,9,45,879.5,101.0,2.6,14.5,698.0,282.46,191.58
2016,4,1,10,0,891.0,103.0,2.6,15.0,735.0,337.82,240.73
2016,4,1,10,15,899.5,104.5,2.5,15.0,766.0,392.15,289.38
2016,4,1,10,30,908.0,106.0,2.4,15.0,797.0,446.3,336.98
2016,4,1,10,45,914.5,106.5,2.35,15.5,820.5,498.38,381.16
2016,4,1,11,0,921.0,107.0,2.3,16.0,844.0,549.61,423.22
2016,4,1,11,15,925.0,108.0,2.25,16.0,859.5,598.84,463.21
2016,4,1,11,30,929.0,109.0,2.2,16.0,875.0,646.59,500.94
2016,4,1,11,45,931.5,108.5,2.2,16.0,883.0,690.41,535.09
2016,4,1,12,0,934.0,108.0,2.2,16.0,891.0,732.18,566.99
2016,4,1,12,15,934.0,108.0,2.2,16.0,890.5,770.39,595.58
2016,4,1,12,30,934.0,108.0,2.2,16.0,890.0,806.02,620.38
2016,4,1,12,45,935.0,106.0,2.2,16.5,882.0,837.8,641.21
2016,4,1,13,0,936.0,104.0,2.2,17.0,874.0,866.68,659.93
2016,4,1,13,15,932.0,103.5,2.25,16.5,857.5,889.87,677.72
2016,4,1,13,30,928.0,103.0,2.3,16.0,841.0,909.73,693.46
2016,4,1,13,45,923.0,101.5,2.35,16.0,817.0,924.29,704.45
2016,4,1,14,0,918.0,100.0,2.4,16.0,793.0,935.35,713.27
2016,4,1,14,15,909.5,98.5,2.45,16.0,761.5,939.74,717.73
2016,4,1,14,30,901.0,97.0,2.5,16.0,730.0,940.58,719.99
2016,4,1,14,45,890.0,94.5,2.6,16.0,692.0,934.48,718.14
2016,4,1,15,0,879.0,92.0,2.7,16.0,654.0,924.92,714.06
2016,4,1,15,15,863.5,89.5,2.75,15.5,610.5,907.91,705.79
2016,4,1,15,30,848.0,87.0,2.8,15.0,567.0,896.72,701.69
2016,4,1,15,45,827.0,84.0,2.9,15.0,519.0,868.06,684.16
2016,4,1,16,0,806.0,81.0,3.0,15.0,471.0,836.71,664.56
2016,4,1,16,15,777.0,77.0,3.0,14.5,419.5,794.73,637.35
2016,4,1,16,30,748.0,73.0,3.0,14.0,368.0,750.9,608.09
2016,4,1,16,45,705.5,68.5,3.0,13.5,315.0,693.8,567.72
2016,4,1,17,0,663.0,64.0,3.0,13.0,262.0,641.92,529.75
2016,4,1,17,15,600.5,57.0,2.85,12.5,210.0,566.67,470.83
2016,4,1,17,30,538.0,50.0,2.7,12.0,158.0,493.54,410.78
2016,4,1,17,45,434.0,40.5,2.55,11.5,110.5,391.06,323.29
2016,4,1,18,0,330.0,31.0,2.4,11.0,63.0,295.77,232.4
2016,4,1,18,15,165.0,15.5,2.3,10.5,31.5,146.49,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.0,18.5,1.5,9.5,38.0,14.61,3.63
2016,4,2,6,30,344.0,37.0,1.5,10.0,76.0,29.89,20.41
2016,4,2,6,45,431.0,47.5,1.5,10.5,123.5,37.33,27.77
2016,4,2,7,0,518.0,58.0,1.5,11.0,171.0,44.51,34.55
2016,4,2,7,15,259.0,80.0,1.4,11.0,136.5,57.99,46.88
2016,4,2,7,30,0.0,102.0,1.3,11.0,102.0,85.91,71.89
2016,4,2,7,45,1.5,120.5,1.25,11.5,121.0,100.81,84.79
2016,4,2,8,0,3.0,139.0,1.2,12.0,140.0,115.56,97.32
2016,4,2,8,15,7.0,156.0,1.15,12.5,159.5,129.12,108.58
2016,4,2,8,30,11.0,173.0,1.1,13.0,179.0,142.55,119.53
2016,4,2,8,45,87.0,218.0,1.1,13.5,268.5,164.16,137.32
2016,4,2,9,0,163.0,263.0,1.1,14.0,358.0,195.92,150.86
2016,4,2,9,15,316.5,251.0,1.1,14.0,452.0,213.19,155.72
2016,4,2,9,30,470.0,239.0,1.1,14.0,546.0,247.86,176.29
2016,4,2,9,45,523.0,233.5,1.1,14.5,593.0,288.24,207.75
2016,4,2,10,0,576.0,228.0,1.1,15.0,640.0,333.96,244.62
2016,4,2,10,15,551.0,250.0,1.15,15.0,657.0,378.12,282.92
2016,4,2,10,30,526.0,272.0,1.2,15.0,674.0,419.75,318.26
2016,4,2,10,45,691.0,209.5,1.25,15.5,754.5,477.55,363.16
2016,4,2,11,0,856.0,147.0,1.3,16.0,835.0,551.46,420.27
2016,4,2,11,15,860.5,148.0,1.3,16.0,850.5,599.54,458.17
2016,4,2,11,30,865.0,149.0,1.3,16.0,866.0,646.39,494.32
2016,4,2,11,45,871.5,147.0,1.35,16.5,874.5,690.43,527.07
2016,4,2,12,0,878.0,145.0,1.4,17.0,883.0,732.86,557.9
2016,4,2,12,15,877.5,144.5,1.45,17.0,882.0,769.83,585.32
2016,4,2,12,30,877.0,144.0,1.5,17.0,881.0,804.31,610.36
2016,4,2,12,45,887.0,136.0,1.55,17.0,875.0,831.6,629.36
2016,4,2,13,0,897.0,128.0,1.6,17.0,869.0,861.37,650.16
2016,4,2,13,15,892.5,127.0,1.65,17.0,852.0,883.08,665.52
2016,4,2,13,30,888.0,126.0,1.7,17.0,835.0,901.55,678.9
2016,4,2,13,45,882.0,124.5,1.75,17.0,810.5,914.91,689.02
2016,4,2,14,0,876.0,123.0,1.8,17.0,786.0,924.88,697.06
2016,4,2,14,15,866.5,121.0,1.8,17.0,754.5,936.67,705.92
2016,4,2,14,30,857.0,119.0,1.8,17.0,723.0,936.39,706.84
2016,4,2,14,45,840.0,118.0,1.85,17.0,684.5,926.85,702.44
2016,4,2,15,0,823.0,117.0,1.9,17.0,646.0,913.91,695.92
2016,4,2,15,15,805.5,114.0,1.9,16.5,602.5,894.96,686.12
2016,4,2,15,30,788.0,111.0,1.9,16.0,559.0,872.92,674.23
2016,4,2,15,45,760.5,108.0,1.9,16.0,510.5,844.5,656.58
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,808.72,633.58
2016,4,2,16,15,701.0,100.0,1.9,15.5,411.0,764.48,605.3
2016,4,2,16,30,669.0,95.0,1.9,15.0,360.0,718.71,575.15
2016,4,2,16,45,615.5,89.5,1.95,15.0,307.0,653.33,528.58
2016,4,2,17,0,562.0,84.0,2.0,15.0,254.0,588.14,480.43
2016,4,2,17,15,496.0,74.5,2.0,14.0,203.0,509.42,420.82
2016,4,2,17,30,430.0,65.0,2.0,13.0,152.0,432.74,358.94
2016,4,2,17,45,324.5,51.5,2.0,12.5,106.0,326.97,269.22
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,231.76,181.97
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,115.72,9.9
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,4.5,1.7,7.5,5.0,0.0,0.0
2016,4,3,6,0,55.0,9.0,1.7,8.0,10.0,8.19,0.0
2016,4,3,6,15,199.0,24.0,1.75,8.5,45.5,19.48,8.09
