Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,343.0,39.0,1.8,9.0,81.0,31.5,22.04
2016,4,3,6,45,438.0,49.5,1.85,9.5,130.0,38.9,29.33
2016,4,3,7,0,533.0,60.0,1.9,10.0,179.0,46.05,36.1
2016,4,3,7,15,593.0,67.5,1.9,10.5,232.0,50.32,40.05
2016,4,3,7,30,653.0,75.0,1.9,11.0,285.0,54.45,43.71
2016,4,3,7,45,326.5,99.5,1.9,11.5,204.5,69.07,56.63
2016,4,3,8,0,0.0,124.0,1.9,12.0,124.0,104.79,87.97
2016,4,3,8,15,0.0,140.5,1.9,12.0,140.5,118.06,99.26
2016,4,3,8,30,0.0,157.0,1.9,12.0,157.0,131.18,110.34
2016,4,3,8,45,17.5,195.0,1.9,12.5,205.5,159.59,134.24
2016,4,3,9,0,35.0,233.0,1.9,13.0,254.0,180.18,143.2
2016,4,3,9,15,215.0,249.5,1.9,13.5,390.0,211.06,159.2
2016,4,3,9,30,395.0,266.0,1.9,14.0,526.0,262.53,191.95
2016,4,3,9,45,643.5,189.0,1.95,14.5,639.5,286.37,203.31
2016,4,3,10,0,892.0,112.0,2.0,15.0,753.0,352.51,252.37
2016,4,3,10,15,901.0,114.0,2.0,15.0,784.0,407.54,301.14
2016,4,3,10,30,910.0,116.0,2.0,15.0,815.0,462.45,348.92
2016,4,3,10,45,914.0,118.0,2.0,15.5,838.5,514.75,392.83
2016,4,3,11,0,918.0,120.0,2.0,16.0,862.0,566.01,434.48
2016,4,3,11,15,713.5,218.5,2.0,16.0,801.0,578.91,446.13
2016,4,3,11,30,509.0,317.0,2.0,16.0,740.0,577.58,445.21
2016,4,3,11,45,536.0,312.0,2.0,16.5,761.5,620.51,477.31
2016,4,3,12,0,563.0,307.0,2.0,17.0,783.0,664.23,509.09
2016,4,3,12,15,743.5,216.5,2.05,17.0,844.5,743.69,570.14
2016,4,3,12,30,924.0,126.0,2.1,17.0,906.0,821.69,628.17
2016,4,3,12,45,919.0,127.0,2.15,17.0,896.0,851.51,648.64
2016,4,3,13,0,914.0,128.0,2.2,17.0,886.0,878.25,667.48
2016,4,3,13,15,770.5,191.5,2.25,17.0,821.5,858.49,654.54
2016,4,3,13,30,627.0,255.0,2.3,17.0,757.0,819.46,626.21
2016,4,3,13,45,578.5,261.5,2.4,17.0,714.5,798.09,612.58
2016,4,3,14,0,530.0,268.0,2.5,17.0,672.0,776.09,598.04
2016,4,3,14,15,565.0,242.5,2.55,17.0,657.5,793.34,613.05
2016,4,3,14,30,600.0,217.0,2.6,17.0,643.0,813.44,629.74
2016,4,3,14,45,713.5,170.0,2.65,17.0,650.0,876.0,676.28
2016,4,3,15,0,827.0,123.0,2.7,17.0,657.0,926.66,712.86
2016,4,3,15,15,809.5,119.5,2.7,16.5,613.0,907.07,701.84
2016,4,3,15,30,792.0,116.0,2.7,16.0,569.0,884.34,689.27
2016,4,3,15,45,764.5,113.0,2.75,15.5,520.0,856.29,673.21
2016,4,3,16,0,737.0,110.0,2.8,15.0,471.0,820.32,651.19
2016,4,3,16,15,704.5,104.5,2.75,14.5,419.5,774.82,621.08
2016,4,3,16,30,672.0,99.0,2.7,14.0,368.0,727.77,589.11
2016,4,3,16,45,627.0,92.0,2.7,14.0,315.0,667.31,545.16
2016,4,3,17,0,582.0,85.0,2.7,14.0,262.0,606.64,499.56
2016,4,3,17,15,516.0,75.5,2.6,13.0,210.0,527.12,438.44
2016,4,3,17,30,450.0,66.0,2.5,12.0,158.0,449.58,375.37
2016,4,3,17,45,352.0,52.5,2.45,11.5,111.5,348.06,288.54
2016,4,3,18,0,254.0,39.0,2.4,11.0,65.0,256.39,203.92
2016,4,3,18,15,127.0,19.5,2.35,11.0,32.5,128.42,29.48
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,11.82,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,21.53,10.43
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,34.04,24.15
2016,4,4,6,45,440.5,52.0,2.95,11.5,134.5,40.89,30.89
2016,4,4,7,0,539.0,62.0,3.0,12.0,184.0,47.56,37.16
2016,4,4,7,15,599.5,69.0,3.0,12.5,237.5,51.36,40.65
2016,4,4,7,30,660.0,76.0,3.0,13.0,291.0,55.06,43.88
2016,4,4,7,45,703.0,81.0,3.0,13.5,345.0,57.03,45.46
2016,4,4,8,0,746.0,86.0,3.0,14.0,399.0,58.94,46.93
2016,4,4,8,15,774.5,90.0,2.95,14.0,451.0,66.16,53.14
2016,4,4,8,30,803.0,94.0,2.9,14.0,503.0,67.35,54.0
2016,4,4,8,45,822.5,98.0,2.9,14.5,550.5,75.02,60.42
2016,4,4,9,0,842.0,102.0,2.9,15.0,598.0,128.51,71.81
2016,4,4,9,15,857.5,104.5,2.8,15.5,641.5,182.65,107.48
2016,4,4,9,30,873.0,107.0,2.7,16.0,685.0,238.39,152.18
2016,4,4,9,45,882.5,110.5,2.65,16.5,722.0,301.67,206.41
2016,4,4,10,0,892.0,114.0,2.6,17.0,759.0,357.81,255.76
2016,4,4,10,15,900.5,115.5,2.5,17.0,789.5,412.28,303.88
2016,4,4,10,30,909.0,117.0,2.4,17.0,820.0,466.57,350.83
2016,4,4,10,45,913.5,119.5,2.35,17.5,843.0,519.4,394.78
2016,4,4,11,0,918.0,122.0,2.3,18.0,866.0,571.25,436.47
2016,4,4,11,15,921.5,122.5,2.25,18.0,881.5,619.73,475.2
2016,4,4,11,30,925.0,123.0,2.2,18.0,897.0,666.69,511.69
2016,4,4,11,45,925.0,124.5,2.2,18.0,903.5,710.51,545.2
2016,4,4,12,0,925.0,126.0,2.2,18.0,910.0,752.17,576.42
2016,4,4,12,15,924.5,125.5,2.15,18.0,909.0,789.37,603.51
2016,4,4,12,30,924.0,125.0,2.1,18.0,908.0,823.98,626.83
2016,4,4,12,45,924.0,123.5,2.1,18.5,899.5,855.31,646.99
2016,4,4,13,0,924.0,122.0,2.1,19.0,891.0,883.74,665.09
2016,4,4,13,15,919.5,121.0,2.2,19.0,873.5,905.83,681.15
2016,4,4,13,30,915.0,120.0,2.3,19.0,856.0,924.61,695.15
2016,4,4,13,45,905.0,120.0,2.45,19.0,830.0,936.15,704.93
2016,4,4,14,0,895.0,120.0,2.6,19.0,804.0,944.16,712.51
2016,4,4,14,15,756.5,165.5,2.85,18.5,727.5,894.7,683.07
2016,4,4,14,30,618.0,211.0,3.1,18.0,651.0,825.82,638.8
2016,4,4,14,45,618.0,196.5,3.35,18.0,617.0,817.87,636.85
2016,4,4,15,0,618.0,182.0,3.6,18.0,583.0,806.83,631.81
2016,4,4,15,15,713.5,144.5,3.7,17.5,577.5,855.26,670.04
2016,4,4,15,30,809.0,107.0,3.8,17.0,572.0,891.7,699.43
2016,4,4,15,45,784.5,103.5,3.9,17.0,523.5,859.42,678.48
2016,4,4,16,0,760.0,100.0,4.0,17.0,475.0,830.08,659.91
2016,4,4,16,15,728.0,95.0,3.8,16.5,423.0,785.11,629.32
2016,4,4,16,30,696.0,90.0,3.6,16.0,371.0,738.58,597.02
2016,4,4,16,45,652.0,84.0,3.45,15.5,318.0,679.63,554.56
2016,4,4,17,0,608.0,78.0,3.3,15.0,265.0,620.48,510.53
2016,4,4,17,15,541.5,69.5,3.15,14.5,212.5,541.11,448.66
2016,4,4,17,30,475.0,61.0,3.0,14.0,160.0,463.94,385.77
2016,4,4,17,45,373.0,49.5,2.9,13.5,113.5,361.39,298.38
2016,4,4,18,0,271.0,38.0,2.8,13.0,67.0,265.78,211.45
2016,4,4,18,15,135.5,19.0,2.7,12.5,33.5,133.52,45.22
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,50.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,100.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,4,5,6,15,251.5,26.5,1.65,10.5,54.0,21.51,11.16
2016,4,5,6,30,403.0,40.0,1.6,11.0,92.0,32.11,22.59
2016,4,5,6,45,492.5,49.0,1.55,12.0,142.5,38.21,28.52
2016,4,5,7,0,582.0,58.0,1.5,13.0,193.0,44.15,34.02
2016,4,5,7,15,639.0,64.0,1.55,13.5,247.0,47.34,36.92
2016,4,5,7,30,696.0,70.0,1.6,14.0,301.0,50.46,39.62
2016,4,5,7,45,739.5,73.5,1.65,14.5,356.0,56.59,44.89
2016,4,5,8,0,783.0,77.0,1.7,15.0,411.0,57.88,45.79
2016,4,5,8,15,809.5,81.0,1.75,15.5,462.5,59.4,46.88
2016,4,5,8,30,836.0,85.0,1.8,16.0,514.0,60.86,47.89
2016,4,5,8,45,857.0,87.0,1.85,16.5,562.5,71.74,45.86
2016,4,5,9,0,878.0,89.0,1.9,17.0,611.0,134.77,73.96
2016,4,5,9,15,892.0,91.5,1.95,17.0,654.0,190.19,111.07
2016,4,5,9,30,906.0,94.0,2.0,17.0,697.0,246.87,156.88
2016,4,5,9,45,914.0,96.5,2.05,17.5,733.5,303.12,205.61
2016,4,5,10,0,922.0,99.0,2.1,18.0,770.0,359.56,255.23
2016,4,5,10,15,929.5,100.5,2.15,18.0,800.0,415.01,304.16
2016,4,5,10,30,937.0,102.0,2.2,18.0,830.0,470.13,351.87
2016,4,5,10,45,941.0,104.0,2.25,18.5,853.0,523.48,396.31
2016,4,5,11,0,945.0,106.0,2.3,19.0,876.0,575.74,438.5
2016,4,5,11,15,948.0,106.5,2.3,19.0,891.0,624.88,477.81
2016,4,5,11,30,951.0,107.0,2.3,19.0,906.0,672.38,514.85
2016,4,5,11,45,951.5,107.5,2.35,19.5,912.5,716.42,547.73
2016,4,5,12,0,952.0,108.0,2.4,20.0,919.0,758.22,578.2
2016,4,5,12,15,951.5,108.0,2.35,20.0,918.0,796.45,605.14
2016,4,5,12,30,951.0,108.0,2.3,20.0,917.0,832.01,629.04
2016,4,5,12,45,949.0,107.0,2.25,20.5,907.5,862.62,648.17
2016,4,5,13,0,947.0,106.0,2.2,21.0,898.0,890.16,665.09
2016,4,5,13,15,942.5,105.5,2.15,21.0,880.5,912.89,680.02
2016,4,5,13,30,938.0,105.0,2.1,21.0,863.0,932.24,692.77
2016,4,5,13,45,931.0,104.0,2.05,21.0,837.5,945.42,701.51
2016,4,5,14,0,924.0,103.0,2.0,21.0,812.0,955.03,708.07
2016,4,5,14,15,914.5,101.0,2.0,21.0,779.5,957.71,710.8
2016,4,5,14,30,905.0,99.0,2.0,21.0,747.0,956.77,711.39
2016,4,5,14,45,892.0,97.5,2.0,21.0,708.0,949.61,708.07
2016,4,5,15,0,879.0,96.0,2.0,21.0,669.0,939.04,702.69
2016,4,5,15,15,863.0,93.5,1.95,20.5,624.5,921.23,693.38
2016,4,5,15,30,847.0,91.0,1.9,20.0,580.0,909.5,688.29
2016,4,5,15,45,825.0,87.5,1.85,20.0,531.0,878.91,669.06
2016,4,5,16,0,803.0,84.0,1.8,20.0,482.0,845.67,648.05
2016,4,5,16,15,773.5,80.0,1.7,19.5,430.5,802.83,620.77
2016,4,5,16,30,744.0,76.0,1.6,19.0,379.0,758.2,591.69
2016,4,5,16,45,702.5,71.0,1.55,18.5,325.5,700.85,553.02
2016,4,5,17,0,661.0,66.0,1.5,18.0,272.0,648.69,516.73
2016,4,5,17,15,600.0,59.5,1.5,17.0,219.5,574.65,463.3
2016,4,5,17,30,539.0,53.0,1.5,16.0,167.0,502.6,408.29
2016,4,5,17,45,440.5,43.5,1.5,15.5,119.0,402.84,326.95
2016,4,5,18,0,342.0,34.0,1.5,15.0,71.0,309.64,244.15
2016,4,5,18,15,171.0,17.0,1.5,14.5,35.5,158.06,67.35
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,51.0,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,102.0,14.0,2.5,13.0,17.0,12.73,0.0
2016,4,6,6,15,243.0,27.5,2.55,13.5,55.0,22.23,12.07
2016,4,6,6,30,384.0,41.0,2.6,14.0,93.0,32.76,22.91
2016,4,6,6,45,472.5,50.5,2.65,14.5,143.0,39.24,29.14
2016,4,6,7,0,561.0,60.0,2.7,15.0,193.0,45.53,34.95
2016,4,6,7,15,617.5,67.0,2.65,15.5,246.5,49.42,38.45
2016,4,6,7,30,674.0,74.0,2.6,16.0,300.0,53.19,41.69
2016,4,6,7,45,714.0,78.5,2.55,16.5,354.0,54.86,42.98
2016,4,6,8,0,754.0,83.0,2.5,17.0,408.0,62.17,49.15
2016,4,6,8,15,781.5,87.5,2.5,17.5,459.5,63.87,50.36
2016,4,6,8,30,809.0,92.0,2.5,18.0,511.0,65.5,51.49
2016,4,6,8,45,830.5,95.0,2.5,18.5,559.0,80.59,50.36
2016,4,6,9,0,852.0,98.0,2.5,19.0,607.0,134.03,72.76
2016,4,6,9,15,867.0,100.5,2.5,19.5,650.5,188.68,109.84
2016,4,6,9,30,882.0,103.0,2.5,20.0,694.0,252.53,161.02
2016,4,6,9,45,894.0,105.0,2.55,20.5,731.5,308.2,208.7
2016,4,6,10,0,906.0,107.0,2.6,21.0,769.0,364.48,257.57
2016,4,6,10,15,914.5,108.5,2.6,21.0,799.5,419.52,305.57
2016,4,6,10,30,923.0,110.0,2.6,21.0,830.0,474.34,352.42
2016,4,6,10,45,928.0,111.0,2.6,21.5,853.5,526.72,395.52
2016,4,6,11,0,933.0,112.0,2.6,22.0,877.0,578.08,436.46
2016,4,6,11,15,936.5,113.0,2.55,22.0,892.0,627.39,475.3
2016,4,6,11,30,940.0,114.0,2.5,22.0,907.0,675.13,511.9
2016,4,6,11,45,940.5,114.5,2.45,22.5,913.5,718.75,543.56
2016,4,6,12,0,941.0,115.0,2.4,23.0,920.0,760.17,572.76
2016,4,6,12,15,940.5,115.0,2.35,23.0,919.0,798.04,599.18
2016,4,6,12,30,940.0,115.0,2.3,23.0,918.0,833.28,622.57
2016,4,6,12,45,936.0,115.5,2.25,23.5,907.5,863.45,641.15
2016,4,6,13,0,932.0,116.0,2.2,24.0,897.0,890.52,657.54
2016,4,6,13,15,927.5,115.0,2.15,24.0,879.5,912.5,671.81
2016,4,6,13,30,923.0,114.0,2.1,24.0,862.0,931.14,683.94
2016,4,6,13,45,723.5,194.5,2.05,24.5,770.5,870.06,642.38
2016,4,6,14,0,524.0,275.0,2.0,25.0,679.0,782.84,579.93
2016,4,6,14,15,469.0,284.5,1.9,25.0,635.5,754.05,560.24
2016,4,6,14,30,414.0,294.0,1.8,25.0,592.0,722.27,537.84
2016,4,6,14,45,637.0,199.5,1.75,25.0,630.0,842.23,625.96
2016,4,6,15,0,860.0,105.0,1.7,25.0,668.0,943.36,692.28
2016,4,6,15,15,632.5,163.5,1.6,25.0,563.0,805.14,600.11
2016,4,6,15,30,405.0,222.0,1.5,25.0,458.0,653.33,493.77
2016,4,6,15,45,415.0,199.0,1.45,25.0,423.0,636.0,484.72
2016,4,6,16,0,425.0,176.0,1.4,25.0,388.0,616.0,472.5
2016,4,6,16,15,389.5,161.5,1.3,24.5,340.0,563.43,436.22
2016,4,6,16,30,354.0,147.0,1.2,24.0,292.0,492.6,386.31
2016,4,6,16,45,323.0,132.5,1.1,23.5,251.0,444.21,351.48
2016,4,6,17,0,292.0,118.0,1.0,23.0,210.0,396.42,315.81
2016,4,6,17,15,397.5,88.5,1.0,22.5,188.5,450.72,359.34
2016,4,6,17,30,503.0,59.0,1.0,22.0,167.0,484.47,384.1
2016,4,6,17,45,403.5,48.5,1.0,22.0,119.5,383.56,302.58
2016,4,6,18,0,304.0,38.0,1.0,22.0,72.0,289.01,221.83
2016,4,6,18,15,152.0,19.0,0.85,22.0,36.0,145.46,69.02
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.75,12.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.8,13.0,13.0,11.45,0.0
2016,4,7,6,15,47.5,32.5,1.9,13.5,39.0,26.93,16.3
2016,4,7,6,30,95.0,52.0,2.0,14.0,65.0,42.14,31.16
2016,4,7,6,45,127.0,74.0,2.1,14.5,99.5,58.67,46.3
2016,4,7,7,0,159.0,96.0,2.2,15.0,134.0,74.77,60.81
2016,4,7,7,15,192.0,113.5,2.25,15.0,171.0,84.18,69.26
2016,4,7,7,30,225.0,131.0,2.3,15.0,208.0,95.67,79.31
2016,4,7,7,45,112.5,127.0,2.35,15.5,165.5,97.84,80.86
2016,4,7,8,0,0.0,123.0,2.4,16.0,123.0,104.47,86.23
2016,4,7,8,15,23.0,167.5,2.4,16.0,180.0,138.11,114.92
2016,4,7,8,30,46.0,212.0,2.4,16.0,237.0,159.56,132.78
2016,4,7,8,45,167.0,236.5,2.4,16.5,335.5,171.43,133.14
2016,4,7,9,0,288.0,261.0,2.4,17.0,434.0,201.7,148.42
2016,4,7,9,15,424.0,237.0,2.35,17.0,512.5,219.34,154.4
2016,4,7,9,30,560.0,213.0,2.3,17.0,591.0,259.26,181.21
2016,4,7,9,45,490.0,256.5,2.25,17.5,600.0,308.02,224.37
2016,4,7,10,0,420.0,300.0,2.2,18.0,609.0,349.96,261.14
2016,4,7,10,15,458.0,296.0,2.15,18.0,645.5,390.1,293.75
2016,4,7,10,30,496.0,292.0,2.1,18.0,682.0,433.72,328.93
2016,4,7,10,45,495.0,303.5,2.1,18.0,701.5,474.11,361.59
2016,4,7,11,0,494.0,315.0,2.1,18.0,721.0,514.11,393.2
2016,4,7,11,15,493.5,322.5,2.1,18.0,734.5,550.72,421.68
2016,4,7,11,30,493.0,330.0,2.1,18.0,748.0,586.66,449.08
2016,4,7,11,45,499.5,327.0,2.15,18.0,753.0,617.66,472.89
2016,4,7,12,0,506.0,324.0,2.2,18.0,758.0,647.91,495.88
2016,4,7,12,15,478.5,336.5,2.2,18.0,747.5,665.85,508.89
2016,4,7,12,30,451.0,349.0,2.2,18.0,737.0,680.82,519.6
2016,4,7,12,45,438.0,351.0,2.25,18.0,724.0,695.05,530.36
2016,4,7,13,0,425.0,353.0,2.3,18.0,711.0,707.02,539.45
2016,4,7,13,15,486.5,323.0,2.3,17.5,725.5,750.23,573.25
2016,4,7,13,30,548.0,293.0,2.3,17.0,740.0,793.03,606.49
2016,4,7,13,45,525.5,288.5,2.35,17.0,706.5,785.28,601.7
2016,4,7,14,0,503.0,284.0,2.4,17.0,673.0,774.5,595.21
2016,4,7,14,15,512.5,267.0,2.4,17.0,649.5,777.43,598.99
2016,4,7,14,30,522.0,250.0,2.4,17.0,626.0,777.79,600.96
2016,4,7,14,45,556.0,223.0,2.45,17.0,604.5,787.45,610.69
2016,4,7,15,0,590.0,196.0,2.5,17.0,583.0,800.45,622.71
2016,4,7,15,15,391.5,229.5,2.5,16.5,479.5,648.8,511.21
2016,4,7,15,30,193.0,263.0,2.5,16.0,376.0,471.89,376.62
2016,4,7,15,45,160.5,241.0,2.5,16.0,329.5,419.57,337.68
2016,4,7,16,0,128.0,219.0,2.5,16.0,283.0,367.01,297.07
2016,4,7,16,15,76.5,186.5,2.4,15.5,224.0,267.82,218.22
2016,4,7,16,30,25.0,154.0,2.3,15.0,165.0,172.65,140.07
2016,4,7,16,45,18.5,134.0,2.25,15.0,141.5,147.78,119.8
2016,4,7,17,0,12.0,114.0,2.2,15.0,118.0,123.0,99.09
2016,4,7,17,15,6.0,93.0,2.05,14.5,95.0,97.4,77.5
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,71.65,55.38
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,50.46,36.96
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,28.09,17.43
2016,4,7,18,15,0.0,15.5,1.65,13.5,15.5,13.64,2.3
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.0,30.5,26.02,16.05
2016,4,8,6,30,9.0,49.0,1.5,12.0,50.0,41.74,31.18
2016,4,8,6,45,22.0,70.5,1.55,12.5,75.5,57.81,45.99
2016,4,8,7,0,35.0,92.0,1.6,13.0,101.0,74.19,60.81
2016,4,8,7,15,46.5,113.5,1.6,13.5,128.0,90.25,75.02
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,105.98,88.61
2016,4,8,7,45,29.5,139.0,1.6,14.5,149.5,110.17,91.86
2016,4,8,8,0,1.0,143.0,1.6,15.0,144.0,119.27,99.28
2016,4,8,8,15,17.0,174.5,1.55,15.0,184.0,143.07,119.39
2016,4,8,8,30,33.0,206.0,1.5,15.0,224.0,156.08,130.01
2016,4,8,8,45,25.0,212.0,1.5,15.5,226.5,173.38,137.15
2016,4,8,9,0,17.0,218.0,1.5,16.0,229.0,181.24,142.54
2016,4,8,9,15,12.0,209.5,1.5,16.0,217.5,177.48,139.27
2016,4,8,9,30,7.0,201.0,1.5,16.0,206.0,172.24,135.01
2016,4,8,9,45,58.0,276.0,1.55,16.0,319.0,235.63,183.25
2016,4,8,10,0,109.0,351.0,1.6,16.0,432.0,311.49,240.73
2016,4,8,10,15,56.5,264.5,1.65,16.0,307.0,239.55,186.28
2016,4,8,10,30,4.0,178.0,1.7,16.0,182.0,157.12,122.19
2016,4,8,10,45,22.0,265.0,1.75,16.0,284.0,234.83,183.64
2016,4,8,11,0,40.0,352.0,1.8,16.0,386.0,317.82,247.51
2016,4,8,11,15,45.5,366.5,1.85,16.0,405.5,338.75,263.22
2016,4,8,11,30,51.0,381.0,1.9,16.0,425.0,360.55,279.85
2016,4,8,11,45,50.5,383.0,1.95,16.0,426.5,368.64,286.03
2016,4,8,12,0,50.0,385.0,2.0,16.0,428.0,376.58,292.18
2016,4,8,12,15,69.0,401.0,2.0,16.0,460.5,411.27,318.77
2016,4,8,12,30,88.0,417.0,2.0,16.0,493.0,447.82,346.49
2016,4,8,12,45,214.5,404.5,2.05,16.5,587.0,553.21,426.94
2016,4,8,13,0,341.0,392.0,2.1,17.0,681.0,668.04,511.59
2016,4,8,13,15,279.5,397.0,2.1,17.0,631.0,636.73,487.55
2016,4,8,13,30,218.0,402.0,2.1,17.0,581.0,589.93,453.32
2016,4,8,13,45,217.0,389.5,2.15,17.0,563.0,586.93,452.5
2016,4,8,14,0,216.0,377.0,2.2,17.0,545.0,582.69,450.51
2016,4,8,14,15,357.0,318.5,2.2,16.5,583.0,674.54,523.11
2016,4,8,14,30,498.0,260.0,2.2,16.0,621.0,767.48,594.66
2016,4,8,14,45,259.0,250.5,2.25,16.0,438.0,523.32,413.01
2016,4,8,15,0,20.0,241.0,2.3,16.0,255.0,245.31,193.86
2016,4,8,15,15,10.0,148.5,2.3,16.0,155.5,144.57,114.11
2016,4,8,15,30,0.0,56.0,2.3,16.0,56.0,49.53,35.86
2016,4,8,15,45,0.0,65.5,2.3,16.0,65.5,57.94,43.08
2016,4,8,16,0,0.0,75.0,2.3,16.0,75.0,66.36,50.27
2016,4,8,16,15,0.0,91.5,2.25,15.5,91.5,81.81,63.5
2016,4,8,16,30,0.0,108.0,2.2,15.0,108.0,99.64,78.78
2016,4,8,16,45,0.0,92.5,2.15,15.0,92.5,84.92,66.6
2016,4,8,17,0,0.0,77.0,2.1,15.0,77.0,70.09,54.19
2016,4,8,17,15,0.0,61.5,2.0,14.5,61.5,55.13,41.57
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,40.6,29.1
2016,4,8,17,45,0.0,32.5,1.8,14.0,32.5,28.64,18.63
2016,4,8,18,0,0.0,19.0,1.7,14.0,19.0,16.71,8.14
2016,4,8,18,15,0.0,9.5,1.65,13.5,9.5,8.34,0.0
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,12.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,12.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.0,12.0,9.0,7.9,1.01
2016,4,9,6,30,0.0,15.0,2.0,12.0,15.0,13.18,6.03
2016,4,9,6,45,0.0,23.0,2.05,12.5,23.0,20.23,12.52
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,27.3,18.96
2016,4,9,7,15,0.0,39.5,2.1,13.0,39.5,34.82,25.77
2016,4,9,7,30,0.0,48.0,2.1,13.0,48.0,42.35,32.5
2016,4,9,7,45,0.0,33.5,2.15,13.0,33.5,29.53,20.92
2016,4,9,8,0,0.0,19.0,2.2,13.0,19.0,16.73,9.38
2016,4,9,8,15,0.0,52.0,2.15,13.0,52.0,45.93,35.38
2016,4,9,8,30,0.0,85.0,2.1,13.0,85.0,75.27,61.11
2016,4,9,8,45,0.0,86.0,2.1,13.0,86.0,76.19,58.84
2016,4,9,9,0,0.0,87.0,2.1,13.0,87.0,77.11,59.43
2016,4,9,9,15,27.0,190.5,2.05,13.0,209.0,158.39,125.09
2016,4,9,9,30,54.0,294.0,2.0,13.0,331.0,239.95,189.23
2016,4,9,9,45,35.5,278.0,2.0,13.5,303.0,231.58,182.58
2016,4,9,10,0,17.0,262.0,2.0,14.0,275.0,227.15,179.2
2016,4,9,10,15,11.0,224.5,2.0,14.0,233.5,197.34,155.5
2016,4,9,10,30,5.0,187.0,2.0,14.0,192.0,165.16,129.77
2016,4,9,10,45,2.5,142.0,2.05,14.5,144.5,126.33,98.23
2016,4,9,11,0,0.0,97.0,2.1,15.0,97.0,86.14,65.39
2016,4,9,11,15,4.0,151.5,2.05,15.0,155.5,136.12,105.95
2016,4,9,11,30,8.0,206.0,2.0,15.0,214.0,186.48,146.11
2016,4,9,11,45,4.0,140.5,2.0,15.0,144.5,127.27,98.56
2016,4,9,12,0,0.0,75.0,2.0,15.0,75.0,66.72,49.39
2016,4,9,12,15,5.0,151.5,2.0,15.0,156.0,138.46,107.83
2016,4,9,12,30,10.0,228.0,2.0,15.0,237.0,211.19,165.77
2016,4,9,12,45,33.0,306.5,2.0,15.0,334.5,308.51,242.19
2016,4,9,13,0,56.0,385.0,2.0,15.0,432.0,406.53,317.13
2016,4,9,13,15,56.5,377.5,2.0,15.0,424.5,405.66,316.3
2016,4,9,13,30,57.0,370.0,2.0,15.0,417.0,404.43,315.79
2016,4,9,13,45,34.5,307.0,2.0,15.0,335.0,325.79,255.72
2016,4,9,14,0,12.0,244.0,2.0,15.0,253.0,234.21,184.36
2016,4,9,14,15,6.0,175.5,2.0,15.0,180.0,164.47,129.27
2016,4,9,14,30,0.0,107.0,2.0,15.0,107.0,95.36,73.33
2016,4,9,14,45,0.0,104.0,2.05,15.0,104.0,92.61,71.33
2016,4,9,15,0,0.0,101.0,2.1,15.0,101.0,89.85,69.23
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,76.67,58.51
2016,4,9,15,30,0.0,72.0,2.0,15.0,72.0,63.74,47.93
2016,4,9,15,45,3.5,120.5,2.0,15.0,122.5,112.31,88.65
2016,4,9,16,0,7.0,169.0,2.0,15.0,173.0,166.73,133.79
2016,4,9,16,15,3.5,103.0,1.9,14.5,105.0,96.3,75.88
2016,4,9,16,30,0.0,37.0,1.8,14.0,37.0,32.63,22.31
2016,4,9,16,45,0.0,32.0,1.75,14.0,32.0,28.19,18.61
2016,4,9,17,0,0.0,27.0,1.7,14.0,27.0,23.77,14.85
2016,4,9,17,15,0.0,21.5,1.55,13.5,21.5,18.91,10.69
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.06,6.48
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.09,2.96
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,4,9,18,15,0.0,4.0,1.2,13.0,4.0,3.5,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,5.7,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,9.65,2.93
2016,4,10,6,45,0.0,16.5,1.9,12.0,16.5,14.5,7.41
2016,4,10,7,0,0.0,22.0,2.0,12.0,22.0,19.35,11.88
2016,4,10,7,15,0.0,28.0,2.0,12.0,28.0,24.65,16.7
2016,4,10,7,30,0.0,34.0,2.0,12.0,34.0,29.96,21.47
2016,4,10,7,45,0.0,34.0,2.05,12.5,34.0,29.97,21.37
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,29.98,21.25
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,28.23,19.6
2016,4,10,8,30,0.0,30.0,2.1,13.0,30.0,26.48,17.96
2016,4,10,8,45,0.0,52.0,2.1,13.0,52.0,45.98,33.43
2016,4,10,9,0,0.0,74.0,2.1,13.0,74.0,65.54,49.76
2016,4,10,9,15,0.0,80.0,2.1,13.0,80.0,70.91,54.08
2016,4,10,9,30,0.0,86.0,2.1,13.0,86.0,76.28,58.42
2016,4,10,9,45,2.5,139.0,2.15,13.5,141.0,122.25,95.95
2016,4,10,10,0,5.0,192.0,2.2,14.0,196.0,167.48,132.16
2016,4,10,10,15,11.5,237.5,2.25,14.0,247.0,208.2,164.4
2016,4,10,10,30,18.0,283.0,2.3,14.0,298.0,249.84,197.07
2016,4,10,10,45,14.0,259.0,2.35,14.0,271.0,230.69,181.79
2016,4,10,11,0,10.0,235.0,2.4,14.0,244.0,210.25,165.58
2016,4,10,11,15,12.0,254.0,2.45,14.0,265.0,228.96,180.43
2016,4,10,11,30,14.0,273.0,2.5,14.0,286.0,248.09,195.46
2016,4,10,11,45,12.0,250.0,2.55,14.5,261.0,228.51,179.62
2016,4,10,12,0,10.0,227.0,2.6,15.0,236.0,208.25,163.35
2016,4,10,12,15,10.5,226.5,2.65,15.0,235.5,209.24,164.25
2016,4,10,12,30,11.0,226.0,2.7,15.0,235.0,210.23,165.12
2016,4,10,12,45,16.0,268.0,2.8,15.0,281.5,253.35,199.36
2016,4,10,13,0,21.0,310.0,2.9,15.0,328.0,297.69,234.2
2016,4,10,13,15,11.5,233.5,2.95,14.5,243.5,220.55,173.85
2016,4,10,13,30,2.0,157.0,3.0,14.0,159.0,142.58,111.65
2016,4,10,13,45,3.0,166.0,3.05,14.0,168.5,152.04,119.62
2016,4,10,14,0,4.0,175.0,3.1,14.0,178.0,161.69,127.63
2016,4,10,14,15,5.5,192.5,3.1,14.0,197.0,180.09,142.75
2016,4,10,14,30,7.0,210.0,3.1,14.0,216.0,199.1,158.36
2016,4,10,14,45,3.5,183.0,3.1,14.0,186.0,170.54,135.41
2016,4,10,15,0,0.0,156.0,3.1,14.0,156.0,141.82,112.2
2016,4,10,15,15,0.0,158.0,3.05,13.5,158.0,144.44,114.9
2016,4,10,15,30,0.0,160.0,3.0,13.0,160.0,147.39,117.86
2016,4,10,15,45,0.0,138.0,3.0,13.0,138.0,126.4,100.82
2016,4,10,16,0,0.0,116.0,3.0,13.0,116.0,105.31,83.57
2016,4,10,16,15,0.0,73.5,2.9,13.0,73.5,65.01,49.86
2016,4,10,16,30,0.0,31.0,2.8,13.0,31.0,27.32,17.86
2016,4,10,16,45,0.0,27.0,2.75,13.0,27.0,23.78,14.88
2016,4,10,17,0,0.0,23.0,2.7,13.0,23.0,20.24,11.86
2016,4,10,17,15,0.0,18.5,2.55,12.5,18.5,16.27,8.45
2016,4,10,17,30,0.0,14.0,2.4,12.0,14.0,12.3,4.99
2016,4,10,17,45,0.0,10.0,2.25,12.0,10.0,8.78,1.86
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,2.0,11.5,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,10.5,14.5,10.46,0.0
2016,4,11,6,0,103.0,23.0,0.6,11.0,29.0,18.04,3.19
2016,4,11,6,15,213.0,39.0,0.65,11.0,68.0,30.23,20.43
2016,4,11,6,30,323.0,55.0,0.7,11.0,107.0,42.07,31.86
2016,4,11,6,45,399.5,66.5,0.8,11.5,155.0,50.05,39.41
2016,4,11,7,0,476.0,78.0,0.9,12.0,203.0,59.23,47.78
2016,4,11,7,15,530.0,86.5,0.95,12.0,254.0,63.64,51.76
2016,4,11,7,30,584.0,95.0,1.0,12.0,305.0,67.86,55.46
2016,4,11,7,45,618.0,103.0,1.1,12.5,355.5,71.37,58.3
2016,4,11,8,0,652.0,111.0,1.2,13.0,406.0,74.65,60.89
2016,4,11,8,15,459.0,169.5,1.2,13.0,389.0,111.0,92.46
2016,4,11,8,30,266.0,228.0,1.2,13.0,372.0,151.7,127.11
2016,4,11,8,45,217.5,256.0,1.25,13.5,380.5,189.6,146.0
2016,4,11,9,0,169.0,284.0,1.3,14.0,389.0,219.53,167.63
2016,4,11,9,15,108.5,288.0,1.3,14.0,357.5,237.78,183.77
2016,4,11,9,30,48.0,292.0,1.3,14.0,326.0,238.45,186.63
2016,4,11,9,45,54.5,313.5,1.35,14.5,354.0,262.16,204.66
2016,4,11,10,0,61.0,335.0,1.4,15.0,382.0,287.01,223.44
2016,4,11,10,15,107.0,364.0,1.4,15.0,448.5,333.41,258.41
2016,4,11,10,30,153.0,393.0,1.4,15.0,515.0,379.07,292.86
2016,4,11,10,45,156.5,405.0,1.4,15.5,533.0,404.25,311.55
2016,4,11,11,0,160.0,417.0,1.4,16.0,551.0,429.88,330.43
2016,4,11,11,15,98.5,389.5,1.4,16.0,472.0,389.11,300.0
2016,4,11,11,30,37.0,362.0,1.4,16.0,393.0,336.92,260.43
2016,4,11,11,45,254.5,355.5,1.4,16.0,577.0,484.24,374.54
2016,4,11,12,0,472.0,349.0,1.4,16.0,761.0,652.53,498.41
2016,4,11,12,15,665.0,248.5,1.4,16.0,828.0,734.47,559.34
2016,4,11,12,30,858.0,148.0,1.4,16.0,895.0,819.7,621.5
2016,4,11,12,45,838.0,158.5,1.45,16.0,881.5,845.03,638.53
2016,4,11,13,0,818.0,169.0,1.5,16.0,868.0,866.79,653.9
2016,4,11,13,15,813.0,167.5,1.5,16.0,851.0,886.38,667.29
2016,4,11,13,30,808.0,166.0,1.5,16.0,834.0,902.84,678.68
2016,4,11,13,45,801.0,164.0,1.55,16.0,809.5,913.8,687.22
2016,4,11,14,0,794.0,162.0,1.6,16.0,785.0,921.47,693.77
2016,4,11,14,15,783.0,159.0,1.6,16.0,753.5,921.09,694.46
2016,4,11,14,30,772.0,156.0,1.6,16.0,722.0,923.55,697.32
2016,4,11,14,45,764.5,150.0,1.65,16.0,686.0,916.83,694.78
2016,4,11,15,0,757.0,144.0,1.7,16.0,650.0,906.88,690.27
2016,4,11,15,15,738.5,140.0,1.7,15.5,607.0,885.78,678.93
2016,4,11,15,30,720.0,136.0,1.7,15.0,564.0,861.84,665.7
2016,4,11,15,45,697.5,130.5,1.7,15.0,517.5,829.79,645.51
2016,4,11,16,0,675.0,125.0,1.7,15.0,471.0,795.43,623.54
2016,4,11,16,15,643.0,118.5,1.7,15.0,421.0,749.36,592.81
2016,4,11,16,30,611.0,112.0,1.7,15.0,371.0,701.89,560.49
2016,4,11,16,45,576.0,102.0,1.7,15.0,320.5,646.76,521.57
2016,4,11,17,0,541.0,92.0,1.7,15.0,270.0,591.17,481.03
2016,4,11,17,15,481.0,82.5,1.65,14.5,219.5,516.36,424.48
2016,4,11,17,30,421.0,73.0,1.6,14.0,169.0,440.6,364.08
2016,4,11,17,45,345.5,59.0,1.55,13.5,124.0,355.89,293.43
2016,4,11,18,0,270.0,45.0,1.5,13.0,79.0,276.49,223.75
2016,4,11,18,15,154.5,28.0,1.55,12.5,45.5,170.57,117.36
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,33.11,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,11.5,2.4,11.0,15.0,10.46,0.0
2016,4,12,6,0,100.0,23.0,2.5,11.0,30.0,17.99,5.0
2016,4,12,6,15,201.5,40.0,2.55,11.0,68.5,30.92,21.11
2016,4,12,6,30,303.0,57.0,2.6,11.0,107.0,43.46,33.09
2016,4,12,6,45,383.5,68.5,2.65,11.5,155.0,51.39,40.59
2016,4,12,7,0,464.0,80.0,2.7,12.0,203.0,59.07,47.62
2016,4,12,7,15,232.0,68.0,2.7,12.0,129.5,48.1,37.82
2016,4,12,7,30,0.0,56.0,2.7,12.0,56.0,49.45,38.97
2016,4,12,7,45,0.0,100.5,2.75,12.5,100.5,86.85,72.06
2016,4,12,8,0,0.0,145.0,2.8,13.0,145.0,121.2,101.78
2016,4,12,8,15,108.5,191.0,2.8,13.0,250.0,138.75,116.64
2016,4,12,8,30,217.0,237.0,2.8,13.0,355.0,166.33,139.98
2016,4,12,8,45,136.5,251.0,2.85,13.5,328.0,183.98,143.76
2016,4,12,9,0,56.0,265.0,2.9,14.0,301.0,207.12,163.15
2016,4,12,9,15,91.5,295.5,2.9,14.0,357.5,240.53,187.8
2016,4,12,9,30,127.0,326.0,2.9,14.0,414.0,269.25,209.12
2016,4,12,9,45,186.0,341.5,2.95,14.5,477.5,309.15,238.77
2016,4,12,10,0,245.0,357.0,3.0,15.0,541.0,355.69,274.21
2016,4,12,10,15,218.5,375.5,3.05,15.0,544.5,377.95,293.18
2016,4,12,10,30,192.0,394.0,3.1,15.0,548.0,397.68,309.68
2016,4,12,10,45,196.0,402.0,3.2,15.5,563.0,422.12,328.68
2016,4,12,11,0,200.0,410.0,3.3,16.0,578.0,446.81,347.63
2016,4,12,11,15,117.0,384.0,3.35,16.0,483.0,394.04,307.58
2016,4,12,11,30,34.0,358.0,3.4,16.0,388.0,331.94,259.29
2016,4,12,11,45,35.5,360.0,3.45,16.0,391.5,340.07,265.86
2016,4,12,12,0,37.0,362.0,3.5,16.0,395.0,348.28,272.29
2016,4,12,12,15,452.5,252.5,3.55,16.0,648.0,580.15,458.15
2016,4,12,12,30,868.0,143.0,3.6,16.0,901.0,819.89,639.02
2016,4,12,12,45,844.0,156.0,3.65,16.0,887.0,850.03,659.19
2016,4,12,13,0,820.0,169.0,3.7,16.0,873.0,870.84,674.32
2016,4,12,13,15,644.5,246.5,3.8,16.0,793.0,824.26,640.1
2016,4,12,13,30,469.0,324.0,3.9,16.0,713.0,761.3,591.83
2016,4,12,13,45,510.0,299.0,4.0,16.0,710.5,789.45,615.13
2016,4,12,14,0,551.0,274.0,4.1,16.0,708.0,815.77,636.64
2016,4,12,14,15,663.5,216.5,4.1,15.5,719.0,878.28,686.9
2016,4,12,14,30,776.0,159.0,4.1,15.0,730.0,932.57,727.65
2016,4,12,14,45,630.0,199.0,4.2,15.0,647.0,845.05,666.36
2016,4,12,15,0,484.0,239.0,4.3,15.0,564.0,748.52,594.95
2016,4,12,15,15,492.5,219.5,4.3,15.0,531.5,737.55,589.52
2016,4,12,15,30,501.0,200.0,4.3,15.0,499.0,723.86,581.58
2016,4,12,15,45,413.0,202.0,4.35,15.0,435.5,643.02,520.57
2016,4,12,16,0,325.0,204.0,4.4,15.0,372.0,545.57,445.85
2016,4,12,16,15,328.0,181.0,4.3,14.5,335.5,518.75,427.68
2016,4,12,16,30,331.0,158.0,4.2,14.0,299.0,489.98,407.29
2016,4,12,16,45,290.0,146.5,4.15,13.5,258.0,437.44,366.07
2016,4,12,17,0,249.0,135.0,4.1,13.0,217.0,386.51,325.1
2016,4,12,17,15,217.5,114.0,4.0,12.5,176.5,331.44,279.87
2016,4,12,17,30,186.0,93.0,3.9,12.0,136.0,277.31,234.0
2016,4,12,17,45,142.0,72.0,3.85,12.0,99.5,215.35,179.52
2016,4,12,18,0,98.0,51.0,3.8,12.0,63.0,142.84,115.34
2016,4,12,18,15,49.0,30.0,3.75,11.5,36.0,80.74,54.79
2016,4,12,18,30,0.0,9.0,3.7,11.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.65,11.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,63.0,13.0,2.25,9.5,17.5,11.82,0.0
2016,4,13,6,0,126.0,26.0,2.3,10.0,35.0,20.36,7.96
2016,4,13,6,15,239.0,42.0,2.4,10.5,76.0,32.5,22.66
2016,4,13,6,30,352.0,58.0,2.5,11.0,117.0,44.29,33.89
2016,4,13,6,45,434.0,68.0,2.65,11.5,167.0,52.81,41.89
2016,4,13,7,0,516.0,78.0,2.8,12.0,217.0,58.87,47.46
2016,4,13,7,15,569.0,86.0,2.8,12.5,270.0,62.91,51.0
2016,4,13,7,30,622.0,94.0,2.8,13.0,323.0,66.8,54.27
2016,4,13,7,45,660.0,100.0,2.85,13.5,375.5,68.87,55.85
2016,4,13,8,0,698.0,106.0,2.9,14.0,428.0,70.85,57.29
2016,4,13,8,15,725.5,111.0,2.85,14.0,478.5,71.93,58.03
2016,4,13,8,30,753.0,116.0,2.8,14.0,529.0,72.91,58.7
2016,4,13,8,45,777.0,118.5,2.8,14.5,576.0,120.2,72.34
2016,4,13,9,0,801.0,121.0,2.8,15.0,623.0,170.88,101.72
2016,4,13,9,15,816.0,124.0,2.75,15.0,665.0,223.2,141.96
2016,4,13,9,30,831.0,127.0,2.7,15.0,707.0,277.08,187.92
2016,4,13,9,45,853.5,123.5,2.7,15.5,745.5,329.45,233.83
2016,4,13,10,0,876.0,120.0,2.7,16.0,784.0,389.35,285.72
2016,4,13,10,15,883.5,122.0,2.7,16.0,813.0,442.64,332.61
2016,4,13,10,30,891.0,124.0,2.7,16.0,842.0,495.65,378.21
