Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,894.5,126.0,2.7,16.0,863.5,546.22,420.77
2016,4,13,11,0,898.0,128.0,2.7,16.0,885.0,595.71,461.33
2016,4,13,11,15,901.0,128.5,2.7,16.0,899.5,642.43,498.78
2016,4,13,11,30,904.0,129.0,2.7,16.0,914.0,687.62,534.15
2016,4,13,11,45,899.5,133.0,2.7,16.5,919.0,728.98,564.77
2016,4,13,12,0,895.0,137.0,2.7,17.0,924.0,767.96,592.91
2016,4,13,12,15,895.0,137.0,2.7,17.0,922.5,804.36,619.05
2016,4,13,12,30,895.0,137.0,2.7,17.0,921.0,838.31,642.64
2016,4,13,12,45,889.5,138.5,2.7,17.0,910.5,866.56,662.19
2016,4,13,13,0,884.0,140.0,2.7,17.0,900.0,891.82,679.73
2016,4,13,13,15,879.5,139.0,2.75,17.0,883.0,912.52,694.6
2016,4,13,13,30,875.0,138.0,2.8,17.0,866.0,930.04,707.44
2016,4,13,13,45,861.5,140.0,2.85,17.0,839.5,948.52,721.09
2016,4,13,14,0,848.0,142.0,2.9,17.0,813.0,954.78,726.53
2016,4,13,14,15,608.0,229.5,2.9,16.5,700.5,841.04,648.81
2016,4,13,14,30,368.0,317.0,2.9,16.0,588.0,696.46,542.42
2016,4,13,14,45,578.5,228.5,2.95,16.0,629.5,823.09,641.94
2016,4,13,15,0,789.0,140.0,3.0,16.0,671.0,929.83,719.27
2016,4,13,15,15,772.0,136.0,3.0,15.5,628.0,915.95,711.67
2016,4,13,15,30,755.0,132.0,3.0,15.0,585.0,892.99,698.78
2016,4,13,15,45,730.0,128.0,3.05,15.0,537.0,859.84,677.68
2016,4,13,16,0,705.0,124.0,3.1,15.0,489.0,824.37,654.7
2016,4,13,16,15,674.0,118.0,3.1,14.5,438.5,779.08,625.02
2016,4,13,16,30,643.0,112.0,3.1,14.0,388.0,732.26,593.53
2016,4,13,16,45,596.0,105.0,3.1,13.5,335.0,669.46,548.89
2016,4,13,17,0,549.0,98.0,3.1,13.0,282.0,606.58,502.67
2016,4,13,17,15,488.5,88.0,2.95,12.5,230.5,526.0,440.0
2016,4,13,17,30,428.0,78.0,2.8,12.0,179.0,454.01,381.07
2016,4,13,17,45,332.5,65.0,2.7,11.5,131.0,355.99,297.94
2016,4,13,18,0,237.0,52.0,2.6,11.0,83.0,265.03,217.7
2016,4,13,18,15,132.5,32.5,2.55,10.5,48.5,151.62,110.46
2016,4,13,18,30,28.0,13.0,2.5,10.0,14.0,28.5,0.0
2016,4,13,18,45,14.0,6.5,2.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.5,14.5,2.2,9.5,19.5,13.19,0.0
2016,4,14,6,0,127.0,29.0,2.2,10.0,39.0,22.69,10.73
2016,4,14,6,15,243.5,44.5,2.25,10.0,81.0,34.39,24.48
2016,4,14,6,30,360.0,60.0,2.3,10.0,123.0,45.75,35.39
2016,4,14,6,45,436.0,71.5,2.35,10.5,173.0,53.64,42.84
2016,4,14,7,0,512.0,83.0,2.4,11.0,223.0,62.88,51.26
2016,4,14,7,15,511.5,92.5,2.5,11.0,258.0,67.67,55.57
2016,4,14,7,30,511.0,102.0,2.6,11.0,293.0,72.12,59.45
2016,4,14,7,45,589.5,99.5,2.75,11.5,350.5,67.71,55.23
2016,4,14,8,0,668.0,97.0,2.9,12.0,408.0,63.97,51.62
2016,4,14,8,15,622.0,125.5,2.95,12.5,440.0,80.89,66.27
2016,4,14,8,30,576.0,154.0,3.0,13.0,472.0,97.22,80.19
2016,4,14,8,45,381.0,221.5,3.1,13.5,439.5,172.35,126.44
2016,4,14,9,0,186.0,289.0,3.2,14.0,407.0,227.9,174.28
2016,4,14,9,15,197.5,309.0,3.25,14.0,441.5,258.98,197.96
2016,4,14,9,30,209.0,329.0,3.3,14.0,476.0,291.68,223.98
2016,4,14,9,45,211.0,347.0,3.4,14.5,502.0,321.99,248.45
2016,4,14,10,0,213.0,365.0,3.5,15.0,528.0,352.78,273.21
2016,4,14,10,15,536.0,255.0,3.55,15.0,684.5,404.06,310.29
2016,4,14,10,30,859.0,145.0,3.6,15.0,841.0,497.59,383.52
2016,4,14,10,45,624.5,257.5,3.65,15.0,771.0,515.02,400.87
2016,4,14,11,0,390.0,370.0,3.7,15.0,701.0,516.94,403.44
2016,4,14,11,15,620.0,268.5,3.8,15.0,804.5,593.74,465.45
2016,4,14,11,30,850.0,167.0,3.9,15.0,908.0,689.52,541.52
2016,4,14,11,45,836.5,177.5,4.0,15.0,910.5,729.94,572.81
2016,4,14,12,0,823.0,188.0,4.1,15.0,913.0,767.55,601.77
2016,4,14,12,15,823.0,187.5,4.2,15.0,911.5,802.78,628.94
2016,4,14,12,30,823.0,187.0,4.3,15.0,910.0,835.71,654.3
2016,4,14,12,45,850.0,167.5,4.4,15.5,907.5,870.68,678.82
2016,4,14,13,0,877.0,148.0,4.5,16.0,905.0,903.46,701.69
2016,4,14,13,15,872.5,147.0,4.55,15.5,888.0,924.82,718.86
2016,4,14,13,30,868.0,146.0,4.6,15.0,871.0,942.93,733.98
2016,4,14,13,45,854.0,148.5,4.65,15.0,844.5,952.67,741.96
2016,4,14,14,0,840.0,151.0,4.7,15.0,818.0,958.86,747.63
2016,4,14,14,15,830.0,149.0,4.7,15.0,786.0,960.57,749.92
2016,4,14,14,30,820.0,147.0,4.7,15.0,754.0,958.84,749.96
2016,4,14,14,45,808.0,143.0,4.75,15.0,716.0,949.66,745.27
2016,4,14,15,0,796.0,139.0,4.8,15.0,678.0,937.13,738.34
2016,4,14,15,15,778.5,135.0,4.8,14.5,634.0,922.54,731.08
2016,4,14,15,30,761.0,131.0,4.8,14.0,590.0,898.96,717.31
2016,4,14,15,45,750.0,122.0,4.8,14.0,544.0,872.62,700.13
2016,4,14,16,0,739.0,113.0,4.8,14.0,498.0,843.45,680.77
2016,4,14,16,15,708.5,107.5,4.7,13.5,446.5,798.53,650.01
2016,4,14,16,30,678.0,102.0,4.6,13.0,395.0,752.07,617.56
2016,4,14,16,45,641.0,94.5,4.6,13.0,343.0,696.39,576.54
2016,4,14,17,0,604.0,87.0,4.6,13.0,291.0,640.23,533.97
2016,4,14,17,15,545.0,79.0,4.35,12.5,238.5,565.91,475.39
2016,4,14,17,30,486.0,71.0,4.1,12.0,186.0,493.21,415.96
2016,4,14,17,45,399.0,59.0,3.95,11.5,138.0,398.19,335.03
2016,4,14,18,0,312.0,47.0,3.8,11.0,90.0,308.33,255.27
2016,4,14,18,15,156.0,32.0,3.7,10.5,53.5,179.83,134.24
2016,4,14,18,30,0.0,17.0,3.6,10.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,22.5,12.28,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,45.0,22.09,11.27
2016,4,15,6,15,357.0,38.5,2.75,8.5,90.0,30.8,21.59
2016,4,15,6,30,475.0,50.0,2.8,9.0,135.0,39.2,29.71
2016,4,15,6,45,544.0,59.0,2.9,9.5,187.0,45.0,35.24
2016,4,15,7,0,613.0,68.0,3.0,10.0,239.0,50.58,40.36
2016,4,15,7,15,661.5,74.5,3.15,10.5,293.5,53.86,43.24
2016,4,15,7,30,710.0,81.0,3.3,11.0,348.0,57.01,45.9
2016,4,15,7,45,740.0,87.0,3.45,11.5,401.0,59.52,47.91
2016,4,15,8,0,770.0,93.0,3.6,12.0,454.0,68.31,55.47
2016,4,15,8,15,795.0,97.0,3.55,12.5,505.5,69.33,56.06
2016,4,15,8,30,820.0,101.0,3.5,13.0,557.0,70.29,56.6
2016,4,15,8,45,838.0,105.0,3.45,13.5,604.5,120.68,68.63
2016,4,15,9,0,856.0,109.0,3.4,14.0,652.0,175.23,102.7
2016,4,15,9,15,870.0,111.5,3.3,14.5,694.5,230.03,145.84
2016,4,15,9,30,884.0,114.0,3.2,15.0,737.0,286.2,194.16
2016,4,15,9,45,900.5,113.0,3.1,15.5,775.0,348.27,248.32
2016,4,15,10,0,917.0,112.0,3.0,16.0,813.0,404.06,297.35
2016,4,15,10,15,924.5,113.5,2.95,16.0,842.5,458.93,345.59
2016,4,15,10,30,932.0,115.0,2.9,16.0,872.0,513.45,392.33
2016,4,15,10,45,939.0,114.5,2.9,16.5,895.0,565.59,435.31
2016,4,15,11,0,946.0,114.0,2.9,17.0,918.0,616.83,476.25
2016,4,15,11,15,948.5,115.0,2.9,17.0,932.5,665.53,514.99
2016,4,15,11,30,951.0,116.0,2.9,17.0,947.0,712.55,551.52
2016,4,15,11,45,954.0,115.0,2.95,17.5,953.5,756.34,584.08
2016,4,15,12,0,957.0,114.0,3.0,18.0,960.0,798.06,614.0
2016,4,15,12,15,955.5,114.0,3.0,18.0,957.5,835.0,639.61
2016,4,15,12,30,954.0,114.0,3.0,18.0,955.0,869.21,663.23
2016,4,15,12,45,954.5,111.5,3.05,18.0,945.5,899.84,684.67
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,927.47,704.1
2016,4,15,13,15,950.5,108.0,3.1,18.0,917.5,949.07,719.12
2016,4,15,13,30,946.0,107.0,3.1,18.0,899.0,967.27,731.94
2016,4,15,13,45,940.0,105.5,3.15,18.0,873.0,980.1,741.68
2016,4,15,14,0,934.0,104.0,3.2,18.0,847.0,989.37,749.2
2016,4,15,14,15,925.0,102.5,3.2,18.0,814.5,992.25,752.18
2016,4,15,14,30,916.0,101.0,3.2,18.0,782.0,991.54,752.96
2016,4,15,14,45,904.0,99.0,3.2,18.0,742.5,983.89,749.2
2016,4,15,15,0,892.0,97.0,3.2,18.0,703.0,972.8,743.3
2016,4,15,15,15,877.0,94.5,3.15,18.0,658.5,954.96,732.51
2016,4,15,15,30,862.0,92.0,3.1,18.0,614.0,943.52,726.31
2016,4,15,15,45,842.0,89.0,3.05,18.0,565.0,914.29,707.74
2016,4,15,16,0,822.0,86.0,3.0,18.0,516.0,882.37,687.33
2016,4,15,16,15,795.5,82.5,2.9,17.5,464.5,841.54,661.28
2016,4,15,16,30,769.0,79.0,2.8,17.0,413.0,798.78,633.38
2016,4,15,16,45,734.5,73.5,2.7,16.5,359.5,745.1,596.71
2016,4,15,17,0,700.0,68.0,2.6,16.0,306.0,690.57,558.26
2016,4,15,17,15,647.0,62.0,2.55,15.5,252.5,626.0,510.76
2016,4,15,17,30,594.0,56.0,2.5,15.0,199.0,557.77,458.06
2016,4,15,17,45,513.0,47.5,2.45,14.5,149.5,467.85,385.3
2016,4,15,18,0,432.0,39.0,2.4,14.0,100.0,382.85,311.93
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.5,263.14,198.49
2016,4,15,18,30,156.0,15.0,2.5,13.0,21.0,134.39,0.0
2016,4,15,18,45,78.0,7.5,2.55,12.5,10.5,50.31,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,13.5,1.4,11.5,24.0,12.28,0.0
2016,4,16,6,0,254.0,27.0,1.3,12.0,48.0,21.93,11.55
2016,4,16,6,15,363.5,39.0,1.25,12.5,92.5,31.08,21.56
2016,4,16,6,30,473.0,51.0,1.2,13.0,137.0,39.88,29.89
2016,4,16,6,45,541.5,59.5,1.2,13.5,189.0,45.22,34.91
2016,4,16,7,0,610.0,68.0,1.2,14.0,241.0,50.38,39.56
2016,4,16,7,15,657.0,74.0,1.2,14.5,294.5,53.27,42.04
2016,4,16,7,30,704.0,80.0,1.2,15.0,348.0,56.05,44.32
2016,4,16,7,45,737.0,85.0,1.3,15.5,401.0,57.9,45.71
2016,4,16,8,0,770.0,90.0,1.4,16.0,454.0,65.79,52.37
2016,4,16,8,15,794.0,94.0,1.4,16.5,505.0,66.89,53.02
2016,4,16,8,30,818.0,98.0,1.4,17.0,556.0,69.63,55.09
2016,4,16,8,45,835.0,102.0,1.45,17.5,603.0,121.74,67.24
2016,4,16,9,0,852.0,106.0,1.5,18.0,650.0,175.99,101.25
2016,4,16,9,15,866.0,108.5,1.5,18.5,692.0,230.52,143.59
2016,4,16,9,30,880.0,111.0,1.5,19.0,734.0,293.78,196.29
2016,4,16,9,45,892.0,112.0,1.55,19.5,771.0,348.44,243.45
2016,4,16,10,0,904.0,113.0,1.6,20.0,808.0,403.65,290.79
2016,4,16,10,15,911.5,114.5,1.6,20.0,837.0,457.79,336.9
2016,4,16,10,30,919.0,116.0,1.6,20.0,866.0,511.58,381.52
2016,4,16,10,45,929.0,114.5,1.6,20.5,889.5,563.73,422.85
2016,4,16,11,0,939.0,113.0,1.6,21.0,913.0,615.26,462.36
2016,4,16,11,15,941.5,113.5,1.6,21.0,927.5,663.12,498.91
2016,4,16,11,30,944.0,114.0,1.6,21.0,942.0,709.31,533.31
2016,4,16,11,45,948.0,112.5,1.65,21.5,948.5,752.94,564.5
2016,4,16,12,0,952.0,111.0,1.7,22.0,955.0,794.57,592.99
2016,4,16,12,15,951.0,111.0,1.7,22.0,953.0,831.55,617.44
2016,4,16,12,30,950.0,111.0,1.7,22.0,951.0,865.86,640.01
2016,4,16,12,45,948.5,110.0,1.7,22.0,941.0,895.99,659.75
2016,4,16,13,0,947.0,109.0,1.7,22.0,931.0,923.09,677.51
2016,4,16,13,15,943.0,108.0,1.7,22.0,913.5,944.84,691.84
2016,4,16,13,30,939.0,107.0,1.7,22.0,896.0,963.24,704.12
2016,4,16,13,45,934.0,105.5,1.7,22.0,870.5,976.78,713.41
2016,4,16,14,0,929.0,104.0,1.7,22.0,845.0,986.82,720.62
2016,4,16,14,15,920.5,102.0,1.7,22.0,812.5,989.48,723.29
2016,4,16,14,30,912.0,100.0,1.7,22.0,780.0,988.57,723.9
2016,4,16,14,45,902.5,97.5,1.75,22.0,742.0,982.61,722.13
2016,4,16,15,0,893.0,95.0,1.8,22.0,704.0,973.21,718.3
2016,4,16,15,15,878.5,93.0,1.8,21.5,660.0,956.3,710.41
2016,4,16,15,30,864.0,91.0,1.8,21.0,616.0,936.29,700.58
2016,4,16,15,45,841.0,89.0,1.8,21.0,566.5,914.92,688.52
2016,4,16,16,0,818.0,87.0,1.8,21.0,517.0,881.44,668.22
2016,4,16,16,15,791.5,83.5,1.75,20.5,465.5,840.6,643.42
2016,4,16,16,30,765.0,80.0,1.7,20.0,414.0,797.86,616.81
2016,4,16,16,45,708.5,79.5,1.65,19.5,358.0,736.91,576.48
2016,4,16,17,0,652.0,79.0,1.6,19.0,302.0,671.94,531.93
2016,4,16,17,15,598.0,72.0,1.5,18.5,250.0,601.39,481.0
2016,4,16,17,30,544.0,65.0,1.4,18.0,198.0,532.25,428.76
2016,4,16,17,45,439.0,57.0,1.35,17.5,147.5,426.65,345.34
2016,4,16,18,0,334.0,49.0,1.3,17.0,97.0,326.74,261.93
2016,4,16,18,15,216.5,33.0,1.3,16.5,59.0,219.59,164.38
2016,4,16,18,30,99.0,17.0,1.3,16.0,21.0,101.52,0.0
2016,4,16,18,45,49.5,8.5,1.3,16.0,10.5,35.4,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,15.0,0.7,12.5,24.0,11.83,0.0
2016,4,17,6,0,207.0,30.0,0.7,13.0,48.0,23.45,13.18
2016,4,17,6,15,308.5,44.0,0.75,13.0,91.5,33.95,24.11
2016,4,17,6,30,410.0,58.0,0.8,13.0,135.0,45.67,35.08
2016,4,17,6,45,479.5,68.0,0.85,13.5,185.5,51.98,40.96
2016,4,17,7,0,549.0,78.0,0.9,14.0,236.0,58.05,46.39
2016,4,17,7,15,597.0,85.5,0.95,14.5,288.5,61.71,49.52
2016,4,17,7,30,645.0,93.0,1.0,15.0,341.0,65.22,52.39
2016,4,17,7,45,681.5,98.5,1.05,15.5,393.5,66.99,53.67
2016,4,17,8,0,718.0,104.0,1.1,16.0,446.0,68.66,54.83
2016,4,17,8,15,743.5,108.5,1.15,16.5,496.0,69.44,55.21
2016,4,17,8,30,769.0,113.0,1.2,17.0,546.0,83.1,66.68
2016,4,17,8,45,792.0,115.0,1.25,17.5,593.5,131.46,75.52
2016,4,17,9,0,815.0,117.0,1.3,18.0,641.0,182.65,107.84
2016,4,17,9,15,829.5,120.0,1.35,18.5,682.5,235.63,149.17
2016,4,17,9,30,844.0,123.0,1.4,19.0,724.0,290.08,194.93
2016,4,17,9,45,861.5,121.5,1.45,19.5,761.0,343.25,240.62
2016,4,17,10,0,879.0,120.0,1.5,20.0,798.0,403.31,291.2
2016,4,17,10,15,886.5,122.0,1.55,20.5,827.5,456.53,335.82
2016,4,17,10,30,894.0,124.0,1.6,21.0,857.0,509.46,378.97
2016,4,17,10,45,900.5,124.5,1.65,21.5,879.0,560.23,419.23
2016,4,17,11,0,907.0,125.0,1.7,22.0,901.0,610.16,457.63
2016,4,17,11,15,910.5,125.5,1.7,22.0,915.5,657.25,493.5
2016,4,17,11,30,914.0,126.0,1.7,22.0,930.0,702.83,527.37
2016,4,17,11,45,916.0,126.5,1.7,22.5,936.5,745.69,557.47
2016,4,17,12,0,918.0,127.0,1.7,23.0,943.0,786.55,585.29
2016,4,17,12,15,917.5,126.5,1.65,23.0,941.5,822.46,608.5
2016,4,17,12,30,917.0,126.0,1.6,23.0,940.0,855.81,629.83
2016,4,17,12,45,917.0,124.0,1.6,23.5,930.5,885.49,647.94
2016,4,17,13,0,917.0,122.0,1.6,24.0,921.0,912.28,664.1
2016,4,17,13,15,913.0,121.0,1.5,24.0,903.5,933.51,676.66
2016,4,17,13,30,909.0,120.0,1.4,24.0,886.0,951.48,687.09
2016,4,17,13,45,905.0,117.5,1.3,24.0,861.5,964.61,694.43
2016,4,17,14,0,901.0,115.0,1.2,24.0,837.0,974.31,699.64
2016,4,17,14,15,892.5,113.0,1.05,24.0,805.0,976.85,699.52
2016,4,17,14,30,884.0,111.0,0.9,24.0,773.0,975.91,697.26
2016,4,17,14,45,875.5,107.5,0.8,24.5,735.0,969.88,691.51
2016,4,17,15,0,867.0,104.0,0.7,25.0,697.0,960.45,683.84
2016,4,17,15,15,852.0,101.5,0.6,25.0,653.5,952.5,678.57
2016,4,17,15,30,837.0,99.0,0.5,25.0,610.0,931.7,665.38
2016,4,17,15,45,819.5,94.5,0.4,25.0,562.0,903.15,647.6
2016,4,17,16,0,802.0,90.0,0.3,25.0,514.0,871.89,628.25
2016,4,17,16,15,776.0,86.0,0.35,24.5,463.0,831.09,606.68
2016,4,17,16,30,750.0,82.0,0.4,24.0,412.0,788.41,583.3
2016,4,17,16,45,715.5,77.0,0.45,24.0,359.0,735.64,551.13
2016,4,17,17,0,681.0,72.0,0.5,24.0,306.0,687.67,521.05
2016,4,17,17,15,630.0,65.5,0.65,23.0,253.5,619.27,478.0
2016,4,17,17,30,579.0,59.0,0.8,22.0,201.0,552.18,432.66
2016,4,17,17,45,500.0,50.0,0.95,21.0,151.5,463.25,367.08
2016,4,17,18,0,421.0,41.0,1.1,20.0,102.0,379.04,299.61
2016,4,17,18,15,296.0,28.5,1.15,19.5,62.5,266.86,199.67
2016,4,17,18,30,171.0,16.0,1.2,19.0,23.0,147.31,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,11.5,55.17,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.55,13.5,27.5,12.08,0.0
2016,4,18,6,0,273.0,30.0,0.5,14.0,55.0,24.4,14.27
2016,4,18,6,15,377.5,42.0,0.5,14.5,100.5,33.45,23.61
2016,4,18,6,30,482.0,54.0,0.5,15.0,146.0,42.15,31.74
2016,4,18,6,45,550.0,62.0,0.5,15.5,198.0,46.98,36.24
2016,4,18,7,0,618.0,70.0,0.5,16.0,250.0,51.66,40.4
2016,4,18,7,15,664.0,76.0,0.45,16.5,304.0,54.5,42.78
2016,4,18,7,30,710.0,82.0,0.4,17.0,358.0,57.22,44.98
2016,4,18,7,45,741.5,87.5,0.4,17.5,411.5,59.35,46.59
2016,4,18,8,0,773.0,93.0,0.4,18.0,465.0,67.75,53.58
2016,4,18,8,15,797.0,97.0,0.45,18.5,515.5,68.76,54.14
2016,4,18,8,30,821.0,101.0,0.5,19.0,566.0,78.51,52.36
2016,4,18,8,45,839.5,104.0,0.6,20.0,613.5,130.21,71.07
2016,4,18,9,0,858.0,107.0,0.7,21.0,661.0,184.2,105.46
2016,4,18,9,15,871.5,109.0,0.8,21.0,702.5,238.58,147.93
2016,4,18,9,30,885.0,111.0,0.9,21.0,744.0,301.59,200.3
2016,4,18,9,45,900.0,110.5,1.0,21.5,781.5,356.26,246.77
2016,4,18,10,0,915.0,110.0,1.1,22.0,819.0,411.74,293.6
2016,4,18,10,15,922.0,111.5,1.15,22.5,848.0,466.08,338.53
2016,4,18,10,30,929.0,113.0,1.2,23.0,877.0,520.02,381.79
2016,4,18,10,45,934.5,113.5,1.25,23.5,899.5,571.8,422.13
2016,4,18,11,0,940.0,114.0,1.3,24.0,922.0,622.58,460.46
2016,4,18,11,15,943.0,114.5,1.3,24.0,936.0,670.64,496.28
2016,4,18,11,30,946.0,115.0,1.3,24.0,950.0,717.07,530.0
2016,4,18,11,45,946.0,116.0,1.3,24.0,955.5,760.05,560.53
2016,4,18,12,0,946.0,117.0,1.3,24.0,961.0,800.81,588.25
2016,4,18,12,15,945.0,117.0,1.3,24.0,959.0,837.52,611.95
2016,4,18,12,30,944.0,117.0,1.3,24.0,957.0,871.59,633.83
2016,4,18,12,45,937.5,118.5,1.3,24.5,945.5,899.7,650.52
2016,4,18,13,0,931.0,120.0,1.3,25.0,934.0,924.63,665.17
2016,4,18,13,15,926.5,119.5,1.3,25.0,916.0,946.13,678.97
2016,4,18,13,30,922.0,119.0,1.3,25.0,898.0,964.33,690.79
2016,4,18,13,45,909.5,121.0,1.3,25.0,871.0,974.34,697.6
2016,4,18,14,0,897.0,123.0,1.3,25.0,844.0,980.84,702.44
2016,4,18,14,15,888.0,121.0,1.3,24.5,811.5,982.97,706.11
2016,4,18,14,30,879.0,119.0,1.3,24.0,779.0,981.62,707.8
2016,4,18,14,45,857.0,121.5,1.35,24.0,738.0,979.63,708.72
2016,4,18,15,0,835.0,124.0,1.4,24.0,697.0,964.37,701.31
2016,4,18,15,15,818.5,121.0,1.4,23.5,653.0,944.93,692.01
2016,4,18,15,30,802.0,118.0,1.4,23.0,609.0,922.41,680.73
2016,4,18,15,45,617.5,153.0,1.45,23.0,513.5,790.3,595.27
2016,4,18,16,0,433.0,188.0,1.5,23.0,418.0,647.21,496.66
2016,4,18,16,15,380.0,177.0,1.5,22.0,364.5,581.72,453.4
2016,4,18,16,30,327.0,166.0,1.5,21.0,311.0,499.08,395.42
2016,4,18,16,45,294.0,152.5,1.55,20.5,270.5,450.33,360.65
2016,4,18,17,0,261.0,139.0,1.6,20.0,230.0,402.53,325.13
2016,4,18,17,15,237.5,117.5,1.6,19.0,190.0,352.25,287.19
2016,4,18,17,30,214.0,96.0,1.6,18.0,150.0,302.23,247.81
2016,4,18,17,45,176.5,75.5,1.6,17.0,113.0,243.97,199.69
2016,4,18,18,0,139.0,55.0,1.6,16.0,76.0,187.26,151.07
2016,4,18,18,15,69.5,36.0,1.65,15.5,46.5,101.52,75.6
2016,4,18,18,30,0.0,17.0,1.7,15.0,17.0,15.59,0.0
2016,4,18,18,45,0.0,8.5,1.75,14.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,13.39,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,26.55,16.39
2016,4,19,6,15,339.0,47.0,1.05,13.5,101.0,37.71,27.46
2016,4,19,6,30,440.0,60.0,1.0,14.0,146.0,47.1,36.26
2016,4,19,6,45,518.5,67.0,1.0,14.5,198.5,50.86,39.82
2016,4,19,7,0,597.0,74.0,1.0,15.0,251.0,54.59,43.14
2016,4,19,7,15,643.0,80.5,0.95,15.5,304.0,57.65,45.72
2016,4,19,7,30,689.0,87.0,0.9,16.0,357.0,60.59,48.1
2016,4,19,7,45,729.0,90.0,0.9,16.5,411.5,60.84,48.06
2016,4,19,8,0,769.0,93.0,0.9,17.0,466.0,67.52,53.6
2016,4,19,8,15,793.0,96.5,0.9,17.5,516.5,68.17,53.85
2016,4,19,8,30,817.0,100.0,0.9,18.0,567.0,80.98,52.36
2016,4,19,8,45,835.0,103.0,0.9,18.5,613.5,132.43,72.65
2016,4,19,9,0,853.0,106.0,0.9,19.0,660.0,186.09,107.99
2016,4,19,9,15,866.5,109.0,0.85,19.5,702.0,240.9,151.08
2016,4,19,9,30,880.0,112.0,0.8,20.0,744.0,304.3,203.44
2016,4,19,9,45,882.5,118.0,0.8,20.5,778.0,359.58,250.42
2016,4,19,10,0,885.0,124.0,0.8,21.0,812.0,414.51,296.42
2016,4,19,10,15,892.5,125.5,0.8,21.5,841.5,467.61,339.74
2016,4,19,10,30,900.0,127.0,0.8,22.0,871.0,520.4,381.39
2016,4,19,10,45,768.5,202.5,0.8,22.5,849.0,555.8,408.95
2016,4,19,11,0,637.0,278.0,0.8,23.0,827.0,585.35,430.18
2016,4,19,11,15,639.5,283.0,0.85,23.0,841.5,627.24,461.1
2016,4,19,11,30,642.0,288.0,0.9,23.0,856.0,668.42,490.76
2016,4,19,11,45,589.5,317.5,0.95,23.0,842.0,692.7,507.6
2016,4,19,12,0,537.0,347.0,1.0,23.0,828.0,710.73,519.93
2016,4,19,12,15,508.0,353.5,1.05,23.0,808.0,722.36,528.43
2016,4,19,12,30,479.0,360.0,1.1,23.0,788.0,730.71,534.62
2016,4,19,12,45,386.0,391.0,1.15,23.0,733.5,698.66,512.26
2016,4,19,13,0,293.0,422.0,1.2,23.0,679.0,666.67,489.66
2016,4,19,13,15,372.0,381.5,1.25,22.5,701.0,712.59,525.41
2016,4,19,13,30,451.0,341.0,1.3,22.0,723.0,770.24,568.02
2016,4,19,13,45,388.5,355.0,1.4,22.0,677.5,729.81,540.69
2016,4,19,14,0,326.0,369.0,1.5,22.0,632.0,697.88,519.34
2016,4,19,14,15,343.0,348.5,1.55,21.5,615.0,702.51,525.87
2016,4,19,14,30,360.0,328.0,1.6,21.0,598.0,705.33,530.92
2016,4,19,14,45,233.5,324.0,1.7,21.0,495.5,569.34,434.11
2016,4,19,15,0,107.0,320.0,1.8,21.0,393.0,431.4,332.24
2016,4,19,15,15,121.5,300.5,1.85,20.5,379.0,445.72,345.84
2016,4,19,15,30,136.0,281.0,1.9,20.0,365.0,441.57,345.06
2016,4,19,15,45,120.0,257.0,2.0,19.5,326.5,402.14,316.9
2016,4,19,16,0,104.0,233.0,2.1,19.0,288.0,344.75,274.55
2016,4,19,16,15,100.5,209.5,2.15,18.5,258.5,316.73,254.42
2016,4,19,16,30,97.0,186.0,2.2,18.0,229.0,288.12,233.27
2016,4,19,16,45,86.5,165.0,2.25,17.5,199.5,256.32,208.78
2016,4,19,17,0,76.0,144.0,2.3,17.0,170.0,224.58,183.74
2016,4,19,17,15,66.5,120.5,2.25,16.5,141.0,190.09,155.77
2016,4,19,17,30,57.0,97.0,2.2,16.0,112.0,155.3,126.82
2016,4,19,17,45,44.5,75.0,2.2,15.5,85.0,120.24,96.8
2016,4,19,18,0,32.0,53.0,2.2,15.0,58.0,84.65,65.79
2016,4,19,18,15,16.0,33.5,2.15,14.5,36.0,50.0,34.68
2016,4,19,18,30,0.0,14.0,2.1,14.0,14.0,12.33,0.0
2016,4,19,18,45,0.0,7.0,2.05,14.0,7.0,6.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.5,1.15,11.5,30.5,13.22,0.0
2016,4,20,6,0,281.0,33.0,1.2,12.0,61.0,26.84,16.96
2016,4,20,6,15,382.0,44.5,1.2,12.5,107.0,35.34,25.55
2016,4,20,6,30,483.0,56.0,1.2,13.0,153.0,43.51,33.25
2016,4,20,6,45,547.5,64.5,1.3,14.0,205.0,48.69,37.98
2016,4,20,7,0,612.0,73.0,1.4,15.0,257.0,53.67,42.32
2016,4,20,7,15,656.5,79.0,1.35,15.5,310.5,56.4,44.6
2016,4,20,7,30,701.0,85.0,1.3,16.0,364.0,59.01,46.7
2016,4,20,7,45,734.0,89.5,1.3,16.5,416.5,60.35,47.62
2016,4,20,8,0,767.0,94.0,1.3,17.0,469.0,68.08,54.08
2016,4,20,8,15,790.5,98.0,1.3,17.0,519.5,69.06,54.72
2016,4,20,8,30,814.0,102.0,1.3,17.0,570.0,85.55,54.11
2016,4,20,8,45,838.0,102.5,1.35,17.5,617.5,135.55,74.64
2016,4,20,9,0,862.0,103.0,1.4,18.0,665.0,188.4,109.99
2016,4,20,9,15,874.5,105.0,1.4,18.0,706.0,250.8,160.17
2016,4,20,9,30,887.0,107.0,1.4,18.0,747.0,305.66,207.25
2016,4,20,9,45,773.0,166.0,1.45,18.5,743.5,353.21,252.39
2016,4,20,10,0,659.0,225.0,1.5,19.0,740.0,402.34,296.26
2016,4,20,10,15,798.0,164.5,1.55,19.0,810.5,457.62,340.35
2016,4,20,10,30,937.0,104.0,1.6,19.0,881.0,522.73,392.3
2016,4,20,10,45,750.5,209.5,1.65,19.5,842.0,554.54,418.24
2016,4,20,11,0,564.0,315.0,1.7,20.0,803.0,577.22,434.95
2016,4,20,11,15,534.5,333.0,1.7,20.0,801.5,607.2,457.55
2016,4,20,11,30,505.0,351.0,1.7,20.0,800.0,634.16,477.26
2016,4,20,11,45,497.0,356.5,1.75,20.0,800.5,662.76,498.36
2016,4,20,12,0,489.0,362.0,1.8,20.0,801.0,689.78,518.02
2016,4,20,12,15,701.0,247.5,1.8,20.0,876.0,779.06,585.03
2016,4,20,12,30,913.0,133.0,1.8,20.0,951.0,865.85,646.19
2016,4,20,12,45,741.5,227.0,1.85,20.0,886.5,853.45,636.91
2016,4,20,13,0,570.0,321.0,1.9,20.0,822.0,819.41,610.89
2016,4,20,13,15,570.5,312.0,1.9,20.0,805.0,832.68,621.19
2016,4,20,13,30,571.0,303.0,1.9,20.0,788.0,843.47,629.36
2016,4,20,13,45,516.0,309.0,1.95,20.0,738.0,815.26,610.43
2016,4,20,14,0,461.0,315.0,2.0,20.0,688.0,783.31,589.06
2016,4,20,14,15,661.0,220.5,2.0,19.5,732.0,892.22,671.25
2016,4,20,14,30,861.0,126.0,2.0,19.0,776.0,985.55,734.86
2016,4,20,14,45,848.5,123.5,2.0,19.0,737.5,976.97,729.52
2016,4,20,15,0,836.0,121.0,2.0,19.0,699.0,965.01,723.24
2016,4,20,15,15,819.5,117.5,1.95,18.5,655.0,944.82,712.36
2016,4,20,15,30,803.0,114.0,1.9,18.0,611.0,921.58,699.52
2016,4,20,15,45,719.5,121.5,1.9,18.0,540.5,851.34,653.62
2016,4,20,16,0,636.0,129.0,1.9,18.0,470.0,775.23,602.95
2016,4,20,16,15,612.5,120.5,1.85,17.5,422.5,734.48,577.15
2016,4,20,16,30,589.0,112.0,1.8,17.0,375.0,692.17,549.3
2016,4,20,16,45,540.0,109.5,1.8,17.0,327.5,633.65,508.05
2016,4,20,17,0,491.0,107.0,1.8,17.0,280.0,569.7,461.53
2016,4,20,17,15,514.0,87.0,1.7,16.0,241.5,555.78,453.05
2016,4,20,17,30,537.0,67.0,1.6,15.0,203.0,532.75,435.85
2016,4,20,17,45,462.5,56.5,1.55,14.5,154.5,446.19,366.54
2016,4,20,18,0,388.0,46.0,1.5,14.0,106.0,363.97,296.89
2016,4,20,18,15,268.5,32.5,1.5,13.5,66.5,254.7,199.75
2016,4,20,18,30,149.0,19.0,1.5,13.0,27.0,138.68,34.75
2016,4,20,18,45,74.5,9.5,1.5,13.0,13.5,50.69,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,10.72
2016,4,21,6,15,0.0,38.0,1.0,14.0,38.0,33.43,23.79
2016,4,21,6,30,0.0,54.0,1.1,14.0,54.0,46.95,36.19
2016,4,21,6,45,0.0,72.5,1.2,14.5,72.5,62.26,49.95
2016,4,21,7,0,0.0,91.0,1.3,15.0,91.0,77.41,63.29
2016,4,21,7,15,0.0,110.5,1.35,15.0,110.5,93.14,77.01
2016,4,21,7,30,0.0,130.0,1.4,15.0,130.0,108.71,90.37
2016,4,21,7,45,39.5,168.5,1.5,15.0,188.0,130.66,109.05
2016,4,21,8,0,79.0,207.0,1.6,15.0,246.0,155.67,130.08
2016,4,21,8,15,121.5,233.0,1.65,15.0,300.0,163.09,135.9
2016,4,21,8,30,164.0,259.0,1.7,15.0,354.0,184.03,143.68
2016,4,21,8,45,171.5,281.5,1.8,15.5,388.0,213.2,162.46
2016,4,21,9,0,179.0,304.0,1.9,16.0,422.0,243.67,184.46
2016,4,21,9,15,233.0,317.0,1.95,16.0,480.0,278.84,209.77
2016,4,21,9,30,287.0,330.0,2.0,16.0,538.0,310.39,233.42
2016,4,21,9,45,354.5,325.0,2.05,16.5,594.5,349.96,263.48
2016,4,21,10,0,422.0,320.0,2.1,17.0,651.0,389.3,294.11
2016,4,21,10,15,247.0,354.0,2.1,17.0,549.5,376.23,288.49
2016,4,21,10,30,72.0,388.0,2.1,17.0,448.0,351.58,271.53
2016,4,21,10,45,95.5,409.0,2.1,17.5,491.0,388.44,299.09
2016,4,21,11,0,119.0,430.0,2.1,18.0,534.0,424.11,325.32
2016,4,21,11,15,132.5,439.5,2.15,18.0,556.5,452.53,346.71
2016,4,21,11,30,146.0,449.0,2.2,18.0,579.0,482.28,369.03
2016,4,21,11,45,151.5,448.0,2.25,18.0,583.5,498.89,381.61
2016,4,21,12,0,157.0,447.0,2.3,18.0,588.0,515.49,394.24
2016,4,21,12,15,327.5,392.5,2.35,18.0,686.5,616.09,471.65
2016,4,21,12,30,498.0,338.0,2.4,18.0,785.0,729.03,555.83
2016,4,21,12,45,486.5,345.5,2.5,18.0,778.5,749.78,570.43
2016,4,21,13,0,475.0,353.0,2.6,18.0,772.0,768.41,584.22
2016,4,21,13,15,674.5,241.5,2.65,18.0,823.5,861.23,655.35
2016,4,21,13,30,874.0,130.0,2.7,18.0,875.0,937.44,708.68
2016,4,21,13,45,878.0,123.0,2.8,18.0,853.0,952.78,719.96
2016,4,21,14,0,882.0,116.0,2.9,18.0,831.0,964.81,729.72
2016,4,21,14,15,873.5,114.0,2.9,18.0,799.5,966.87,732.08
2016,4,21,14,30,865.0,112.0,2.9,18.0,768.0,965.53,732.37
2016,4,21,14,45,517.5,219.5,2.95,18.0,606.5,763.67,591.59
2016,4,21,15,0,170.0,327.0,3.0,18.0,445.0,517.76,404.59
2016,4,21,15,15,219.5,299.5,2.95,17.5,442.0,538.83,425.27
2016,4,21,15,30,269.0,272.0,2.9,17.0,439.0,575.98,456.33
2016,4,21,15,45,266.0,251.0,2.9,17.0,405.0,550.62,438.59
2016,4,21,16,0,263.0,230.0,2.9,17.0,371.0,523.82,419.97
2016,4,21,16,15,311.0,197.0,2.85,16.5,348.5,526.93,426.32
2016,4,21,16,30,359.0,164.0,2.8,16.0,326.0,525.86,429.23
2016,4,21,16,45,340.0,147.0,2.8,16.0,285.0,483.36,397.2
2016,4,21,17,0,321.0,130.0,2.8,16.0,244.0,440.54,364.33
2016,4,21,17,15,298.5,110.5,2.65,15.5,203.0,391.29,325.68
2016,4,21,17,30,276.0,91.0,2.5,15.0,162.0,342.15,285.77
2016,4,21,17,45,239.0,72.5,2.4,14.5,124.0,284.2,236.84
2016,4,21,18,0,202.0,54.0,2.3,14.0,86.0,243.42,199.95
2016,4,21,18,15,130.5,37.0,2.25,13.5,54.5,153.37,120.18
2016,4,21,18,30,59.0,20.0,2.2,13.0,23.0,74.6,23.71
2016,4,21,18,45,29.5,10.0,2.15,13.0,11.5,25.79,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,18.5,3.75,13.0,20.5,16.26,1.61
2016,4,22,6,0,36.0,37.0,3.8,13.0,41.0,30.56,20.35
2016,4,22,6,15,64.5,58.0,3.85,13.0,70.0,46.65,35.5
2016,4,22,6,30,93.0,79.0,3.9,13.0,99.0,62.34,50.0
2016,4,22,6,45,115.0,101.5,4.0,13.5,132.5,78.58,64.64
2016,4,22,7,0,137.0,124.0,4.1,14.0,166.0,94.37,78.58
2016,4,22,7,15,154.5,144.5,4.2,14.0,200.5,108.47,90.91
2016,4,22,7,30,172.0,165.0,4.3,14.0,235.0,122.16,102.68
2016,4,22,7,45,177.0,189.0,4.45,14.0,269.0,137.33,115.58
2016,4,22,8,0,182.0,213.0,4.6,14.0,303.0,151.93,127.85
2016,4,22,8,15,98.0,207.0,4.7,14.0,256.0,148.3,124.29
2016,4,22,8,30,14.0,201.0,4.8,14.0,209.0,165.75,132.54
2016,4,22,8,45,8.0,187.0,4.9,14.5,192.0,157.95,125.46
2016,4,22,9,0,2.0,173.0,5.0,15.0,175.0,148.12,117.11
2016,4,22,9,15,1.0,151.0,5.1,15.0,152.0,131.21,103.07
2016,4,22,9,30,0.0,129.0,5.2,15.0,129.0,113.18,88.14
2016,4,22,9,45,17.5,225.0,5.35,15.0,239.0,197.79,156.27
2016,4,22,10,0,35.0,321.0,5.5,15.0,349.0,272.54,215.47
2016,4,22,10,15,32.0,325.5,5.55,14.5,351.5,280.36,221.98
2016,4,22,10,30,29.0,330.0,5.6,14.0,354.0,287.76,228.24
2016,4,22,10,45,23.5,316.0,5.65,14.0,336.0,284.13,225.32
2016,4,22,11,0,18.0,302.0,5.7,14.0,318.0,272.21,215.78
2016,4,22,11,15,28.5,341.5,5.7,14.0,367.0,311.63,247.06
2016,4,22,11,30,39.0,381.0,5.7,14.0,416.0,356.64,282.47
2016,4,22,11,45,68.5,413.0,5.7,14.0,474.5,410.67,325.13
2016,4,22,12,0,98.0,445.0,5.7,14.0,533.0,468.12,370.15
2016,4,22,12,15,60.5,391.5,5.6,14.0,446.0,400.08,316.74
2016,4,22,12,30,23.0,338.0,5.5,14.0,359.0,321.31,254.4
2016,4,22,12,45,78.5,390.5,5.4,14.0,460.0,426.99,338.79
2016,4,22,13,0,134.0,443.0,5.3,14.0,561.0,541.72,428.0
2016,4,22,13,15,494.5,295.5,5.2,14.0,720.0,751.46,596.67
2016,4,22,13,30,855.0,148.0,5.1,14.0,879.0,949.06,745.26
2016,4,22,13,45,474.5,268.0,5.05,14.0,672.0,737.4,585.44
2016,4,22,14,0,94.0,388.0,5.0,14.0,465.0,470.54,373.11
2016,4,22,14,15,210.5,364.0,5.0,14.0,527.0,578.41,461.37
2016,4,22,14,30,327.0,340.0,5.0,14.0,589.0,688.51,548.46
2016,4,22,14,45,328.5,321.0,5.0,14.0,560.5,676.18,540.15
2016,4,22,15,0,330.0,302.0,5.0,14.0,532.0,661.95,531.03
2016,4,22,15,15,290.5,289.0,5.0,13.5,482.0,613.33,495.4
2016,4,22,15,30,251.0,276.0,5.0,13.0,432.0,563.8,458.59
2016,4,22,15,45,163.0,253.0,5.0,13.0,351.5,437.77,358.78
2016,4,22,16,0,75.0,230.0,5.0,13.0,271.0,313.67,257.59
2016,4,22,16,15,37.5,172.0,4.9,13.0,192.5,212.48,174.44
2016,4,22,16,30,0.0,114.0,4.8,13.0,114.0,104.74,83.48
2016,4,22,16,45,16.0,124.0,4.7,13.0,130.0,131.35,107.01
2016,4,22,17,0,32.0,134.0,4.6,13.0,146.0,172.93,142.86
2016,4,22,17,15,23.5,113.5,4.35,12.5,121.5,144.19,118.62
2016,4,22,17,30,15.0,93.0,4.1,12.0,97.0,105.34,85.4
2016,4,22,17,45,188.5,73.0,3.9,12.0,104.0,247.74,209.48
2016,4,22,18,0,362.0,53.0,3.7,12.0,111.0,353.15,294.89
2016,4,22,18,15,238.5,39.0,3.5,11.5,71.0,242.56,194.75
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,131.17,56.92
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,43.98,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,14.26,2.26
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,29.14,19.49
2016,4,23,6,15,409.0,46.0,2.4,11.0,117.0,36.21,26.62
2016,4,23,6,30,505.0,56.0,2.4,11.0,163.0,43.04,33.17
2016,4,23,6,45,562.5,64.0,2.45,11.5,214.0,47.82,37.6
2016,4,23,7,0,620.0,72.0,2.5,12.0,265.0,52.4,41.69
2016,4,23,7,15,662.5,78.0,2.5,12.5,318.0,55.17,44.02
2016,4,23,7,30,705.0,84.0,2.5,13.0,371.0,57.81,46.16
2016,4,23,7,45,729.0,90.0,2.5,13.5,422.0,60.16,47.99
2016,4,23,8,0,753.0,96.0,2.5,14.0,473.0,68.93,55.44
2016,4,23,8,15,775.5,100.0,2.5,14.0,522.0,69.83,56.02
2016,4,23,8,30,798.0,104.0,2.5,14.0,571.0,95.67,58.13
2016,4,23,8,45,810.5,109.0,2.5,14.5,615.0,147.0,84.15
2016,4,23,9,0,823.0,114.0,2.5,15.0,659.0,199.94,122.48
2016,4,23,9,15,836.0,116.5,2.5,15.0,699.5,252.58,166.41
