Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,30,849.0,119.0,2.5,15.0,740.0,306.46,213.83
2016,4,23,9,45,866.5,116.5,2.5,15.5,776.5,365.42,265.19
2016,4,23,10,0,884.0,114.0,2.5,16.0,813.0,418.45,311.39
2016,4,23,10,15,891.0,115.5,2.5,16.0,841.0,470.89,356.92
2016,4,23,10,30,898.0,117.0,2.5,16.0,869.0,522.95,400.96
2016,4,23,10,45,902.0,118.0,2.55,16.5,890.0,572.48,441.26
2016,4,23,11,0,906.0,119.0,2.6,17.0,911.0,620.94,479.53
2016,4,23,11,15,909.0,120.0,2.6,17.0,924.5,667.51,516.06
2016,4,23,11,30,912.0,121.0,2.6,17.0,938.0,712.56,550.58
2016,4,23,11,45,910.5,122.5,2.6,17.0,943.0,753.16,581.15
2016,4,23,12,0,909.0,124.0,2.6,17.0,948.0,791.55,608.68
2016,4,23,12,15,908.0,124.0,2.65,17.0,945.5,826.64,633.28
2016,4,23,12,30,907.0,124.0,2.7,17.0,943.0,859.21,656.09
2016,4,23,12,45,902.0,125.5,2.8,17.5,932.0,887.14,674.8
2016,4,23,13,0,897.0,127.0,2.9,18.0,921.0,912.1,691.49
2016,4,23,13,15,892.5,126.0,3.05,17.5,903.5,932.06,707.85
2016,4,23,13,30,888.0,125.0,3.2,17.0,886.0,948.81,722.23
2016,4,23,13,45,542.0,262.0,3.35,17.0,722.5,795.25,613.64
2016,4,23,14,0,196.0,399.0,3.5,17.0,559.0,593.8,460.16
2016,4,23,14,15,277.0,365.0,3.55,17.0,582.0,659.39,512.89
2016,4,23,14,30,358.0,331.0,3.6,17.0,605.0,709.16,552.56
2016,4,23,14,45,415.5,292.0,3.7,17.0,594.5,745.01,581.59
2016,4,23,15,0,473.0,253.0,3.8,17.0,584.0,763.58,598.64
2016,4,23,15,15,624.5,186.5,3.8,16.5,594.5,845.18,663.86
2016,4,23,15,30,776.0,120.0,3.8,16.0,605.0,906.57,710.3
2016,4,23,15,45,750.5,117.5,3.85,16.0,557.0,879.08,692.41
2016,4,23,16,0,725.0,115.0,3.9,16.0,509.0,844.0,669.54
2016,4,23,16,15,696.5,110.5,3.85,15.5,459.5,801.74,641.87
2016,4,23,16,30,668.0,106.0,3.8,15.0,410.0,757.94,612.54
2016,4,23,16,45,619.0,102.5,3.8,14.5,357.0,696.33,569.11
2016,4,23,17,0,570.0,99.0,3.8,14.0,304.0,634.71,524.35
2016,4,23,17,15,516.0,90.0,3.65,13.5,253.5,563.2,469.67
2016,4,23,17,30,462.0,81.0,3.5,13.0,203.0,489.14,410.72
2016,4,23,17,45,384.5,69.5,3.4,13.0,155.5,403.17,338.16
2016,4,23,18,0,307.0,58.0,3.3,13.0,108.0,322.55,267.55
2016,4,23,18,15,202.0,41.5,3.2,12.5,69.5,222.59,178.26
2016,4,23,18,30,97.0,25.0,3.1,12.0,31.0,109.01,53.41
2016,4,23,18,45,48.5,12.5,3.05,12.0,15.5,38.95,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,22.5,3.35,10.5,34.5,17.57,5.41
2016,4,24,6,0,207.0,45.0,3.5,11.0,69.0,34.84,24.52
2016,4,24,6,15,300.0,60.0,3.5,11.0,114.0,45.74,35.11
2016,4,24,6,30,393.0,75.0,3.5,11.0,159.0,56.3,45.06
2016,4,24,6,45,471.0,83.0,3.55,11.5,211.5,61.3,49.71
2016,4,24,7,0,549.0,91.0,3.6,12.0,264.0,67.23,54.97
2016,4,24,7,15,595.5,98.5,3.6,12.5,317.5,70.47,57.67
2016,4,24,7,30,642.0,106.0,3.6,13.0,371.0,73.57,60.14
2016,4,24,7,45,686.5,108.5,3.6,13.5,425.0,72.8,59.14
2016,4,24,8,0,731.0,111.0,3.6,14.0,479.0,72.16,58.25
2016,4,24,8,15,756.0,115.5,3.55,14.5,529.0,72.74,58.44
2016,4,24,8,30,781.0,120.0,3.5,15.0,579.0,109.57,68.31
2016,4,24,8,45,805.5,121.0,3.5,15.5,626.5,158.19,92.72
2016,4,24,9,0,830.0,122.0,3.5,16.0,674.0,209.77,129.82
2016,4,24,9,15,844.0,124.5,3.4,16.0,715.5,263.02,174.37
2016,4,24,9,30,858.0,127.0,3.3,16.0,757.0,317.64,222.37
2016,4,24,9,45,870.5,127.5,3.25,16.5,793.0,371.41,269.84
2016,4,24,10,0,883.0,128.0,3.2,17.0,829.0,431.08,321.15
2016,4,24,10,15,890.0,130.0,3.25,17.0,857.5,483.97,367.03
2016,4,24,10,30,897.0,132.0,3.3,17.0,886.0,536.49,411.54
2016,4,24,10,45,624.5,267.0,3.4,17.5,798.0,542.59,418.38
2016,4,24,11,0,352.0,402.0,3.5,18.0,710.0,533.53,410.71
2016,4,24,11,15,630.5,269.5,3.7,18.0,832.0,619.92,480.06
2016,4,24,11,30,909.0,137.0,3.9,18.0,954.0,726.03,563.67
2016,4,24,11,45,903.0,142.0,4.1,18.0,957.5,766.41,594.73
2016,4,24,12,0,897.0,147.0,4.3,18.0,961.0,804.35,623.67
2016,4,24,12,15,896.0,147.0,4.5,17.5,959.0,839.39,650.99
2016,4,24,12,30,895.0,147.0,4.7,17.0,957.0,871.96,676.73
2016,4,24,12,45,734.5,235.5,4.95,17.0,895.5,862.38,670.58
2016,4,24,13,0,574.0,324.0,5.2,17.0,834.0,831.07,645.91
2016,4,24,13,15,520.0,332.0,5.35,17.0,787.5,811.73,632.53
2016,4,24,13,30,466.0,340.0,5.5,17.0,741.0,788.17,615.75
2016,4,24,13,45,513.0,313.0,5.65,17.0,742.5,820.78,642.72
2016,4,24,14,0,560.0,286.0,5.8,17.0,744.0,851.59,668.24
2016,4,24,14,15,656.0,238.0,5.85,16.5,754.5,910.18,716.23
2016,4,24,14,30,752.0,190.0,5.9,16.0,765.0,962.54,757.3
2016,4,24,14,45,622.5,218.5,5.95,16.0,678.5,873.54,693.4
2016,4,24,15,0,493.0,247.0,6.0,16.0,592.0,777.18,620.9
2016,4,24,15,15,592.0,208.5,6.0,15.5,598.0,832.05,668.01
2016,4,24,15,30,691.0,170.0,6.0,15.0,604.0,890.16,714.58
2016,4,24,15,45,687.0,156.5,6.05,15.0,560.0,866.2,698.63
2016,4,24,16,0,683.0,143.0,6.1,15.0,516.0,839.32,680.81
2016,4,24,16,15,652.5,136.5,6.05,14.5,465.0,793.41,649.13
2016,4,24,16,30,622.0,130.0,6.0,14.0,414.0,745.98,615.75
2016,4,24,16,45,589.0,120.0,6.0,14.0,363.0,691.32,574.98
2016,4,24,17,0,556.0,110.0,6.0,14.0,312.0,635.99,532.7
2016,4,24,17,15,501.0,99.5,5.95,13.5,260.0,558.33,471.84
2016,4,24,17,30,446.0,89.0,5.9,13.0,208.0,488.2,414.38
2016,4,24,17,45,367.5,76.0,5.85,12.5,159.5,400.11,339.33
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,317.36,266.28
2016,4,24,18,15,190.5,44.5,5.7,11.5,71.5,219.64,177.92
2016,4,24,18,30,92.0,26.0,5.6,11.0,32.0,108.33,59.11
2016,4,24,18,45,46.0,13.0,5.6,11.0,16.0,38.04,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,47.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,94.0,10.0,3.2,8.0,12.0,9.1,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,17.76,6.61
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,27.21,18.19
2016,4,25,6,15,502.5,42.5,3.5,9.0,132.5,33.14,24.17
2016,4,25,6,30,594.0,51.0,3.6,9.0,182.0,38.91,29.74
2016,4,25,6,45,651.0,57.0,3.75,9.5,235.5,46.31,36.55
2016,4,25,7,0,708.0,63.0,3.9,10.0,289.0,50.01,39.85
2016,4,25,7,15,747.0,68.0,3.9,10.5,344.0,52.66,42.09
2016,4,25,7,30,786.0,73.0,3.9,11.0,399.0,55.22,44.19
2016,4,25,7,45,813.5,76.5,3.95,11.5,452.5,56.46,45.04
2016,4,25,8,0,841.0,80.0,4.0,12.0,506.0,57.64,45.84
2016,4,25,8,15,861.5,83.0,4.0,12.5,557.0,67.78,54.54
2016,4,25,8,30,882.0,86.0,4.0,13.0,608.0,102.36,59.01
2016,4,25,8,45,898.0,88.5,4.0,13.5,655.0,156.39,87.75
2016,4,25,9,0,914.0,91.0,4.0,14.0,702.0,212.21,129.24
2016,4,25,9,15,925.0,93.0,3.95,14.0,743.5,268.21,177.13
2016,4,25,9,30,936.0,95.0,3.9,14.0,785.0,325.06,228.15
2016,4,25,9,45,944.0,96.5,3.9,14.5,820.5,381.2,278.74
2016,4,25,10,0,952.0,98.0,3.9,15.0,856.0,437.42,328.65
2016,4,25,10,15,957.5,99.5,3.9,15.0,884.5,492.42,377.12
2016,4,25,10,30,963.0,101.0,3.9,15.0,913.0,546.81,423.85
2016,4,25,10,45,966.5,102.0,3.9,15.5,934.0,598.91,466.71
2016,4,25,11,0,970.0,103.0,3.9,16.0,955.0,649.77,507.29
2016,4,25,11,15,972.0,103.5,3.9,16.0,968.0,697.84,545.61
2016,4,25,11,30,974.0,104.0,3.9,16.0,981.0,744.13,581.72
2016,4,25,11,45,971.5,106.0,3.9,16.0,985.5,786.57,614.13
2016,4,25,12,0,969.0,108.0,3.9,16.0,990.0,826.58,642.48
2016,4,25,12,15,968.0,108.0,3.85,16.0,987.5,863.37,668.14
2016,4,25,12,30,967.0,108.0,3.8,16.0,985.0,897.47,691.77
2016,4,25,12,45,959.0,111.0,3.8,16.5,973.0,925.63,710.13
2016,4,25,13,0,951.0,114.0,3.8,17.0,961.0,950.54,726.21
2016,4,25,13,15,947.0,113.0,3.75,17.0,942.5,971.81,740.86
2016,4,25,13,30,943.0,112.0,3.7,17.0,924.0,989.74,753.3
2016,4,25,13,45,936.0,111.0,3.7,17.0,898.0,1001.44,761.95
2016,4,25,14,0,929.0,110.0,3.7,17.0,872.0,1009.62,768.4
2016,4,25,14,15,920.5,108.5,3.75,17.0,839.0,1012.3,771.63
2016,4,25,14,30,912.0,107.0,3.8,17.0,806.0,1011.46,772.66
2016,4,25,14,45,900.5,105.5,3.85,17.0,767.0,1004.24,769.5
2016,4,25,15,0,889.0,104.0,3.9,17.0,728.0,993.65,764.19
2016,4,25,15,15,874.0,101.0,3.95,16.5,684.0,974.69,754.62
2016,4,25,15,30,859.0,98.0,4.0,16.0,640.0,962.59,749.93
2016,4,25,15,45,839.0,95.5,4.05,16.0,591.0,933.39,731.72
2016,4,25,16,0,819.0,93.0,4.1,16.0,542.0,901.56,711.6
2016,4,25,16,15,793.5,89.0,4.1,15.5,490.0,860.44,685.52
2016,4,25,16,30,768.0,85.0,4.1,15.0,438.0,817.41,657.54
2016,4,25,16,45,730.0,81.0,4.1,15.0,384.0,761.86,618.26
2016,4,25,17,0,692.0,77.0,4.1,15.0,330.0,711.45,581.9
2016,4,25,17,15,642.5,71.0,4.0,14.5,277.0,643.88,531.63
2016,4,25,17,30,593.0,65.0,3.9,14.0,224.0,577.45,480.22
2016,4,25,17,45,512.5,57.0,3.85,13.5,173.0,487.07,407.16
2016,4,25,18,0,432.0,49.0,3.8,13.0,122.0,401.17,333.73
2016,4,25,18,15,314.0,37.0,3.7,12.5,80.0,291.44,236.34
2016,4,25,18,30,196.0,25.0,3.6,12.0,38.0,183.78,111.19
2016,4,25,18,45,98.0,12.5,3.5,11.5,19.0,67.36,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,77.5,27.0,1.8,9.0,36.5,21.85,10.34
2016,4,26,6,0,155.0,44.0,1.8,10.0,63.0,35.02,25.05
2016,4,26,6,15,202.0,62.5,1.85,10.5,100.0,48.87,38.1
2016,4,26,6,30,249.0,81.0,1.9,11.0,137.0,62.32,50.52
2016,4,26,6,45,274.0,100.5,2.0,11.5,177.0,75.92,62.81
2016,4,26,7,0,299.0,120.0,2.1,12.0,217.0,89.02,74.37
2016,4,26,7,15,331.5,134.0,2.1,12.5,258.5,98.11,82.12
2016,4,26,7,30,364.0,148.0,2.1,13.0,300.0,100.54,83.86
2016,4,26,7,45,364.0,170.0,2.15,13.5,339.0,119.93,100.34
2016,4,26,8,0,364.0,192.0,2.2,14.0,378.0,132.36,110.53
2016,4,26,8,15,372.5,212.0,2.1,14.0,418.0,143.06,119.32
2016,4,26,8,30,381.0,232.0,2.0,14.0,458.0,173.03,128.16
2016,4,26,8,45,479.0,217.0,1.9,14.5,524.0,189.59,130.79
2016,4,26,9,0,577.0,202.0,1.8,15.0,590.0,226.44,154.07
2016,4,26,9,15,571.0,221.0,1.8,15.0,624.0,274.33,194.05
2016,4,26,9,30,565.0,240.0,1.8,15.0,658.0,321.94,234.86
2016,4,26,9,45,558.0,258.5,1.8,15.0,687.5,368.51,274.79
2016,4,26,10,0,551.0,277.0,1.8,15.0,717.0,414.52,313.6
2016,4,26,10,15,504.0,306.0,1.9,15.0,719.0,450.37,344.47
2016,4,26,10,30,457.0,335.0,2.0,15.0,721.0,481.7,370.75
2016,4,26,10,45,453.0,346.5,2.15,15.5,737.5,518.22,399.47
2016,4,26,11,0,449.0,358.0,2.3,16.0,754.0,554.18,427.08
2016,4,26,11,15,372.5,396.5,2.4,16.0,728.5,567.98,437.56
2016,4,26,11,30,296.0,435.0,2.5,16.0,703.0,572.48,440.65
2016,4,26,11,45,259.0,446.5,2.7,16.0,682.0,576.84,444.41
2016,4,26,12,0,222.0,458.0,2.9,16.0,661.0,576.14,444.18
2016,4,26,12,15,256.0,449.5,3.0,16.0,683.0,614.79,473.93
2016,4,26,12,30,290.0,441.0,3.1,16.0,705.0,652.63,502.81
2016,4,26,12,45,401.5,395.5,3.25,16.0,756.5,722.57,557.16
2016,4,26,13,0,513.0,350.0,3.4,16.0,808.0,804.37,619.14
2016,4,26,13,15,667.0,259.0,3.45,16.0,842.5,878.19,676.21
2016,4,26,13,30,821.0,168.0,3.5,16.0,877.0,944.42,724.22
2016,4,26,13,45,826.0,159.0,3.6,16.0,855.0,958.73,735.01
2016,4,26,14,0,831.0,150.0,3.7,16.0,833.0,969.79,744.13
2016,4,26,14,15,822.0,148.0,3.75,16.0,802.0,971.49,746.62
2016,4,26,14,30,813.0,146.0,3.8,16.0,771.0,969.85,747.02
2016,4,26,14,45,796.5,145.0,3.85,16.0,732.5,958.69,740.97
2016,4,26,15,0,780.0,144.0,3.9,16.0,694.0,944.31,732.84
2016,4,26,15,15,763.0,140.5,3.95,15.5,651.0,930.32,726.44
2016,4,26,15,30,746.0,137.0,4.0,15.0,608.0,907.2,713.54
2016,4,26,15,45,653.0,147.0,4.05,15.0,536.5,825.06,656.37
2016,4,26,16,0,560.0,157.0,4.1,15.0,465.0,733.88,591.39
2016,4,26,16,15,606.5,135.0,4.1,14.5,440.0,751.35,608.11
2016,4,26,16,30,653.0,113.0,4.1,14.0,415.0,755.82,614.45
2016,4,26,16,45,620.5,105.0,4.2,14.0,364.5,703.21,576.61
2016,4,26,17,0,588.0,97.0,4.3,14.0,314.0,649.98,537.69
2016,4,26,17,15,536.5,88.5,4.2,13.5,263.0,580.43,484.63
2016,4,26,17,30,485.0,80.0,4.1,13.0,212.0,512.13,430.61
2016,4,26,17,45,407.0,69.5,4.05,12.5,163.5,420.69,354.65
2016,4,26,18,0,329.0,59.0,4.0,12.0,115.0,339.74,284.27
2016,4,26,18,15,227.5,43.5,3.95,11.5,76.0,241.92,196.99
2016,4,26,18,30,126.0,28.0,3.9,11.0,37.0,147.32,93.45
2016,4,26,18,45,63.0,14.0,3.85,11.0,18.5,48.82,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,10.91,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,21.12,10.37
2016,4,27,6,0,298.0,42.0,2.9,11.0,80.0,32.51,22.81
2016,4,27,6,15,387.0,53.0,2.95,11.0,126.0,41.65,31.62
2016,4,27,6,30,476.0,64.0,3.0,11.0,172.0,49.08,38.67
2016,4,27,6,45,528.5,73.5,3.15,11.5,222.0,54.78,43.89
2016,4,27,7,0,581.0,83.0,3.3,12.0,272.0,60.21,48.68
2016,4,27,7,15,290.5,67.5,3.45,12.0,162.0,46.86,36.62
2016,4,27,7,30,0.0,52.0,3.6,12.0,52.0,45.91,35.66
2016,4,27,7,45,92.0,136.5,3.8,12.5,184.0,104.45,87.3
2016,4,27,8,0,184.0,221.0,4.0,13.0,316.0,156.71,132.26
2016,4,27,8,15,203.5,243.0,4.15,13.0,357.0,169.61,142.89
2016,4,27,8,30,223.0,265.0,4.3,13.0,398.0,196.5,152.05
2016,4,27,8,45,115.0,234.5,4.45,13.0,303.5,184.66,143.22
2016,4,27,9,0,7.0,204.0,4.6,13.0,209.0,173.39,138.28
2016,4,27,9,15,5.5,193.0,4.7,13.0,197.0,166.18,132.19
2016,4,27,9,30,4.0,182.0,4.8,13.0,185.0,158.14,125.46
2016,4,27,9,45,11.5,234.0,4.9,13.5,243.5,203.64,161.76
2016,4,27,10,0,19.0,286.0,5.0,14.0,302.0,249.94,198.22
2016,4,27,10,15,29.5,323.0,5.05,14.0,348.0,278.61,220.71
2016,4,27,10,30,40.0,360.0,5.1,14.0,394.0,317.21,251.07
2016,4,27,10,45,29.0,331.5,5.15,14.0,357.0,294.95,233.45
2016,4,27,11,0,18.0,303.0,5.2,14.0,320.0,273.58,216.49
2016,4,27,11,15,450.0,229.0,5.2,14.0,636.5,480.03,385.08
2016,4,27,11,30,882.0,155.0,5.2,14.0,953.0,728.81,580.19
2016,4,27,11,45,879.5,158.0,5.2,14.0,958.5,772.9,613.54
2016,4,27,12,0,877.0,161.0,5.2,14.0,964.0,812.21,643.82
2016,4,27,12,15,876.5,161.0,5.15,14.0,962.0,848.09,669.79
2016,4,27,12,30,876.0,161.0,5.1,14.0,960.0,881.53,693.77
2016,4,27,12,45,454.0,263.0,5.1,14.0,677.0,651.85,518.8
2016,4,27,13,0,32.0,365.0,5.1,14.0,394.0,369.14,291.29
2016,4,27,13,15,445.0,262.0,5.1,14.0,648.0,678.93,542.66
2016,4,27,13,30,858.0,159.0,5.1,14.0,902.0,971.05,761.04
2016,4,27,13,45,649.5,244.5,5.1,14.0,798.0,887.1,698.63
2016,4,27,14,0,441.0,330.0,5.1,14.0,694.0,785.53,619.89
2016,4,27,14,15,634.0,239.0,5.05,14.0,740.0,893.33,705.96
2016,4,27,14,30,827.0,148.0,5.0,14.0,786.0,986.86,774.3
2016,4,27,14,45,814.0,145.0,4.95,14.5,747.5,976.96,766.17
2016,4,27,15,0,801.0,142.0,4.9,15.0,709.0,963.77,756.55
2016,4,27,15,15,400.5,150.0,4.8,14.5,433.5,580.19,471.96
2016,4,27,15,30,0.0,158.0,4.7,14.0,158.0,144.62,114.51
2016,4,27,15,45,17.0,186.5,4.65,14.0,196.0,190.84,154.11
2016,4,27,16,0,34.0,215.0,4.6,14.0,234.0,256.25,208.59
2016,4,27,16,15,30.0,196.0,4.55,14.0,211.5,233.88,190.73
2016,4,27,16,30,26.0,177.0,4.5,14.0,189.0,196.31,160.32
2016,4,27,16,45,33.5,159.5,4.45,14.0,173.0,200.82,164.94
2016,4,27,17,0,41.0,142.0,4.4,14.0,157.0,189.72,156.44
2016,4,27,17,15,32.0,121.0,4.3,13.5,131.5,159.72,131.5
2016,4,27,17,30,23.0,100.0,4.2,13.0,106.0,129.76,106.11
2016,4,27,17,45,204.5,77.0,4.15,13.0,113.5,264.97,223.96
2016,4,27,18,0,386.0,54.0,4.1,13.0,121.0,375.5,314.1
2016,4,27,18,15,277.0,40.5,4.05,12.5,80.5,269.48,219.8
2016,4,27,18,30,168.0,27.0,4.0,12.0,40.0,172.37,114.86
2016,4,27,18,45,84.0,13.5,3.95,11.5,20.0,60.51,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,81.0,13.0,2.9,9.0,16.0,11.82,0.0
2016,4,28,5,45,215.5,26.5,3.0,9.5,51.0,21.44,11.19
2016,4,28,6,0,350.0,40.0,3.1,10.0,86.0,32.03,22.57
2016,4,28,6,15,437.0,49.5,3.1,10.5,133.0,38.55,28.95
2016,4,28,6,30,524.0,59.0,3.1,11.0,180.0,44.85,34.89
2016,4,28,6,45,586.0,65.0,3.1,12.0,232.5,47.98,37.7
2016,4,28,7,0,648.0,71.0,3.1,13.0,285.0,51.05,40.29
2016,4,28,7,15,687.5,76.5,3.05,13.5,338.0,53.5,42.31
2016,4,28,7,30,727.0,82.0,3.0,14.0,391.0,61.44,49.13
2016,4,28,7,45,757.5,85.5,2.95,14.5,443.0,62.37,49.67
2016,4,28,8,0,788.0,89.0,2.9,15.0,495.0,63.26,50.18
2016,4,28,8,15,809.5,92.0,2.8,15.5,544.5,63.67,50.25
2016,4,28,8,30,831.0,95.0,2.7,16.0,594.0,105.29,58.11
2016,4,28,8,45,848.5,97.0,2.65,16.5,640.5,156.68,87.63
2016,4,28,9,0,866.0,99.0,2.6,17.0,687.0,218.76,134.95
2016,4,28,9,15,878.5,101.5,2.55,17.0,727.5,272.77,180.73
2016,4,28,9,30,891.0,104.0,2.5,17.0,768.0,327.8,229.18
2016,4,28,9,45,907.5,102.0,2.45,17.5,805.0,381.66,276.35
2016,4,28,10,0,924.0,100.0,2.4,18.0,842.0,436.42,323.43
2016,4,28,10,15,930.5,101.0,2.35,18.0,870.5,489.81,369.03
2016,4,28,10,30,937.0,102.0,2.3,18.0,899.0,542.71,412.92
2016,4,28,10,45,938.5,105.0,2.3,18.5,919.5,593.82,453.47
2016,4,28,11,0,940.0,108.0,2.3,19.0,940.0,643.6,491.7
2016,4,28,11,15,942.5,108.5,2.35,19.0,954.0,690.44,527.95
2016,4,28,11,30,945.0,109.0,2.4,19.0,968.0,735.61,562.2
2016,4,28,11,45,943.5,111.5,2.5,19.5,972.5,777.81,592.63
2016,4,28,12,0,942.0,114.0,2.6,20.0,977.0,817.76,619.42
2016,4,28,12,15,941.5,113.5,2.65,20.0,975.0,853.41,643.95
2016,4,28,12,30,941.0,113.0,2.7,20.0,973.0,886.47,666.68
2016,4,28,12,45,940.5,112.0,2.8,20.0,963.5,916.32,687.62
2016,4,28,13,0,940.0,111.0,2.9,20.0,954.0,943.25,706.66
2016,4,28,13,15,936.5,110.0,2.95,20.0,936.0,964.43,721.54
2016,4,28,13,30,933.0,109.0,3.0,20.0,918.0,982.34,734.38
2016,4,28,13,45,923.5,110.0,3.1,20.0,892.0,993.31,743.15
2016,4,28,14,0,914.0,111.0,3.2,20.0,866.0,1000.83,749.82
2016,4,28,14,15,906.0,109.5,3.3,19.5,834.5,1003.67,754.97
2016,4,28,14,30,898.0,108.0,3.4,19.0,803.0,1003.07,758.0
2016,4,28,14,45,880.5,109.5,3.5,19.0,763.0,993.15,753.43
2016,4,28,15,0,863.0,111.0,3.6,19.0,723.0,980.04,746.83
2016,4,28,15,15,848.5,108.0,3.65,18.5,679.5,971.98,744.89
2016,4,28,15,30,834.0,105.0,3.7,18.0,636.0,950.53,733.68
2016,4,28,15,45,808.5,104.5,3.8,18.0,587.0,918.67,714.13
2016,4,28,16,0,783.0,104.0,3.9,18.0,538.0,884.38,692.67
2016,4,28,16,15,757.0,99.5,3.9,17.5,487.5,842.72,666.35
2016,4,28,16,30,731.0,95.0,3.9,17.0,437.0,804.96,642.38
2016,4,28,16,45,692.0,91.0,3.95,16.5,383.5,749.78,604.97
2016,4,28,17,0,653.0,87.0,4.0,16.0,330.0,694.19,566.12
2016,4,28,17,15,603.0,80.0,3.95,15.0,278.0,625.8,516.49
2016,4,28,17,30,553.0,73.0,3.9,14.0,226.0,558.56,465.54
2016,4,28,17,45,476.5,64.0,3.85,13.5,176.0,470.77,394.55
2016,4,28,18,0,400.0,55.0,3.8,13.0,126.0,387.03,322.82
2016,4,28,18,15,290.5,41.5,3.6,12.5,84.0,280.01,228.69
2016,4,28,18,30,181.0,28.0,3.4,12.0,42.0,183.37,126.63
2016,4,28,18,45,90.5,14.0,3.2,11.5,21.0,64.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,1.7,9.0,11.0,10.01,0.0
2016,4,29,5,45,44.0,31.0,1.75,9.5,37.0,25.7,15.04
2016,4,29,6,0,88.0,51.0,1.8,10.0,63.0,41.22,30.74
2016,4,29,6,15,130.0,72.5,1.85,10.0,98.5,57.41,45.93
2016,4,29,6,30,172.0,94.0,1.9,10.0,134.0,70.92,58.51
2016,4,29,6,45,227.5,107.0,1.95,10.5,174.0,80.05,66.77
2016,4,29,7,0,283.0,120.0,2.0,11.0,214.0,88.88,74.51
2016,4,29,7,15,444.5,118.5,2.05,11.0,295.5,82.62,68.77
2016,4,29,7,30,606.0,117.0,2.1,11.0,377.0,80.61,66.79
2016,4,29,7,45,641.0,122.5,2.2,11.5,428.0,81.59,67.3
2016,4,29,8,0,676.0,128.0,2.3,12.0,479.0,82.49,67.74
2016,4,29,8,15,701.0,133.0,2.35,12.0,527.5,82.86,67.83
2016,4,29,8,30,726.0,138.0,2.4,12.0,576.0,124.13,76.81
2016,4,29,8,45,744.5,142.5,2.45,12.5,621.0,172.38,105.98
2016,4,29,9,0,763.0,147.0,2.5,13.0,666.0,222.94,144.85
2016,4,29,9,15,777.5,150.0,2.5,13.0,706.0,280.67,193.81
2016,4,29,9,30,792.0,153.0,2.5,13.0,746.0,332.12,239.28
2016,4,29,9,45,818.0,147.0,2.5,13.5,784.0,381.83,282.91
2016,4,29,10,0,844.0,141.0,2.5,14.0,822.0,433.7,327.76
2016,4,29,10,15,852.0,143.0,2.6,14.0,850.0,485.77,372.85
2016,4,29,10,30,860.0,145.0,2.7,14.0,878.0,537.74,416.78
2016,4,29,10,45,865.5,146.0,2.8,14.5,899.0,588.52,457.91
2016,4,29,11,0,871.0,147.0,2.9,15.0,920.0,636.08,495.56
2016,4,29,11,15,874.5,148.0,3.0,15.0,934.0,681.33,531.54
2016,4,29,11,30,878.0,149.0,3.1,15.0,948.0,725.21,565.8
2016,4,29,11,45,880.5,148.5,3.25,15.5,954.0,765.61,596.11
2016,4,29,12,0,883.0,148.0,3.4,16.0,960.0,804.16,623.95
2016,4,29,12,15,883.0,148.0,3.5,16.0,958.0,839.14,649.05
2016,4,29,12,30,883.0,148.0,3.6,16.0,956.0,871.78,672.49
2016,4,29,12,45,875.5,150.5,3.7,16.5,945.0,897.74,689.98
2016,4,29,13,0,868.0,153.0,3.8,17.0,934.0,929.64,711.63
2016,4,29,13,15,863.5,152.0,3.9,17.0,916.0,949.78,726.43
2016,4,29,13,30,859.0,151.0,4.0,17.0,898.0,966.74,739.24
2016,4,29,13,45,851.5,150.0,4.1,17.0,873.0,977.63,748.02
2016,4,29,14,0,844.0,149.0,4.2,17.0,848.0,985.16,754.66
2016,4,29,14,15,682.5,211.0,4.25,17.0,763.0,913.71,706.03
2016,4,29,14,30,521.0,273.0,4.3,17.0,678.0,825.29,641.64
2016,4,29,14,45,662.0,205.5,4.35,17.0,694.0,903.5,703.02
2016,4,29,15,0,803.0,138.0,4.4,17.0,710.0,963.58,746.79
2016,4,29,15,15,788.0,134.5,4.4,17.0,667.5,944.62,734.71
2016,4,29,15,30,773.0,131.0,4.4,17.0,625.0,929.03,725.66
2016,4,29,15,45,754.5,126.0,4.45,17.0,578.0,899.55,707.1
2016,4,29,16,0,736.0,121.0,4.5,17.0,531.0,867.61,686.68
2016,4,29,16,15,709.5,116.0,4.5,16.5,481.5,826.07,659.92
2016,4,29,16,30,683.0,111.0,4.5,16.0,432.0,782.88,631.43
2016,4,29,16,45,652.5,103.5,4.5,15.5,381.0,731.79,596.23
2016,4,29,17,0,622.0,96.0,4.5,15.0,330.0,679.89,559.37
2016,4,29,17,15,571.5,88.5,4.45,14.5,278.0,611.17,507.75
2016,4,29,17,30,521.0,81.0,4.4,14.0,226.0,543.52,455.03
2016,4,29,17,45,453.5,70.0,4.4,13.5,177.0,460.88,387.44
2016,4,29,18,0,386.0,59.0,4.4,13.0,128.0,380.36,318.29
2016,4,29,18,15,278.0,45.0,4.35,12.5,86.0,277.38,227.33
2016,4,29,18,30,170.0,31.0,4.3,12.0,44.0,183.3,130.14
2016,4,29,18,45,85.0,15.5,4.3,12.0,22.0,63.14,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,7.5,3.35,11.0,10.0,6.82,0.0
2016,4,30,5,30,124.0,15.0,3.4,11.0,20.0,11.83,0.0
2016,4,30,5,45,261.0,28.0,3.5,11.5,58.0,22.62,12.74
2016,4,30,6,0,398.0,41.0,3.6,12.0,96.0,32.74,23.11
2016,4,30,6,15,482.0,49.5,3.65,12.5,144.5,38.41,28.64
2016,4,30,6,30,566.0,58.0,3.7,13.0,193.0,43.91,33.79
2016,4,30,6,45,623.0,64.0,3.8,13.5,246.0,47.11,36.69
2016,4,30,7,0,680.0,70.0,3.9,14.0,299.0,50.23,39.38
2016,4,30,7,15,718.0,75.0,3.9,14.5,352.5,57.5,45.67
2016,4,30,7,30,756.0,80.0,3.9,15.0,406.0,59.82,47.48
2016,4,30,7,45,784.0,83.5,3.95,15.5,458.5,60.82,48.1
2016,4,30,8,0,812.0,87.0,4.0,16.0,511.0,61.78,48.66
2016,4,30,8,15,832.0,90.5,3.95,16.0,560.5,62.59,49.2
2016,4,30,8,30,852.0,94.0,3.9,16.0,610.0,111.36,60.42
2016,4,30,8,45,867.5,96.0,3.85,16.5,656.0,172.71,99.41
2016,4,30,9,0,883.0,98.0,3.8,17.0,702.0,226.35,140.77
2016,4,30,9,15,894.5,100.0,3.75,17.0,742.5,280.6,187.42
2016,4,30,9,30,906.0,102.0,3.7,17.0,783.0,335.74,236.51
2016,4,30,9,45,919.5,101.0,3.65,17.5,819.0,390.02,284.54
2016,4,30,10,0,933.0,100.0,3.6,18.0,855.0,444.91,332.22
2016,4,30,10,15,939.0,101.0,3.55,18.0,882.5,498.4,378.4
2016,4,30,10,30,945.0,102.0,3.5,18.0,910.0,551.34,422.88
2016,4,30,10,45,949.0,102.5,3.5,18.5,930.5,602.03,463.7
2016,4,30,11,0,953.0,103.0,3.5,19.0,951.0,651.54,502.36
2016,4,30,11,15,955.0,103.5,3.45,19.0,964.0,698.42,538.8
2016,4,30,11,30,957.0,104.0,3.4,19.0,977.0,743.56,573.08
2016,4,30,11,45,957.0,104.5,3.4,19.5,982.0,785.35,602.67
2016,4,30,12,0,957.0,105.0,3.4,20.0,987.0,824.91,628.91
2016,4,30,12,15,956.0,105.0,3.35,20.0,984.5,860.83,653.33
2016,4,30,12,30,955.0,105.0,3.3,20.0,982.0,894.1,675.8
2016,4,30,12,45,949.0,106.5,3.25,20.0,970.0,921.71,694.32
2016,4,30,13,0,943.0,108.0,3.2,20.0,958.0,946.19,710.71
2016,4,30,13,15,939.0,107.5,3.15,20.0,940.0,967.29,724.86
2016,4,30,13,30,935.0,107.0,3.1,20.0,922.0,985.11,736.87
2016,4,30,13,45,930.0,105.0,3.1,20.5,896.5,997.09,744.07
2016,4,30,14,0,925.0,103.0,3.1,21.0,871.0,1005.6,749.11
2016,4,30,14,15,917.0,101.5,3.05,21.0,839.0,1008.27,751.46
2016,4,30,14,30,909.0,100.0,3.0,21.0,807.0,1007.46,751.69
2016,4,30,14,45,899.5,98.0,3.0,21.0,769.0,1001.2,748.91
2016,4,30,15,0,890.0,96.0,3.0,21.0,731.0,991.58,744.08
2016,4,30,15,15,876.5,93.5,2.9,21.0,687.5,974.22,733.36
2016,4,30,15,30,863.0,91.0,2.8,21.0,644.0,953.8,720.73
2016,4,30,15,45,844.5,88.5,2.75,21.0,596.0,925.71,703.36
2016,4,30,16,0,826.0,86.0,2.7,21.0,548.0,904.7,690.88
2016,4,30,16,15,802.5,82.5,2.6,20.5,497.5,865.68,666.68
2016,4,30,16,30,779.0,79.0,2.5,20.0,447.0,824.72,640.85
2016,4,30,16,45,746.5,75.0,2.45,20.0,394.0,773.57,606.36
2016,4,30,17,0,714.0,71.0,2.4,20.0,341.0,721.54,570.42
2016,4,30,17,15,668.5,65.5,2.3,19.0,288.5,661.42,529.06
2016,4,30,17,30,623.0,60.0,2.2,18.0,236.0,597.75,483.1
2016,4,30,17,45,554.0,53.5,2.15,17.5,185.5,516.53,420.49
2016,4,30,18,0,485.0,47.0,2.1,17.0,135.0,439.02,357.55
2016,4,30,18,15,376.5,36.5,2.1,16.5,92.0,334.41,268.58
2016,4,30,18,30,268.0,26.0,2.1,16.0,49.0,239.33,171.6
2016,4,30,18,45,134.0,13.0,2.1,16.0,24.5,89.32,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,8.0,1.3,11.5,11.0,7.28,0.0
2016,5,1,5,30,127.0,16.0,1.2,12.0,22.0,12.61,0.0
2016,5,1,5,45,256.5,29.0,1.2,13.0,59.0,23.39,13.58
2016,5,1,6,0,386.0,42.0,1.2,14.0,96.0,33.46,23.63
2016,5,1,6,15,469.5,50.5,1.15,14.5,144.5,39.09,29.06
2016,5,1,6,30,553.0,59.0,1.1,15.0,193.0,44.55,34.12
2016,5,1,6,45,605.0,66.0,1.1,15.5,244.5,48.47,37.63
2016,5,1,7,0,657.0,73.0,1.1,16.0,296.0,52.24,40.86
2016,5,1,7,15,695.5,78.0,1.15,16.5,349.0,54.27,42.46
2016,5,1,7,30,734.0,83.0,1.2,17.0,402.0,61.87,48.89
2016,5,1,7,45,760.0,87.5,1.25,17.5,453.5,63.5,50.02
2016,5,1,8,0,786.0,92.0,1.3,18.0,505.0,65.02,51.05
2016,5,1,8,15,807.0,95.5,1.3,18.5,554.0,65.97,51.59
2016,5,1,8,30,828.0,99.0,1.3,19.0,603.0,115.99,63.16
2016,5,1,8,45,842.5,102.0,1.3,19.5,648.0,167.52,94.44
2016,5,1,9,0,857.0,105.0,1.3,20.0,693.0,229.25,141.64
2016,5,1,9,15,869.0,107.5,1.25,20.5,733.5,282.59,185.85
2016,5,1,9,30,881.0,110.0,1.2,21.0,774.0,336.89,231.96
2016,5,1,9,45,889.5,111.5,1.2,21.5,808.0,390.04,277.13
2016,5,1,10,0,898.0,113.0,1.2,22.0,842.0,443.35,321.43
2016,5,1,10,15,905.0,114.5,1.1,22.0,870.0,495.96,364.09
2016,5,1,10,30,912.0,116.0,1.0,22.0,898.0,548.17,404.9
2016,5,1,10,45,916.0,117.5,0.95,22.5,918.5,598.15,442.16
2016,5,1,11,0,920.0,119.0,0.9,23.0,939.0,647.04,477.22
2016,5,1,11,15,922.5,119.5,0.85,23.0,952.5,692.91,509.9
2016,5,1,11,30,925.0,120.0,0.8,23.0,966.0,737.18,540.49
2016,5,1,11,45,925.5,120.5,0.75,23.5,971.0,778.23,566.85
2016,5,1,12,0,926.0,121.0,0.7,24.0,976.0,817.18,589.62
2016,5,1,12,15,925.5,120.5,0.65,24.0,973.5,852.19,610.63
2016,5,1,12,30,925.0,120.0,0.6,24.0,971.0,884.67,629.85
2016,5,1,12,45,923.5,119.0,0.6,24.0,961.0,913.15,647.38
2016,5,1,13,0,922.0,118.0,0.6,24.0,951.0,938.72,663.14
2016,5,1,13,15,918.0,117.5,0.65,24.0,933.0,959.49,677.05
2016,5,1,13,30,914.0,117.0,0.7,24.0,915.0,977.05,689.16
2016,5,1,13,45,907.0,116.0,0.8,24.0,889.5,988.0,698.43
2016,5,1,14,0,900.0,115.0,0.9,24.0,864.0,995.53,705.8
2016,5,1,14,15,892.0,113.5,1.0,23.5,832.0,998.17,711.68
2016,5,1,14,30,884.0,112.0,1.1,23.0,800.0,997.42,715.6
2016,5,1,14,45,871.5,110.5,1.25,23.0,762.0,988.93,714.24
2016,5,1,15,0,859.0,109.0,1.4,23.0,724.0,977.19,710.8
2016,5,1,15,15,844.5,106.0,1.45,22.5,680.5,968.95,709.43
2016,5,1,15,30,830.0,103.0,1.5,22.0,637.0,947.39,699.42
2016,5,1,15,45,809.5,100.5,1.55,22.0,589.5,917.81,682.85
2016,5,1,16,0,789.0,98.0,1.6,22.0,542.0,885.73,664.49
2016,5,1,16,15,764.5,94.0,1.6,21.5,491.5,845.86,641.21
2016,5,1,16,30,740.0,90.0,1.6,21.0,441.0,804.12,616.2
2016,5,1,16,45,704.5,85.5,1.65,20.5,388.5,755.92,586.43
2016,5,1,17,0,669.0,81.0,1.7,20.0,336.0,702.27,551.66
2016,5,1,17,15,622.0,74.5,1.6,19.0,284.0,636.41,506.33
2016,5,1,17,30,575.0,68.0,1.5,18.0,232.0,571.59,459.79
2016,5,1,17,45,505.5,60.0,1.45,17.5,182.5,489.47,396.99
2016,5,1,18,0,436.0,52.0,1.4,17.0,133.0,411.04,333.43
2016,5,1,18,15,331.5,40.0,1.35,16.0,90.5,309.02,247.92
2016,5,1,18,30,227.0,28.0,1.3,15.0,48.0,216.17,157.54
2016,5,1,18,45,113.5,14.0,1.3,14.5,24.0,100.3,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,8.19,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,14.15,0.0
2016,5,2,5,45,196.5,33.5,1.05,11.5,58.0,26.08,16.14
2016,5,2,6,0,304.0,49.0,1.1,12.0,94.0,37.68,27.6
2016,5,2,6,15,385.5,60.5,1.1,12.0,140.5,45.82,35.41
2016,5,2,6,30,467.0,72.0,1.1,12.0,187.0,55.04,43.96
2016,5,2,6,45,233.5,72.5,1.15,12.5,130.0,51.81,41.09
2016,5,2,7,0,0.0,73.0,1.2,13.0,73.0,64.16,52.0
2016,5,2,7,15,17.5,120.0,1.2,13.5,128.0,101.27,84.48
2016,5,2,7,30,35.0,167.0,1.2,14.0,183.0,129.33,108.35
2016,5,2,7,45,24.0,174.5,1.2,14.5,186.0,143.07,119.5
2016,5,2,8,0,13.0,182.0,1.2,15.0,189.0,149.73,124.5
2016,5,2,8,15,65.0,228.5,1.15,15.5,268.0,171.46,142.14
2016,5,2,8,30,117.0,275.0,1.1,16.0,347.0,200.21,154.11
2016,5,2,8,45,152.0,297.5,1.1,16.5,398.5,230.4,174.36
2016,5,2,9,0,187.0,320.0,1.1,17.0,450.0,264.88,198.78
2016,5,2,9,15,285.0,320.5,1.1,17.0,530.5,294.16,218.09
2016,5,2,9,30,383.0,321.0,1.1,17.0,611.0,344.2,254.85
2016,5,2,9,45,408.0,323.5,1.1,17.5,644.5,373.25,278.01
2016,5,2,10,0,433.0,326.0,1.1,18.0,678.0,412.85,309.05
2016,5,2,10,15,656.0,229.0,1.1,18.0,782.5,466.76,350.01
2016,5,2,10,30,879.0,132.0,1.1,18.0,887.0,546.05,410.66
2016,5,2,10,45,882.5,134.0,1.15,18.5,907.5,594.66,448.01
2016,5,2,11,0,886.0,136.0,1.2,19.0,928.0,642.22,483.73
2016,5,2,11,15,889.0,136.5,1.2,19.0,941.0,687.06,517.05
2016,5,2,11,30,892.0,137.0,1.2,19.0,954.0,730.42,548.53
2016,5,2,11,45,889.5,139.5,1.25,19.5,958.5,769.83,576.0
2016,5,2,12,0,887.0,142.0,1.3,20.0,963.0,807.07,600.46
2016,5,2,12,15,886.0,142.0,1.35,20.0,960.5,841.09,623.34
2016,5,2,12,30,885.0,142.0,1.4,20.0,958.0,872.69,644.6
2016,5,2,12,45,878.0,144.5,1.45,20.0,946.5,898.83,662.28
2016,5,2,13,0,871.0,147.0,1.5,20.0,935.0,922.04,678.16
2016,5,2,13,15,866.0,146.0,1.55,20.0,917.0,940.8,691.25
2016,5,2,13,30,861.0,145.0,1.6,20.0,899.0,956.45,702.48
2016,5,2,13,45,703.5,222.0,1.65,20.0,827.0,921.02,680.51
2016,5,2,14,0,546.0,299.0,1.7,20.0,755.0,858.64,637.37
2016,5,2,14,15,543.5,284.0,1.75,20.0,723.5,852.05,635.49
2016,5,2,14,30,541.0,269.0,1.8,20.0,692.0,842.7,631.2
2016,5,2,14,45,558.0,246.5,1.85,20.0,664.5,841.63,633.16
2016,5,2,15,0,575.0,224.0,1.9,20.0,637.0,837.52,633.08
2016,5,2,15,15,586.5,203.0,1.9,19.5,602.5,833.53,633.63
2016,5,2,15,30,598.0,182.0,1.9,19.0,568.0,820.58,627.81
2016,5,2,15,45,634.0,162.5,1.9,18.5,544.5,829.42,637.02
2016,5,2,16,0,670.0,143.0,1.9,18.0,521.0,834.17,643.34
2016,5,2,16,15,457.0,169.0,1.9,17.5,416.0,649.85,512.99
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,464.63,373.02
2016,5,2,16,45,308.0,162.5,1.95,16.5,291.5,478.07,388.74
2016,5,2,17,0,372.0,130.0,2.0,16.0,272.0,504.39,412.47
2016,5,2,17,15,314.0,121.5,1.95,15.5,229.5,420.49,347.14
2016,5,2,17,30,256.0,113.0,1.9,15.0,187.0,358.72,297.54
2016,5,2,17,45,211.0,93.5,1.9,15.0,146.5,294.44,244.23
2016,5,2,18,0,166.0,74.0,1.9,15.0,106.0,232.68,191.37
2016,5,2,18,15,111.5,53.5,1.85,14.5,72.0,165.45,132.79
2016,5,2,18,30,57.0,33.0,1.8,14.0,38.0,88.67,63.21
2016,5,2,18,45,28.5,16.5,1.8,13.5,19.0,40.44,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.3,11.0,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,1.3,11.0,16.0,14.1,0.0
2016,5,3,5,45,42.5,36.0,1.3,11.5,42.5,29.63,19.31
2016,5,3,6,0,85.0,56.0,1.3,12.0,69.0,45.05,34.12
2016,5,3,6,15,118.5,78.0,1.25,12.0,103.0,61.44,49.3
2016,5,3,6,30,152.0,100.0,1.2,12.0,137.0,77.43,63.91
2016,5,3,6,45,194.0,115.0,1.2,12.5,174.5,85.18,70.78
2016,5,3,7,0,236.0,130.0,1.2,13.0,212.0,95.07,79.31
2016,5,3,7,15,168.0,156.5,1.25,13.0,219.5,116.78,98.15
2016,5,3,7,30,100.0,183.0,1.3,13.0,227.0,139.53,117.57
2016,5,3,7,45,239.5,191.0,1.4,13.5,313.5,131.22,109.76
2016,5,3,8,0,379.0,199.0,1.5,14.0,400.0,136.14,113.45
