Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,283.5,238.0,1.6,14.0,396.5,159.09,132.68
2016,5,3,8,30,188.0,277.0,1.7,14.0,393.0,207.08,158.7
2016,5,3,8,45,298.5,275.5,1.8,14.5,475.0,225.53,166.03
2016,5,3,9,0,409.0,274.0,1.9,15.0,557.0,257.26,185.87
2016,5,3,9,15,361.5,307.0,1.85,15.0,567.5,304.42,226.16
2016,5,3,9,30,314.0,340.0,1.8,15.0,578.0,338.04,255.48
2016,5,3,9,45,336.5,352.5,1.8,15.5,618.0,377.44,286.54
2016,5,3,10,0,359.0,365.0,1.8,16.0,658.0,419.35,319.22
2016,5,3,10,15,239.5,394.5,1.7,16.0,593.0,412.19,316.07
2016,5,3,10,30,120.0,424.0,1.6,16.0,528.0,400.33,307.85
2016,5,3,10,45,214.0,425.0,1.55,16.5,615.0,465.36,356.25
2016,5,3,11,0,308.0,426.0,1.5,17.0,702.0,534.59,406.8
2016,5,3,11,15,254.0,444.5,1.4,17.0,674.5,536.88,407.44
2016,5,3,11,30,200.0,463.0,1.3,17.0,647.0,536.25,405.97
2016,5,3,11,45,145.5,458.5,1.2,17.5,593.0,508.75,384.39
2016,5,3,12,0,91.0,454.0,1.1,18.0,539.0,473.77,357.33
2016,5,3,12,15,141.0,460.5,1.05,17.5,591.5,532.73,401.53
2016,5,3,12,30,191.0,467.0,1.0,17.0,644.0,592.39,444.93
2016,5,3,12,45,304.0,425.5,1.0,17.0,703.0,671.86,502.98
2016,5,3,13,0,417.0,384.0,1.0,17.0,762.0,757.02,563.53
2016,5,3,13,15,348.5,403.0,1.05,17.0,715.0,722.39,538.63
2016,5,3,13,30,280.0,422.0,1.1,17.0,668.0,692.13,517.54
2016,5,3,13,45,384.0,370.0,1.15,17.5,697.0,750.39,561.26
2016,5,3,14,0,488.0,318.0,1.2,18.0,726.0,822.75,612.62
2016,5,3,14,15,385.0,340.5,1.3,17.5,655.0,742.19,558.13
2016,5,3,14,30,282.0,363.0,1.4,17.0,584.0,674.08,511.67
2016,5,3,14,45,389.5,307.5,1.5,17.0,597.0,725.61,554.04
2016,5,3,15,0,497.0,252.0,1.6,17.0,610.0,792.48,605.25
2016,5,3,15,15,460.0,249.5,1.65,17.0,565.5,755.66,580.08
2016,5,3,15,30,423.0,247.0,1.7,17.0,521.0,717.29,554.53
2016,5,3,15,45,344.0,243.5,1.8,17.0,455.5,618.89,484.97
2016,5,3,16,0,265.0,240.0,1.9,17.0,390.0,539.92,427.38
2016,5,3,16,15,305.0,209.5,1.95,16.5,367.5,539.64,431.67
2016,5,3,16,30,345.0,179.0,2.0,16.0,345.0,535.72,432.62
2016,5,3,16,45,204.0,165.5,2.05,16.0,261.0,390.53,318.47
2016,5,3,17,0,63.0,152.0,2.1,16.0,177.0,220.07,179.49
2016,5,3,17,15,50.5,131.0,2.05,15.5,149.0,186.67,152.86
2016,5,3,17,30,38.0,110.0,2.0,15.0,121.0,153.56,125.39
2016,5,3,17,45,26.5,88.5,1.95,15.0,95.0,120.69,97.33
2016,5,3,18,0,15.0,67.0,1.9,15.0,69.0,79.46,61.83
2016,5,3,18,15,7.5,46.0,1.8,14.5,47.0,51.48,37.45
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,22.35,11.75
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.0,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,11.44,0.0
2016,5,4,5,45,14.0,34.0,2.15,12.0,36.0,28.96,18.86
2016,5,4,6,0,28.0,55.0,2.2,12.0,59.0,45.49,34.54
2016,5,4,6,15,48.5,78.0,2.2,12.0,88.5,63.02,50.73
2016,5,4,6,30,69.0,101.0,2.2,12.0,118.0,80.22,66.43
2016,5,4,6,45,99.5,120.0,2.2,12.5,151.0,91.43,76.37
2016,5,4,7,0,130.0,139.0,2.2,13.0,184.0,104.74,87.9
2016,5,4,7,15,230.0,152.0,2.1,13.0,247.5,108.67,91.12
2016,5,4,7,30,330.0,165.0,2.0,13.0,311.0,116.93,98.04
2016,5,4,7,45,302.5,193.0,1.95,13.0,339.0,132.92,111.58
2016,5,4,8,0,275.0,221.0,1.9,13.0,367.0,147.99,124.15
2016,5,4,8,15,286.5,241.5,1.85,13.0,407.0,162.27,127.5
2016,5,4,8,30,298.0,262.0,1.8,13.0,447.0,196.39,146.67
2016,5,4,8,45,280.0,287.5,1.75,13.5,471.5,231.55,172.18
2016,5,4,9,0,262.0,313.0,1.7,14.0,496.0,265.4,199.02
2016,5,4,9,15,304.5,322.5,1.6,14.0,546.5,302.04,226.92
2016,5,4,9,30,347.0,332.0,1.5,14.0,597.0,343.35,259.17
2016,5,4,9,45,337.5,352.0,1.45,14.5,618.5,378.44,287.61
2016,5,4,10,0,328.0,372.0,1.4,15.0,640.0,412.89,314.87
2016,5,4,10,15,334.0,384.0,1.35,15.0,665.0,447.94,342.36
2016,5,4,10,30,340.0,396.0,1.3,15.0,690.0,483.67,369.79
2016,5,4,10,45,320.5,413.0,1.3,15.0,695.0,509.77,389.78
2016,5,4,11,0,301.0,430.0,1.3,15.0,700.0,534.22,408.08
2016,5,4,11,15,294.0,438.5,1.35,15.0,706.0,558.38,426.26
2016,5,4,11,30,287.0,447.0,1.4,15.0,712.0,581.81,443.65
2016,5,4,11,45,294.5,448.0,1.5,15.5,721.0,608.72,463.13
2016,5,4,12,0,302.0,449.0,1.6,16.0,730.0,635.64,482.39
2016,5,4,12,15,316.0,443.0,1.7,16.0,736.5,661.41,501.85
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,686.94,521.13
2016,5,4,12,45,325.0,433.5,1.9,16.0,732.0,697.95,529.77
2016,5,4,13,0,320.0,430.0,2.0,16.0,721.0,707.39,537.44
2016,5,4,13,15,314.0,423.0,2.05,16.0,704.0,710.91,540.7
2016,5,4,13,30,308.0,416.0,2.1,16.0,687.0,712.67,542.81
2016,5,4,13,45,363.5,380.5,2.15,16.0,692.0,742.11,566.51
2016,5,4,14,0,419.0,345.0,2.2,16.0,697.0,783.82,598.31
2016,5,4,14,15,434.5,324.5,2.25,16.0,677.0,788.81,603.48
2016,5,4,14,30,450.0,304.0,2.3,16.0,657.0,791.46,607.47
2016,5,4,14,45,433.5,296.0,2.4,16.0,623.0,773.35,596.35
2016,5,4,15,0,417.0,288.0,2.5,16.0,589.0,753.12,583.81
2016,5,4,15,15,349.5,286.0,2.5,16.0,528.0,671.01,524.96
2016,5,4,15,30,282.0,284.0,2.5,16.0,467.0,605.58,477.1
2016,5,4,15,45,319.0,253.5,2.55,16.0,446.0,607.05,481.71
2016,5,4,16,0,356.0,223.0,2.6,16.0,425.0,605.41,483.61
2016,5,4,16,15,371.5,197.5,2.55,15.5,391.5,586.58,472.5
2016,5,4,16,30,387.0,172.0,2.5,15.0,358.0,583.92,473.19
2016,5,4,16,45,375.0,152.5,2.5,15.0,316.0,543.05,443.4
2016,5,4,17,0,363.0,133.0,2.5,15.0,274.0,501.07,412.31
2016,5,4,17,15,315.5,122.0,2.4,14.5,232.0,422.59,351.27
2016,5,4,17,30,268.0,111.0,2.3,14.0,190.0,365.13,304.96
2016,5,4,17,45,227.0,92.5,2.2,14.0,150.0,304.53,254.27
2016,5,4,18,0,186.0,74.0,2.1,14.0,110.0,246.19,203.98
2016,5,4,18,15,130.5,54.0,2.0,13.5,75.5,177.91,144.32
2016,5,4,18,30,75.0,34.0,1.9,13.0,41.0,112.44,83.76
2016,5,4,18,45,37.5,17.0,1.8,12.5,20.5,46.27,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,12.0,16.0,14.09,0.18
2016,5,5,5,45,22.0,36.0,1.9,12.5,39.5,30.52,20.29
2016,5,5,6,0,44.0,56.0,2.0,13.0,63.0,46.34,35.2
2016,5,5,6,15,65.5,78.5,2.05,13.0,93.0,61.78,49.46
2016,5,5,6,30,87.0,101.0,2.1,13.0,123.0,77.97,64.19
2016,5,5,6,45,111.0,120.5,2.2,13.0,155.5,91.89,76.64
2016,5,5,7,0,135.0,140.0,2.3,13.0,188.0,105.46,88.53
2016,5,5,7,15,279.0,144.5,2.3,13.0,263.0,104.22,87.21
2016,5,5,7,30,423.0,149.0,2.3,13.0,338.0,100.19,83.4
2016,5,5,7,45,452.0,162.5,2.3,13.5,386.0,106.77,88.7
2016,5,5,8,0,481.0,176.0,2.3,14.0,434.0,112.94,93.57
2016,5,5,8,15,443.5,206.5,2.25,14.0,461.5,135.69,103.19
2016,5,5,8,30,406.0,237.0,2.2,14.0,489.0,180.8,129.58
2016,5,5,8,45,334.0,276.0,2.2,14.5,493.0,232.61,170.3
2016,5,5,9,0,262.0,315.0,2.2,15.0,497.0,267.56,200.43
2016,5,5,9,15,250.5,337.0,2.15,15.0,519.5,299.36,226.62
2016,5,5,9,30,239.0,359.0,2.1,15.0,542.0,340.23,259.85
2016,5,5,9,45,126.5,309.5,2.1,15.5,406.5,285.81,221.08
2016,5,5,10,0,14.0,260.0,2.1,16.0,271.0,228.15,177.97
2016,5,5,10,15,10.5,224.5,2.1,16.0,233.0,199.32,155.39
2016,5,5,10,30,7.0,189.0,2.1,16.0,195.0,168.92,131.31
2016,5,5,10,45,10.5,232.0,2.1,16.5,241.5,208.27,162.08
2016,5,5,11,0,14.0,275.0,2.1,17.0,288.0,248.22,192.69
2016,5,5,11,15,15.0,278.0,2.15,17.0,292.0,253.18,196.39
2016,5,5,11,30,16.0,281.0,2.2,17.0,296.0,258.22,200.3
2016,5,5,11,45,12.5,240.5,2.25,17.0,252.0,221.97,172.16
2016,5,5,12,0,9.0,200.0,2.3,17.0,208.0,184.68,143.04
2016,5,5,12,15,19.5,286.0,2.3,17.0,304.0,270.57,210.32
2016,5,5,12,30,30.0,372.0,2.3,17.0,400.0,365.03,282.25
2016,5,5,12,45,24.5,346.0,2.3,17.5,369.0,340.68,262.97
2016,5,5,13,0,19.0,320.0,2.3,18.0,338.0,306.42,236.63
2016,5,5,13,15,100.0,380.0,2.25,17.5,469.0,462.42,357.23
2016,5,5,13,30,181.0,440.0,2.2,17.0,600.0,605.79,463.76
2016,5,5,13,45,113.5,402.0,2.2,17.0,502.0,512.47,393.92
2016,5,5,14,0,46.0,364.0,2.2,17.0,404.0,399.98,309.47
2016,5,5,14,15,32.5,321.0,2.2,17.0,349.0,346.34,269.59
2016,5,5,14,30,19.0,278.0,2.2,17.0,294.0,276.75,216.37
2016,5,5,14,45,15.0,253.5,2.2,17.0,265.5,250.19,196.22
2016,5,5,15,0,11.0,229.0,2.2,17.0,237.0,223.33,175.48
2016,5,5,15,15,41.0,257.0,2.15,16.5,284.0,299.55,237.4
2016,5,5,15,30,71.0,285.0,2.1,16.0,331.0,364.67,289.7
2016,5,5,15,45,56.0,256.5,2.05,16.0,291.5,321.04,255.81
2016,5,5,16,0,41.0,228.0,2.0,16.0,252.0,277.05,221.63
2016,5,5,16,15,37.0,208.5,1.95,15.5,228.5,254.06,204.47
2016,5,5,16,30,33.0,189.0,1.9,15.0,205.0,230.9,186.82
2016,5,5,16,45,114.0,172.5,1.85,15.0,218.5,302.9,248.49
2016,5,5,17,0,195.0,156.0,1.8,15.0,232.0,353.41,291.7
2016,5,5,17,15,325.0,125.0,1.7,14.5,230.0,434.65,359.96
2016,5,5,17,30,455.0,94.0,1.6,14.0,228.0,506.35,418.19
2016,5,5,17,45,387.5,82.0,1.55,14.0,180.5,426.2,352.47
2016,5,5,18,0,320.0,70.0,1.5,14.0,133.0,350.33,288.89
2016,5,5,18,15,231.0,54.0,1.35,13.5,92.0,259.3,210.95
2016,5,5,18,30,142.0,38.0,1.2,13.0,51.0,162.34,123.97
2016,5,5,18,45,71.0,19.0,1.1,12.5,25.5,77.44,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,16.5,11.0,1.5,10.0,12.0,10.01,0.0
2016,5,6,5,30,33.0,22.0,1.5,10.0,24.0,18.53,3.75
2016,5,6,5,45,94.0,42.5,1.55,10.5,56.0,33.64,23.3
2016,5,6,6,0,155.0,63.0,1.6,11.0,88.0,48.93,37.83
2016,5,6,6,15,210.0,82.0,1.55,11.0,128.5,62.74,50.76
2016,5,6,6,30,265.0,101.0,1.5,11.0,169.0,76.16,63.08
2016,5,6,6,45,332.0,107.0,1.45,11.5,211.5,76.76,63.57
2016,5,6,7,0,399.0,113.0,1.4,12.0,254.0,79.56,65.87
2016,5,6,7,15,276.5,150.5,1.3,12.0,255.5,107.99,90.81
2016,5,6,7,30,154.0,188.0,1.2,12.0,257.0,136.5,115.31
2016,5,6,7,45,195.0,208.5,1.2,12.5,306.5,149.48,125.82
2016,5,6,8,0,236.0,229.0,1.2,13.0,356.0,152.06,127.33
2016,5,6,8,15,123.5,216.5,1.15,13.0,283.5,157.37,124.05
2016,5,6,8,30,11.0,204.0,1.1,13.0,211.0,170.4,135.36
2016,5,6,8,45,5.5,170.0,1.1,13.0,173.5,146.06,115.39
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,118.64,93.09
2016,5,6,9,15,0.0,124.5,1.1,13.0,124.5,109.35,85.34
2016,5,6,9,30,0.0,113.0,1.1,13.0,113.0,99.76,77.33
2016,5,6,9,45,0.0,117.0,1.15,13.5,117.0,103.27,79.93
2016,5,6,10,0,0.0,121.0,1.2,14.0,121.0,106.81,82.51
2016,5,6,10,15,10.0,215.5,1.2,14.0,224.0,191.66,150.4
2016,5,6,10,30,20.0,310.0,1.2,14.0,327.0,276.3,216.05
2016,5,6,10,45,19.0,309.5,1.25,14.0,326.0,277.96,216.87
2016,5,6,11,0,18.0,309.0,1.3,14.0,325.0,279.38,217.94
2016,5,6,11,15,19.0,319.5,1.3,14.0,337.0,291.24,227.0
2016,5,6,11,30,20.0,330.0,1.3,14.0,349.0,303.3,236.15
2016,5,6,11,45,29.5,364.5,1.35,14.5,392.5,343.33,266.32
2016,5,6,12,0,39.0,399.0,1.4,15.0,436.0,385.99,297.93
2016,5,6,12,15,29.0,361.5,1.4,15.0,389.5,349.95,270.57
2016,5,6,12,30,19.0,324.0,1.4,15.0,343.0,306.18,237.5
2016,5,6,12,45,20.0,320.5,1.4,15.0,339.5,305.86,237.64
2016,5,6,13,0,21.0,317.0,1.4,15.0,336.0,305.47,237.55
2016,5,6,13,15,18.5,302.5,1.4,15.0,319.0,291.56,227.04
2016,5,6,13,30,16.0,288.0,1.4,15.0,302.0,277.25,216.26
2016,5,6,13,45,30.5,325.0,1.4,15.0,351.0,341.17,265.97
2016,5,6,14,0,45.0,362.0,1.4,15.0,400.0,396.92,308.43
2016,5,6,14,15,24.5,266.5,1.3,15.0,287.0,282.22,220.7
2016,5,6,14,30,4.0,171.0,1.2,15.0,174.0,158.79,123.88
2016,5,6,14,45,10.0,210.0,1.2,15.0,217.5,202.55,159.59
2016,5,6,15,0,16.0,249.0,1.2,15.0,261.0,248.25,195.96
2016,5,6,15,15,59.5,272.5,1.1,15.0,312.0,334.94,265.06
2016,5,6,15,30,103.0,296.0,1.0,15.0,363.0,408.65,322.41
2016,5,6,15,45,97.5,272.5,0.95,15.0,332.5,379.96,300.76
2016,5,6,16,0,92.0,249.0,0.9,15.0,302.0,350.7,279.26
2016,5,6,16,15,130.5,227.5,0.85,15.0,295.0,381.95,305.55
2016,5,6,16,30,169.0,206.0,0.8,15.0,288.0,392.93,315.92
2016,5,6,16,45,109.5,179.5,0.8,15.0,230.5,307.95,249.11
2016,5,6,17,0,50.0,153.0,0.8,15.0,173.0,209.41,169.88
2016,5,6,17,15,40.0,132.0,0.75,14.5,146.5,178.36,145.33
2016,5,6,17,30,30.0,111.0,0.7,14.0,120.0,147.45,119.95
2016,5,6,17,45,20.0,89.5,0.7,14.0,95.0,115.89,93.24
2016,5,6,18,0,10.0,68.0,0.7,14.0,70.0,76.05,59.1
2016,5,6,18,15,5.0,47.5,0.7,13.5,48.5,50.71,37.08
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,24.3,13.86
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,11.88,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.5,21.5,18.93,10.68
2016,5,7,6,0,0.0,34.0,1.7,12.0,34.0,29.98,21.0
2016,5,7,6,15,0.0,50.0,1.75,12.0,50.0,43.9,33.8
2016,5,7,6,30,0.0,66.0,1.8,12.0,66.0,57.36,46.08
2016,5,7,6,45,0.0,83.0,1.85,12.5,83.0,71.46,58.64
2016,5,7,7,0,0.0,100.0,1.9,13.0,100.0,85.43,70.83
2016,5,7,7,15,0.0,118.5,1.95,13.0,118.5,100.39,83.82
2016,5,7,7,30,0.0,137.0,2.0,13.0,137.0,115.2,96.49
2016,5,7,7,45,8.0,164.0,2.05,13.0,168.5,136.01,114.22
2016,5,7,8,0,16.0,191.0,2.1,13.0,200.0,156.45,131.39
2016,5,7,8,15,13.5,198.5,2.1,13.0,206.5,163.71,130.9
2016,5,7,8,30,11.0,206.0,2.1,13.0,213.0,172.0,137.03
2016,5,7,8,45,5.5,164.5,2.15,13.5,168.0,141.8,112.0
2016,5,7,9,0,0.0,123.0,2.2,14.0,123.0,107.89,84.1
2016,5,7,9,15,0.0,93.5,2.15,14.0,93.5,83.02,63.51
2016,5,7,9,30,0.0,64.0,2.1,14.0,64.0,56.78,41.73
2016,5,7,9,45,0.0,74.0,2.1,14.5,74.0,65.72,48.96
2016,5,7,10,0,0.0,84.0,2.1,15.0,84.0,74.67,56.11
2016,5,7,10,15,0.0,89.0,2.05,15.0,89.0,79.1,59.64
2016,5,7,10,30,0.0,94.0,2.0,15.0,94.0,83.48,63.13
2016,5,7,10,45,0.0,66.5,2.0,15.5,66.5,59.17,43.1
2016,5,7,11,0,0.0,39.0,2.0,16.0,39.0,34.68,22.94
2016,5,7,11,15,0.0,51.0,1.95,16.0,51.0,45.39,31.72
2016,5,7,11,30,0.0,63.0,1.9,16.0,63.0,56.11,40.46
2016,5,7,11,45,0.0,80.0,1.9,16.0,80.0,71.25,52.76
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,86.39,65.01
2016,5,7,12,15,0.0,114.0,1.85,16.0,114.0,101.59,77.26
2016,5,7,12,30,0.0,131.0,1.8,16.0,131.0,116.88,89.53
2016,5,7,12,45,3.5,161.0,1.75,16.0,164.5,147.01,113.74
2016,5,7,13,0,7.0,191.0,1.7,16.0,198.0,177.65,138.14
2016,5,7,13,15,3.5,143.5,1.65,16.0,147.0,131.73,101.55
2016,5,7,13,30,0.0,96.0,1.6,16.0,96.0,85.61,64.46
2016,5,7,13,45,0.0,110.5,1.6,16.0,110.5,98.7,75.2
2016,5,7,14,0,0.0,125.0,1.6,16.0,125.0,111.91,85.94
2016,5,7,14,15,3.0,158.5,1.55,16.0,161.0,145.82,113.43
2016,5,7,14,30,6.0,192.0,1.5,16.0,197.0,180.62,141.38
2016,5,7,14,45,11.0,220.0,1.5,16.0,228.5,213.25,167.57
2016,5,7,15,0,16.0,248.0,1.5,16.0,260.0,247.19,194.67
2016,5,7,15,15,31.5,259.5,1.45,16.0,281.0,292.82,231.15
2016,5,7,15,30,47.0,271.0,1.4,16.0,302.0,324.72,256.71
2016,5,7,15,45,23.5,203.5,1.4,16.0,219.0,228.29,181.13
2016,5,7,16,0,0.0,136.0,1.4,16.0,136.0,124.11,97.21
2016,5,7,16,15,10.5,156.5,1.35,15.5,162.0,156.01,124.51
2016,5,7,16,30,21.0,177.0,1.3,15.0,188.0,190.13,153.27
2016,5,7,16,45,22.0,160.5,1.3,15.0,170.5,175.62,141.88
2016,5,7,17,0,23.0,144.0,1.3,15.0,153.0,161.01,130.42
2016,5,7,17,15,16.0,124.0,1.2,14.5,130.0,135.45,109.51
2016,5,7,17,30,9.0,104.0,1.1,14.0,107.0,110.05,88.34
2016,5,7,17,45,161.5,87.5,1.05,14.0,120.5,246.96,205.93
2016,5,7,18,0,314.0,71.0,1.0,14.0,134.0,347.67,286.85
2016,5,7,18,15,230.0,54.5,0.95,13.5,93.5,259.19,210.72
2016,5,7,18,30,146.0,38.0,0.9,13.0,53.0,163.29,126.35
2016,5,7,18,45,73.0,19.0,0.9,13.0,26.5,78.83,16.08
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.5,12.5,1.0,11.5,15.5,11.37,0.0
2016,5,8,5,30,95.0,25.0,1.0,12.0,31.0,20.3,7.06
2016,5,8,5,45,191.0,41.0,1.05,12.5,68.0,31.68,21.66
2016,5,8,6,0,287.0,57.0,1.1,13.0,105.0,43.44,32.81
2016,5,8,6,15,360.5,69.0,1.15,13.0,150.0,51.74,40.66
2016,5,8,6,30,434.0,81.0,1.2,13.0,195.0,59.76,48.05
2016,5,8,6,45,217.0,79.5,1.25,13.5,136.5,61.0,49.11
2016,5,8,7,0,0.0,78.0,1.3,14.0,78.0,68.37,55.47
2016,5,8,7,15,6.5,118.0,1.25,14.0,121.0,100.13,83.23
2016,5,8,7,30,13.0,158.0,1.2,14.0,164.0,130.42,109.17
2016,5,8,7,45,6.5,150.0,1.2,14.5,153.0,125.96,104.68
2016,5,8,8,0,0.0,142.0,1.2,15.0,142.0,120.84,99.75
2016,5,8,8,15,0.0,137.0,1.15,15.0,137.0,117.77,92.48
2016,5,8,8,30,0.0,132.0,1.1,15.0,132.0,114.52,89.54
2016,5,8,8,45,1.5,153.5,1.1,15.5,154.5,132.57,103.71
2016,5,8,9,0,3.0,175.0,1.1,16.0,177.0,150.87,117.83
2016,5,8,9,15,8.0,210.0,1.1,16.0,216.0,181.03,141.34
2016,5,8,9,30,13.0,245.0,1.1,16.0,255.0,211.85,165.11
2016,5,8,9,45,10.0,224.0,1.15,16.0,232.0,195.97,152.47
2016,5,8,10,0,7.0,203.0,1.2,16.0,209.0,178.91,139.02
2016,5,8,10,15,9.0,218.5,1.2,16.0,226.5,193.79,150.64
2016,5,8,10,30,11.0,234.0,1.2,16.0,244.0,209.01,162.37
2016,5,8,10,45,12.5,255.0,1.3,16.5,266.5,228.93,177.47
2016,5,8,11,0,14.0,276.0,1.4,17.0,289.0,249.22,192.73
2016,5,8,11,15,70.0,370.5,1.45,17.0,436.0,364.74,281.13
2016,5,8,11,30,126.0,465.0,1.5,17.0,583.0,488.73,372.63
2016,5,8,11,45,244.0,446.0,1.6,17.0,674.5,572.06,434.95
2016,5,8,12,0,362.0,427.0,1.7,17.0,766.0,664.87,503.46
2016,5,8,12,15,277.5,449.5,1.75,17.0,709.0,638.08,482.69
2016,5,8,12,30,193.0,472.0,1.8,17.0,652.0,600.15,454.58
2016,5,8,12,45,534.0,303.0,1.9,17.5,793.5,767.34,582.11
2016,5,8,13,0,875.0,134.0,2.0,18.0,935.0,920.44,689.35
2016,5,8,13,15,629.5,261.0,2.05,18.0,831.5,857.82,644.82
2016,5,8,13,30,384.0,388.0,2.1,18.0,728.0,757.46,570.73
2016,5,8,13,45,333.0,394.0,2.15,18.0,683.5,728.3,551.12
2016,5,8,14,0,282.0,400.0,2.2,18.0,639.0,696.57,528.77
2016,5,8,14,15,299.0,379.5,2.25,17.5,624.5,701.31,535.28
2016,5,8,14,30,316.0,359.0,2.3,17.0,610.0,704.39,540.43
2016,5,8,14,45,241.5,352.0,2.35,17.0,539.0,630.07,486.51
2016,5,8,15,0,167.0,345.0,2.4,17.0,468.0,536.48,417.83
2016,5,8,15,15,168.5,323.0,2.4,16.5,440.5,517.84,406.63
2016,5,8,15,30,170.0,301.0,2.4,16.0,413.0,498.06,393.99
2016,5,8,15,45,472.5,200.0,2.45,16.0,479.5,712.51,563.9
2016,5,8,16,0,775.0,99.0,2.5,16.0,546.0,879.47,685.93
2016,5,8,16,15,751.5,95.5,2.5,15.5,497.0,841.25,660.59
2016,5,8,16,30,728.0,92.0,2.5,15.0,448.0,801.21,635.45
2016,5,8,16,45,699.0,86.5,2.5,15.0,397.5,757.44,605.86
2016,5,8,17,0,670.0,81.0,2.5,15.0,347.0,707.98,571.32
2016,5,8,17,15,627.0,75.0,2.5,14.5,296.0,645.78,527.05
2016,5,8,17,30,584.0,69.0,2.5,14.0,245.0,584.38,481.65
2016,5,8,17,45,525.0,61.5,2.5,14.0,196.5,510.08,423.08
2016,5,8,18,0,466.0,54.0,2.5,14.0,148.0,438.68,363.99
2016,5,8,18,15,371.5,43.5,2.35,13.5,105.0,342.99,282.02
2016,5,8,18,30,277.0,33.0,2.2,13.0,62.0,254.88,201.11
2016,5,8,18,45,138.5,16.5,2.1,12.5,31.0,129.39,42.7
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,12.73,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,22.57,9.54
2016,5,9,5,45,199.5,44.5,2.05,10.5,73.0,34.4,24.26
2016,5,9,6,0,300.0,61.0,2.1,11.0,111.0,46.5,35.81
2016,5,9,6,15,376.0,73.0,2.05,11.0,158.0,54.74,43.68
2016,5,9,6,30,452.0,85.0,2.0,11.0,205.0,62.71,51.08
2016,5,9,6,45,226.0,98.5,2.0,11.5,158.5,74.22,61.33
2016,5,9,7,0,0.0,112.0,2.0,12.0,112.0,94.49,79.13
2016,5,9,7,15,7.0,136.0,1.95,12.0,139.0,113.34,95.5
2016,5,9,7,30,14.0,160.0,1.9,12.0,166.0,131.91,111.4
2016,5,9,7,45,24.0,186.0,1.9,12.5,198.5,151.64,127.84
2016,5,9,8,0,34.0,212.0,1.9,13.0,231.0,160.21,134.48
2016,5,9,8,15,75.5,248.0,1.85,13.0,294.0,186.29,148.0
2016,5,9,8,30,117.0,284.0,1.8,13.0,357.0,209.7,163.14
2016,5,9,8,45,159.0,306.0,1.75,13.5,413.5,241.2,184.87
2016,5,9,9,0,201.0,328.0,1.7,14.0,470.0,277.7,211.27
2016,5,9,9,15,202.0,348.0,1.7,14.0,497.5,307.69,235.23
2016,5,9,9,30,203.0,368.0,1.7,14.0,525.0,338.13,259.68
2016,5,9,9,45,276.0,369.0,1.7,14.5,592.0,372.58,285.25
2016,5,9,10,0,349.0,370.0,1.7,15.0,659.0,424.24,324.39
2016,5,9,10,15,410.0,357.0,1.65,15.0,707.5,460.94,353.12
2016,5,9,10,30,471.0,344.0,1.6,15.0,756.0,510.14,391.16
2016,5,9,10,45,472.0,355.5,1.6,15.5,776.5,549.53,420.65
2016,5,9,11,0,473.0,367.0,1.6,16.0,797.0,588.83,449.37
2016,5,9,11,15,690.5,248.0,1.6,16.0,884.5,661.41,505.81
2016,5,9,11,30,908.0,129.0,1.6,16.0,972.0,745.4,569.81
2016,5,9,11,45,908.0,129.5,1.65,16.5,977.0,784.99,597.04
2016,5,9,12,0,908.0,130.0,1.7,17.0,982.0,822.53,621.65
2016,5,9,12,15,907.5,130.0,1.75,17.0,980.0,857.03,645.23
2016,5,9,12,30,907.0,130.0,1.8,17.0,978.0,889.13,667.16
2016,5,9,12,45,902.5,131.0,1.85,17.5,967.0,916.09,684.37
2016,5,9,13,0,898.0,132.0,1.9,18.0,956.0,940.17,699.69
2016,5,9,13,15,894.5,131.0,1.9,18.0,938.5,960.28,713.17
2016,5,9,13,30,891.0,130.0,1.9,18.0,921.0,977.29,724.73
2016,5,9,13,45,885.5,128.5,1.95,18.0,896.5,988.71,733.39
2016,5,9,14,0,880.0,127.0,2.0,18.0,872.0,996.85,740.1
2016,5,9,14,15,872.0,125.5,2.0,18.0,841.0,999.25,742.61
2016,5,9,14,30,864.0,124.0,2.0,18.0,810.0,998.36,743.18
2016,5,9,14,45,854.5,121.0,2.05,18.0,773.0,991.11,740.36
2016,5,9,15,0,845.0,118.0,2.1,18.0,736.0,991.45,742.76
2016,5,9,15,15,653.5,177.5,2.1,17.5,638.5,876.34,668.0
2016,5,9,15,30,462.0,237.0,2.1,17.0,541.0,746.56,577.93
2016,5,9,15,45,621.5,171.5,2.1,17.0,549.5,831.88,644.28
2016,5,9,16,0,781.0,106.0,2.1,17.0,558.0,894.31,688.82
2016,5,9,16,15,757.5,102.0,2.1,16.5,508.0,855.37,664.41
2016,5,9,16,30,734.0,98.0,2.1,16.0,458.0,820.11,643.22
2016,5,9,16,45,516.5,123.0,2.15,16.0,362.5,633.12,509.14
2016,5,9,17,0,299.0,148.0,2.2,16.0,267.0,448.45,366.86
2016,5,9,17,15,435.0,112.5,2.2,15.5,259.0,527.7,434.11
2016,5,9,17,30,571.0,77.0,2.2,15.0,251.0,584.87,479.86
2016,5,9,17,45,499.5,69.5,2.25,14.5,200.5,501.22,414.57
2016,5,9,18,0,428.0,62.0,2.3,14.0,150.0,421.05,349.08
2016,5,9,18,15,332.0,50.0,2.25,13.5,106.5,321.38,264.41
2016,5,9,18,30,236.0,38.0,2.2,13.0,63.0,234.03,185.23
2016,5,9,18,45,118.0,19.0,2.2,12.5,31.5,117.76,47.7
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,10.5,18.5,12.28,0.0
2016,5,10,5,30,141.0,27.0,1.7,11.0,37.0,21.14,9.24
2016,5,10,5,45,251.5,40.5,1.75,11.5,76.0,31.34,21.6
2016,5,10,6,0,362.0,54.0,1.8,12.0,115.0,41.27,31.08
2016,5,10,6,15,435.0,64.0,1.7,12.5,162.5,49.4,38.69
2016,5,10,6,30,508.0,74.0,1.6,13.0,210.0,55.63,44.37
2016,5,10,6,45,300.0,109.5,1.55,13.5,194.5,82.07,67.81
2016,5,10,7,0,92.0,145.0,1.5,14.0,179.0,113.17,94.84
2016,5,10,7,15,166.5,165.0,1.35,14.5,237.5,122.29,102.24
2016,5,10,7,30,241.0,185.0,1.2,15.0,296.0,128.22,106.77
2016,5,10,7,45,209.5,212.0,1.05,15.5,316.5,151.76,126.19
2016,5,10,8,0,178.0,239.0,0.9,16.0,337.0,167.06,138.25
2016,5,10,8,15,262.0,248.5,0.8,16.5,407.0,171.55,130.02
2016,5,10,8,30,346.0,258.0,0.7,17.0,477.0,204.31,146.79
2016,5,10,8,45,583.5,189.0,0.65,17.5,588.5,205.01,134.37
2016,5,10,9,0,821.0,120.0,0.6,18.0,700.0,244.5,156.35
2016,5,10,9,15,833.5,122.5,0.6,18.5,739.5,296.27,199.83
2016,5,10,9,30,846.0,125.0,0.6,19.0,779.0,349.2,244.54
2016,5,10,9,45,844.5,133.5,0.6,19.5,810.0,402.58,289.19
2016,5,10,10,0,843.0,142.0,0.6,20.0,841.0,455.36,332.04
2016,5,10,10,15,850.5,143.5,0.65,20.0,868.5,506.11,373.02
2016,5,10,10,30,858.0,145.0,0.7,20.0,896.0,558.82,414.24
2016,5,10,10,45,867.0,144.0,0.8,20.5,917.5,606.82,450.78
2016,5,10,11,0,876.0,143.0,0.9,21.0,939.0,654.26,485.99
2016,5,10,11,15,879.5,144.0,0.95,21.0,952.5,698.91,518.82
2016,5,10,11,30,883.0,145.0,1.0,21.0,966.0,742.2,550.03
2016,5,10,11,45,888.0,143.0,1.1,21.5,973.0,782.62,578.35
2016,5,10,12,0,893.0,141.0,1.2,22.0,980.0,821.36,603.59
2016,5,10,12,15,893.0,140.5,1.3,22.0,978.0,855.48,626.84
2016,5,10,12,30,893.0,140.0,1.4,22.0,976.0,887.25,648.6
2016,5,10,12,45,897.0,136.0,1.5,22.5,968.0,916.84,667.69
2016,5,10,13,0,901.0,132.0,1.6,23.0,960.0,943.82,685.08
2016,5,10,13,15,897.5,131.0,1.7,22.5,942.5,963.96,700.82
2016,5,10,13,30,894.0,130.0,1.8,22.0,925.0,980.99,714.79
2016,5,10,13,45,891.0,127.0,1.9,22.0,901.5,993.32,724.53
2016,5,10,14,0,888.0,124.0,2.0,22.0,878.0,1002.36,732.33
2016,5,10,14,15,880.5,122.5,2.05,22.0,847.0,1005.24,735.72
2016,5,10,14,30,873.0,121.0,2.1,22.0,816.0,1004.81,737.18
2016,5,10,14,45,865.5,117.5,2.2,22.0,779.0,998.93,735.85
2016,5,10,15,0,858.0,114.0,2.3,22.0,742.0,989.78,732.51
2016,5,10,15,15,844.5,111.0,2.35,21.5,699.5,982.73,731.53
2016,5,10,15,30,831.0,108.0,2.4,21.0,657.0,962.01,721.52
2016,5,10,15,45,815.5,104.0,2.45,21.0,611.0,935.29,706.16
2016,5,10,16,0,800.0,100.0,2.5,21.0,565.0,905.91,688.91
2016,5,10,16,15,777.0,96.5,2.55,20.5,515.0,867.69,666.64
2016,5,10,16,30,754.0,93.0,2.6,20.0,465.0,827.55,642.56
2016,5,10,16,45,724.5,87.5,2.65,19.5,413.5,782.71,614.48
2016,5,10,17,0,695.0,82.0,2.7,19.0,362.0,732.1,581.29
2016,5,10,17,15,652.5,76.5,2.65,18.0,309.5,670.15,538.95
2016,5,10,17,30,610.0,71.0,2.6,17.0,257.0,608.88,495.3
2016,5,10,17,45,550.0,63.0,2.6,16.5,207.5,532.11,436.67
2016,5,10,18,0,490.0,55.0,2.6,16.0,158.0,458.26,377.45
2016,5,10,18,15,396.0,45.0,2.5,15.5,113.5,362.3,296.26
2016,5,10,18,30,302.0,35.0,2.4,15.0,69.0,273.6,216.39
2016,5,10,18,45,151.0,17.5,2.3,14.5,34.5,140.49,66.36
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.0,1.9,10.5,21.0,11.82,0.0
2016,5,11,5,30,214.0,26.0,2.0,11.0,42.0,21.25,9.9
2016,5,11,5,45,322.0,37.5,2.1,11.5,82.5,30.04,20.53
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,38.5,28.64
2016,5,11,6,15,501.5,57.5,2.1,12.5,172.0,43.93,33.81
2016,5,11,6,30,573.0,66.0,2.0,13.0,221.0,49.18,38.61
2016,5,11,6,45,286.5,91.5,1.95,13.5,169.0,64.94,52.61
2016,5,11,7,0,0.0,117.0,1.9,14.0,117.0,98.28,81.84
2016,5,11,7,15,5.5,137.5,1.85,14.0,140.0,114.54,95.78
2016,5,11,7,30,11.0,158.0,1.8,14.0,163.0,130.64,109.4
2016,5,11,7,45,34.5,192.5,1.75,14.5,211.5,147.26,123.05
2016,5,11,8,0,58.0,227.0,1.7,15.0,260.0,169.28,141.07
2016,5,11,8,15,189.5,246.0,1.65,15.5,364.0,179.6,138.59
2016,5,11,8,30,321.0,265.0,1.6,16.0,468.0,207.22,151.17
2016,5,11,8,45,311.0,288.5,1.55,16.5,496.5,243.05,177.44
2016,5,11,9,0,301.0,312.0,1.5,17.0,525.0,278.39,205.2
2016,5,11,9,15,360.5,311.5,1.45,17.0,580.5,315.24,232.79
2016,5,11,9,30,420.0,311.0,1.4,17.0,636.0,349.74,259.62
2016,5,11,9,45,491.5,300.0,1.4,17.5,696.5,395.94,295.31
2016,5,11,10,0,563.0,289.0,1.4,18.0,757.0,449.08,336.29
2016,5,11,10,15,577.5,295.5,1.4,18.0,789.5,495.29,372.84
2016,5,11,10,30,592.0,302.0,1.4,18.0,822.0,542.61,409.46
2016,5,11,10,45,746.5,218.5,1.45,18.5,888.5,596.57,451.04
2016,5,11,11,0,901.0,135.0,1.5,19.0,955.0,664.6,502.47
2016,5,11,11,15,903.5,135.5,1.55,19.0,967.5,709.14,535.74
2016,5,11,11,30,906.0,136.0,1.6,19.0,980.0,752.16,567.46
2016,5,11,11,45,910.5,133.5,1.65,19.5,986.5,792.5,595.29
2016,5,11,12,0,915.0,131.0,1.7,20.0,993.0,831.03,620.21
2016,5,11,12,15,914.5,131.0,1.75,20.0,990.0,865.7,643.56
2016,5,11,12,30,914.0,131.0,1.8,20.0,987.0,897.95,665.29
2016,5,11,12,45,915.0,128.0,1.9,20.0,978.0,926.19,684.94
2016,5,11,13,0,916.0,125.0,2.0,20.0,969.0,951.64,702.86
2016,5,11,13,15,912.5,124.0,2.05,20.0,951.0,971.93,716.92
2016,5,11,13,30,909.0,123.0,2.1,20.0,933.0,989.08,729.08
2016,5,11,13,45,903.0,122.0,2.15,20.0,908.0,1000.6,737.74
2016,5,11,14,0,897.0,121.0,2.2,20.0,883.0,1008.81,744.43
2016,5,11,14,15,889.5,119.0,2.2,20.0,851.5,1011.16,746.9
2016,5,11,14,30,882.0,117.0,2.2,20.0,820.0,1010.15,747.39
2016,5,11,14,45,870.5,115.5,2.2,20.0,782.5,1002.42,743.67
2016,5,11,15,0,859.0,114.0,2.2,20.0,745.0,991.49,738.04
2016,5,11,15,15,845.5,111.0,2.15,19.5,702.5,984.43,735.97
2016,5,11,15,30,832.0,108.0,2.1,19.0,660.0,963.7,724.86
2016,5,11,15,45,815.0,104.5,2.1,19.0,613.0,936.1,708.46
2016,5,11,16,0,798.0,101.0,2.1,19.0,566.0,905.91,690.29
2016,5,11,16,15,774.5,97.5,2.05,18.5,516.0,867.26,666.9
2016,5,11,16,30,751.0,94.0,2.0,18.0,466.0,826.7,641.85
2016,5,11,16,45,722.5,88.5,1.95,18.0,414.5,782.91,612.82
2016,5,11,17,0,694.0,83.0,1.9,18.0,363.0,733.2,578.91
2016,5,11,17,15,651.0,77.0,1.8,17.5,311.0,670.19,534.93
2016,5,11,17,30,608.0,71.0,1.7,17.0,259.0,607.88,489.95
2016,5,11,17,45,549.5,63.5,1.65,16.5,209.0,532.94,433.54
2016,5,11,18,0,491.0,56.0,1.6,16.0,159.0,460.75,376.48
2016,5,11,18,15,398.5,45.5,1.55,15.0,114.5,365.04,297.37
2016,5,11,18,30,306.0,35.0,1.5,14.0,70.0,276.54,219.31
2016,5,11,18,45,153.0,17.5,1.45,13.5,35.0,142.71,75.07
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.0,20.0,13.19,0.0
2016,5,12,5,30,139.0,29.0,2.4,10.0,40.0,22.66,11.48
2016,5,12,5,45,235.5,44.0,2.55,10.5,78.5,33.95,24.08
2016,5,12,6,0,332.0,59.0,2.7,11.0,117.0,44.9,34.48
2016,5,12,6,15,204.0,83.0,2.7,11.5,122.5,63.51,51.48
2016,5,12,6,30,76.0,107.0,2.7,12.0,128.0,85.11,70.88
2016,5,12,6,45,92.5,127.5,2.75,12.5,158.0,96.66,81.02
2016,5,12,7,0,109.0,148.0,2.8,13.0,188.0,110.62,93.03
2016,5,12,7,15,167.0,168.5,2.75,13.0,241.0,124.48,104.9
2016,5,12,7,30,225.0,189.0,2.7,13.0,294.0,130.42,109.72
2016,5,12,7,45,237.0,211.0,2.65,13.5,332.5,142.54,119.61
2016,5,12,8,0,249.0,233.0,2.6,14.0,371.0,154.03,128.82
2016,5,12,8,15,299.0,246.0,2.55,14.5,426.0,173.26,131.71
2016,5,12,8,30,349.0,259.0,2.5,15.0,481.0,207.15,150.86
2016,5,12,8,45,372.0,273.0,2.5,15.5,524.5,243.31,176.29
2016,5,12,9,0,395.0,287.0,2.5,16.0,568.0,282.24,206.21
2016,5,12,9,15,604.5,215.0,2.4,16.0,671.5,301.73,216.44
2016,5,12,9,30,814.0,143.0,2.3,16.0,775.0,356.08,257.52
2016,5,12,9,45,831.0,141.0,2.25,16.5,810.0,406.52,301.05
2016,5,12,10,0,848.0,139.0,2.2,17.0,845.0,458.15,344.55
2016,5,12,10,15,855.0,140.5,2.15,17.0,872.0,512.11,389.27
2016,5,12,10,30,862.0,142.0,2.1,17.0,899.0,561.41,429.32
2016,5,12,10,45,868.0,142.0,2.1,17.5,919.0,608.51,466.01
2016,5,12,11,0,874.0,142.0,2.1,18.0,939.0,654.78,500.98
2016,5,12,11,15,876.5,143.0,2.1,18.0,952.0,698.54,534.12
2016,5,12,11,30,879.0,144.0,2.1,18.0,965.0,740.86,565.49
2016,5,12,11,45,667.5,269.0,2.1,18.5,894.0,735.51,557.21
2016,5,12,12,0,456.0,394.0,2.1,19.0,823.0,712.84,536.22
2016,5,12,12,15,667.0,269.5,2.1,19.0,896.5,799.12,602.18
2016,5,12,12,30,878.0,145.0,2.1,19.0,970.0,880.85,660.09
2016,5,12,12,45,681.5,259.5,2.15,19.0,896.0,859.0,643.66
2016,5,12,13,0,485.0,374.0,2.2,19.0,822.0,813.78,608.57
2016,5,12,13,15,470.5,366.5,2.25,19.0,794.0,812.9,609.31
2016,5,12,13,30,456.0,359.0,2.3,19.0,766.0,809.24,607.76
2016,5,12,13,45,465.5,344.0,2.35,19.0,749.5,818.6,615.82
2016,5,12,14,0,475.0,329.0,2.4,19.0,733.0,825.75,622.37
2016,5,12,14,15,631.0,245.5,2.4,18.5,762.0,908.33,685.63
2016,5,12,14,30,787.0,162.0,2.4,18.0,791.0,976.27,733.81
2016,5,12,14,45,779.0,157.0,2.45,18.0,755.5,968.74,729.86
2016,5,12,15,0,771.0,152.0,2.5,18.0,720.0,958.05,724.68
2016,5,12,15,15,600.5,202.0,2.55,17.5,629.0,852.15,655.32
2016,5,12,15,30,430.0,252.0,2.6,17.0,538.0,732.85,570.42
2016,5,12,15,45,571.5,191.0,2.65,17.0,542.5,799.37,625.23
2016,5,12,16,0,713.0,130.0,2.7,17.0,547.0,866.24,674.39
2016,5,12,16,15,687.0,125.0,2.75,16.5,498.0,825.31,648.32
2016,5,12,16,30,661.0,120.0,2.8,16.0,449.0,782.8,621.5
2016,5,12,16,45,634.0,111.5,2.9,16.0,399.5,733.9,588.42
2016,5,12,17,0,607.0,103.0,3.0,16.0,350.0,684.11,553.75
2016,5,12,17,15,561.5,95.5,3.0,15.5,299.0,619.5,507.15
2016,5,12,17,30,516.0,88.0,3.0,15.0,248.0,555.73,459.51
2016,5,12,17,45,458.5,77.5,3.05,14.5,200.0,475.75,396.74
2016,5,12,18,0,401.0,67.0,3.1,14.0,152.0,405.52,338.46
2016,5,12,18,15,312.5,54.0,3.05,13.5,109.5,314.4,260.26
2016,5,12,18,30,224.0,41.0,3.0,13.0,67.0,230.66,184.97
2016,5,12,18,45,112.0,24.5,2.95,13.0,37.5,127.15,71.98
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.0,21.5,13.19,0.0
2016,5,13,5,30,174.0,29.0,2.8,10.0,43.0,22.68,11.9
2016,5,13,5,45,280.0,42.5,2.95,10.5,84.0,32.85,23.17
2016,5,13,6,0,386.0,56.0,3.1,11.0,125.0,44.4,34.06
2016,5,13,6,15,457.0,66.0,3.1,11.0,173.0,50.83,40.24
2016,5,13,6,30,528.0,76.0,3.1,11.0,221.0,57.01,45.98
2016,5,13,6,45,355.0,111.5,3.15,11.5,218.0,79.44,66.01
2016,5,13,7,0,182.0,147.0,3.2,12.0,215.0,110.57,93.38
2016,5,13,7,15,180.5,170.5,3.15,12.0,246.5,125.81,106.5
2016,5,13,7,30,179.0,194.0,3.1,12.0,278.0,140.51,118.97
2016,5,13,7,45,238.0,210.0,3.1,12.5,334.5,141.91,119.54
2016,5,13,8,0,297.0,226.0,3.1,13.0,391.0,150.43,126.27
2016,5,13,8,15,451.0,200.0,3.1,13.5,475.0,142.06,102.93
2016,5,13,8,30,605.0,174.0,3.1,14.0,559.0,165.82,107.67
