Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,717.5,149.0,3.1,14.5,637.0,200.79,127.99
2016,5,13,9,0,830.0,124.0,3.1,15.0,715.0,254.43,168.09
2016,5,13,9,15,842.0,126.5,3.15,15.0,754.0,306.45,213.94
2016,5,13,9,30,854.0,129.0,3.2,15.0,793.0,359.56,261.39
2016,5,13,9,45,595.5,253.0,3.25,15.5,725.5,400.22,302.71
2016,5,13,10,0,337.0,377.0,3.3,16.0,658.0,427.09,328.62
2016,5,13,10,15,384.5,368.0,3.35,16.0,699.0,466.57,360.2
2016,5,13,10,30,432.0,359.0,3.4,16.0,740.0,504.38,390.57
2016,5,13,10,45,673.5,241.5,3.5,16.5,850.0,575.54,446.99
2016,5,13,11,0,915.0,124.0,3.6,17.0,960.0,667.03,518.65
2016,5,13,11,15,917.5,124.5,3.7,17.0,972.5,711.89,553.69
2016,5,13,11,30,920.0,125.0,3.8,17.0,985.0,755.21,587.19
2016,5,13,11,45,922.5,124.0,3.9,17.0,990.5,795.56,617.19
2016,5,13,12,0,925.0,123.0,4.0,17.0,996.0,833.98,644.69
2016,5,13,12,15,924.5,123.0,4.05,17.0,993.5,868.74,669.28
2016,5,13,12,30,924.0,123.0,4.1,17.0,991.0,901.06,692.13
2016,5,13,12,45,920.5,123.0,4.15,17.0,980.5,928.16,711.33
2016,5,13,13,0,917.0,123.0,4.2,17.0,970.0,952.35,728.58
2016,5,13,13,15,913.5,122.5,4.2,16.5,952.5,973.04,744.62
2016,5,13,13,30,910.0,122.0,4.2,16.0,935.0,990.6,758.65
2016,5,13,13,45,909.0,118.0,4.25,16.0,912.0,1003.83,768.72
2016,5,13,14,0,908.0,114.0,4.3,16.0,889.0,1013.73,776.67
2016,5,13,14,15,901.0,112.5,4.25,16.0,858.0,1017.01,779.61
2016,5,13,14,30,894.0,111.0,4.2,16.0,827.0,1016.94,780.44
2016,5,13,14,45,889.5,107.0,4.2,16.0,791.0,1013.26,779.28
2016,5,13,15,0,885.0,103.0,4.2,16.0,755.0,1006.23,775.98
2016,5,13,15,15,872.5,100.5,4.15,15.5,713.0,989.73,767.37
2016,5,13,15,30,860.0,98.0,4.1,15.0,671.0,970.21,756.77
2016,5,13,15,45,850.0,93.0,4.05,15.0,626.0,947.25,742.36
2016,5,13,16,0,840.0,88.0,4.0,15.0,581.0,931.25,732.97
2016,5,13,16,15,819.5,85.0,3.9,14.5,531.0,895.22,710.17
2016,5,13,16,30,799.0,82.0,3.8,14.0,481.0,857.13,685.7
2016,5,13,16,45,777.0,76.5,3.75,14.0,430.0,812.69,655.12
2016,5,13,17,0,755.0,71.0,3.7,14.0,379.0,766.78,622.83
2016,5,13,17,15,717.0,66.5,3.6,13.5,326.5,707.66,580.48
2016,5,13,17,30,679.0,62.0,3.5,13.0,274.0,648.66,536.75
2016,5,13,17,45,626.5,55.5,3.45,13.0,223.5,581.91,484.2
2016,5,13,18,0,574.0,49.0,3.4,13.0,173.0,512.68,427.27
2016,5,13,18,15,485.5,41.0,3.2,12.5,126.5,419.57,348.32
2016,5,13,18,30,397.0,33.0,3.0,12.0,80.0,333.17,269.66
2016,5,13,18,45,249.5,22.0,2.85,11.5,46.5,209.45,129.97
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,66.29,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,7.73,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,14.96,6.07
2016,5,14,5,45,0.0,32.5,2.35,12.5,32.5,28.65,19.38
2016,5,14,6,0,0.0,48.0,2.5,13.0,48.0,41.77,31.49
2016,5,14,6,15,0.0,66.0,2.5,13.0,66.0,56.69,45.14
2016,5,14,6,30,0.0,84.0,2.5,13.0,84.0,71.47,58.5
2016,5,14,6,45,0.0,102.5,2.55,13.5,102.5,86.48,71.71
2016,5,14,7,0,0.0,121.0,2.6,14.0,121.0,101.37,84.54
2016,5,14,7,15,0.0,113.0,2.5,14.0,113.0,96.61,80.1
2016,5,14,7,30,0.0,105.0,2.4,14.0,105.0,91.15,75.06
2016,5,14,7,45,0.0,104.5,2.3,14.5,104.5,91.24,74.74
2016,5,14,8,0,0.0,104.0,2.2,15.0,104.0,91.19,74.29
2016,5,14,8,15,0.0,134.0,2.1,15.5,134.5,115.64,90.67
2016,5,14,8,30,0.0,164.0,2.0,16.0,165.0,139.99,109.99
2016,5,14,8,45,45.5,244.5,1.95,16.5,277.5,198.41,154.19
2016,5,14,9,0,91.0,325.0,1.9,17.0,390.0,266.9,205.34
2016,5,14,9,15,65.0,323.5,1.9,17.0,371.5,269.21,207.91
2016,5,14,9,30,39.0,322.0,1.9,17.0,353.0,267.96,207.7
2016,5,14,9,45,138.0,362.0,1.9,17.5,477.0,329.89,253.04
2016,5,14,10,0,237.0,402.0,1.9,18.0,601.0,412.17,313.71
2016,5,14,10,15,204.0,420.0,1.95,18.0,595.0,428.0,326.35
2016,5,14,10,30,171.0,438.0,2.0,18.0,589.0,440.83,336.54
2016,5,14,10,45,132.0,441.5,2.05,18.0,560.0,436.51,333.63
2016,5,14,11,0,93.0,445.0,2.1,18.0,531.0,432.49,330.57
2016,5,14,11,15,503.5,283.5,2.15,18.0,754.5,574.41,442.12
2016,5,14,11,30,914.0,122.0,2.2,18.0,978.0,749.58,574.11
2016,5,14,11,45,913.0,123.5,2.25,18.5,982.5,789.08,600.1
2016,5,14,12,0,912.0,125.0,2.3,19.0,987.0,826.51,624.71
2016,5,14,12,15,696.0,257.5,2.35,19.0,915.0,813.51,613.49
2016,5,14,12,30,480.0,390.0,2.4,19.0,843.0,780.09,585.71
2016,5,14,12,45,399.0,414.0,2.45,19.0,787.5,748.35,563.12
2016,5,14,13,0,318.0,438.0,2.5,19.0,732.0,716.73,540.02
2016,5,14,13,15,274.0,440.0,2.55,19.0,690.0,693.67,523.8
2016,5,14,13,30,230.0,442.0,2.6,19.0,648.0,655.36,496.7
2016,5,14,13,45,371.0,381.5,2.65,19.0,703.0,753.62,571.46
2016,5,14,14,0,512.0,321.0,2.7,19.0,758.0,854.5,645.62
2016,5,14,14,15,468.0,321.5,2.75,18.5,710.0,822.74,624.45
2016,5,14,14,30,424.0,322.0,2.8,18.0,662.0,788.25,602.2
2016,5,14,14,45,390.0,318.5,2.85,18.0,620.5,741.39,570.38
2016,5,14,15,0,356.0,315.0,2.9,18.0,579.0,708.74,548.02
2016,5,14,15,15,258.0,311.5,2.9,17.5,497.0,611.61,477.34
2016,5,14,15,30,160.0,308.0,2.9,17.0,415.0,496.18,391.21
2016,5,14,15,45,454.0,213.5,2.95,17.0,487.0,712.13,562.79
2016,5,14,16,0,748.0,119.0,3.0,17.0,559.0,887.28,691.97
2016,5,14,16,15,723.5,114.5,2.95,16.5,510.0,847.71,665.34
2016,5,14,16,30,699.0,110.0,2.9,16.0,461.0,806.45,638.95
2016,5,14,16,45,531.0,126.0,2.9,16.0,376.0,651.82,526.67
2016,5,14,17,0,363.0,142.0,2.9,16.0,291.0,514.72,421.24
2016,5,14,17,15,327.0,129.5,2.85,15.5,250.0,443.21,367.11
2016,5,14,17,30,291.0,117.0,2.8,15.0,209.0,391.74,326.49
2016,5,14,17,45,264.5,98.0,2.75,15.0,170.0,340.06,284.05
2016,5,14,18,0,238.0,79.0,2.7,15.0,131.0,289.24,240.92
2016,5,14,18,15,252.0,60.0,2.55,14.5,102.0,281.94,232.46
2016,5,14,18,30,266.0,41.0,2.4,14.0,73.0,257.24,206.81
2016,5,14,18,45,152.5,26.0,2.25,13.5,42.5,155.78,99.08
2016,5,14,19,0,39.0,11.0,2.1,13.0,12.0,31.58,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.5,2.2,11.5,23.0,12.22,0.0
2016,5,15,5,30,174.0,31.0,2.2,12.0,46.0,24.21,13.6
2016,5,15,5,45,279.5,43.5,2.25,12.5,86.0,33.55,23.68
2016,5,15,6,0,385.0,56.0,2.3,13.0,126.0,44.13,33.6
2016,5,15,6,15,455.5,65.0,2.15,13.5,174.0,49.71,38.86
2016,5,15,6,30,526.0,74.0,2.0,14.0,222.0,55.09,43.73
2016,5,15,6,45,581.5,79.5,1.85,14.5,273.5,57.37,45.67
2016,5,15,7,0,637.0,85.0,1.7,15.0,325.0,59.6,47.47
2016,5,15,7,15,672.0,90.5,1.65,15.5,376.5,61.61,48.99
2016,5,15,7,30,707.0,96.0,1.6,16.0,428.0,63.49,50.37
2016,5,15,7,45,737.5,98.5,1.55,16.5,479.0,69.97,55.72
2016,5,15,8,0,768.0,101.0,1.5,17.0,530.0,69.76,55.22
2016,5,15,8,15,788.0,104.5,1.5,17.5,577.5,101.39,59.08
2016,5,15,8,30,808.0,108.0,1.5,18.0,625.0,150.07,84.54
2016,5,15,8,45,827.0,109.0,1.5,18.5,670.0,199.3,119.68
2016,5,15,9,0,846.0,110.0,1.5,19.0,715.0,258.9,167.74
2016,5,15,9,15,858.0,112.0,1.55,19.0,754.5,310.61,212.3
2016,5,15,9,30,870.0,114.0,1.6,19.0,794.0,363.25,258.15
2016,5,15,9,45,888.5,110.5,1.65,19.5,830.5,415.01,302.31
2016,5,15,10,0,907.0,107.0,1.7,20.0,867.0,467.83,346.34
2016,5,15,10,15,913.5,108.0,1.85,20.0,894.0,519.27,389.35
2016,5,15,10,30,920.0,109.0,2.0,20.0,921.0,570.24,430.99
2016,5,15,10,45,925.0,110.0,2.15,20.5,942.0,619.7,469.66
2016,5,15,11,0,930.0,111.0,2.3,21.0,963.0,668.16,506.58
2016,5,15,11,15,932.5,111.5,2.4,21.0,976.0,713.37,541.07
2016,5,15,11,30,935.0,112.0,2.5,21.0,989.0,757.0,573.79
2016,5,15,11,45,935.0,113.0,2.7,21.0,994.0,797.45,603.08
2016,5,15,12,0,935.0,114.0,2.9,21.0,999.0,835.82,630.37
2016,5,15,12,15,934.5,114.0,2.95,21.0,996.5,870.66,654.26
2016,5,15,12,30,934.0,114.0,3.0,21.0,994.0,903.03,676.43
2016,5,15,12,45,935.0,111.5,3.15,21.0,984.5,931.76,696.86
2016,5,15,13,0,936.0,109.0,3.3,21.0,975.0,957.68,715.48
2016,5,15,13,15,932.5,108.5,3.35,20.5,958.0,978.43,731.43
2016,5,15,13,30,929.0,108.0,3.4,20.0,941.0,996.01,745.44
2016,5,15,13,45,922.0,107.5,3.5,20.0,916.0,1006.97,754.13
2016,5,15,14,0,915.0,107.0,3.6,20.0,891.0,1014.57,760.76
2016,5,15,14,15,908.0,105.5,3.65,20.0,859.5,1017.73,764.22
2016,5,15,14,30,901.0,104.0,3.7,20.0,828.0,1017.51,765.6
2016,5,15,14,45,891.0,102.5,3.75,20.0,791.0,1011.0,762.89
2016,5,15,15,0,881.0,101.0,3.8,20.0,754.0,1001.24,758.17
2016,5,15,15,15,868.5,98.5,3.85,19.5,712.0,984.7,750.38
2016,5,15,15,30,856.0,96.0,3.9,19.0,670.0,965.17,740.58
2016,5,15,15,45,838.0,94.0,4.0,19.0,623.0,948.12,731.42
2016,5,15,16,0,820.0,92.0,4.1,19.0,576.0,918.44,713.32
2016,5,15,16,15,798.5,88.5,4.1,18.5,526.5,881.23,690.54
2016,5,15,16,30,777.0,85.0,4.1,18.0,477.0,842.05,665.98
2016,5,15,16,45,745.0,82.0,4.1,17.5,425.0,792.4,633.18
2016,5,15,17,0,713.0,79.0,4.1,17.0,373.0,741.84,598.86
2016,5,15,17,15,673.5,73.5,4.0,16.5,321.5,686.55,559.5
2016,5,15,17,30,634.0,68.0,3.9,16.0,270.0,626.95,515.42
2016,5,15,17,45,572.0,62.0,3.85,16.0,219.5,550.3,455.32
2016,5,15,18,0,510.0,56.0,3.8,16.0,169.0,476.61,395.2
2016,5,15,18,15,422.0,47.0,3.7,15.5,124.0,384.73,317.37
2016,5,15,18,30,334.0,38.0,3.6,15.0,79.0,299.28,241.21
2016,5,15,18,45,199.5,25.0,3.5,14.5,46.0,182.81,121.4
2016,5,15,19,0,65.0,12.0,3.4,14.0,13.0,46.95,0.0
2016,5,15,19,15,32.5,6.0,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.5,2.0,11.5,23.0,12.2,0.0
2016,5,16,5,30,178.0,31.0,2.0,12.0,46.0,24.18,13.83
2016,5,16,5,45,275.0,44.0,2.05,12.5,86.0,33.89,24.03
2016,5,16,6,0,372.0,57.0,2.1,13.0,126.0,43.33,32.92
2016,5,16,6,15,441.0,66.5,2.05,13.5,173.0,50.83,39.88
2016,5,16,6,30,510.0,76.0,2.0,14.0,220.0,56.56,45.04
2016,5,16,6,45,562.5,82.0,2.0,14.5,270.5,59.13,47.23
2016,5,16,7,0,615.0,88.0,2.0,15.0,321.0,61.63,49.25
2016,5,16,7,15,650.5,93.5,2.0,15.5,372.0,63.53,50.67
2016,5,16,7,30,686.0,99.0,2.0,16.0,423.0,65.31,51.95
2016,5,16,7,45,718.0,101.5,2.05,16.5,473.5,64.9,51.31
2016,5,16,8,0,750.0,104.0,2.1,17.0,524.0,71.65,56.86
2016,5,16,8,15,770.0,108.0,2.1,17.5,571.5,104.61,61.47
2016,5,16,8,30,790.0,112.0,2.1,18.0,619.0,152.66,87.22
2016,5,16,8,45,809.0,113.0,2.1,19.0,663.5,200.9,121.72
2016,5,16,9,0,828.0,114.0,2.1,20.0,708.0,251.33,162.49
2016,5,16,9,15,840.0,116.5,2.1,20.0,747.0,303.02,207.11
2016,5,16,9,30,852.0,119.0,2.1,20.0,786.0,362.49,258.09
2016,5,16,9,45,870.0,116.0,2.1,20.5,821.5,413.53,301.55
2016,5,16,10,0,888.0,113.0,2.1,21.0,857.0,465.6,344.87
2016,5,16,10,15,894.5,114.0,2.1,21.0,884.5,516.09,386.63
2016,5,16,10,30,901.0,115.0,2.1,21.0,912.0,566.14,426.9
2016,5,16,10,45,906.0,116.0,2.15,21.5,932.5,614.7,464.31
2016,5,16,11,0,911.0,117.0,2.2,22.0,953.0,662.3,499.94
2016,5,16,11,15,913.5,117.5,2.25,22.0,966.0,706.7,533.38
2016,5,16,11,30,916.0,118.0,2.3,22.0,979.0,749.57,565.06
2016,5,16,11,45,917.5,118.5,2.35,22.5,984.5,789.99,592.25
2016,5,16,12,0,919.0,119.0,2.4,23.0,990.0,828.49,617.21
2016,5,16,12,15,919.0,118.5,2.45,23.0,987.5,862.79,640.39
2016,5,16,12,30,919.0,118.0,2.5,23.0,985.0,894.7,661.93
2016,5,16,12,45,918.0,117.0,2.6,23.0,975.5,922.7,681.31
2016,5,16,13,0,917.0,116.0,2.7,23.0,966.0,947.9,698.91
2016,5,16,13,15,913.0,115.5,2.75,23.0,949.0,967.88,712.75
2016,5,16,13,30,909.0,115.0,2.8,23.0,932.0,984.74,724.67
2016,5,16,13,45,904.5,113.5,2.85,23.0,907.5,996.9,733.65
2016,5,16,14,0,900.0,112.0,2.9,23.0,883.0,1005.77,740.67
2016,5,16,14,15,892.5,110.5,2.9,22.5,852.0,1008.39,744.75
2016,5,16,14,30,885.0,109.0,2.9,22.0,821.0,1007.69,746.86
2016,5,16,14,45,871.5,108.5,2.95,22.0,783.5,998.85,742.77
2016,5,16,15,0,858.0,108.0,3.0,22.0,746.0,986.87,736.76
2016,5,16,15,15,845.0,106.0,3.0,21.5,704.0,970.67,729.03
2016,5,16,15,30,832.0,104.0,3.0,21.0,662.0,962.01,726.49
2016,5,16,15,45,809.0,103.0,3.05,21.0,615.0,931.58,708.12
2016,5,16,16,0,786.0,102.0,3.1,21.0,568.0,898.77,688.13
2016,5,16,16,15,763.5,98.5,3.1,20.5,519.0,861.28,665.59
2016,5,16,16,30,741.0,95.0,3.1,20.0,470.0,821.9,641.32
2016,5,16,16,45,708.5,91.0,3.1,20.0,418.5,776.68,611.12
2016,5,16,17,0,676.0,87.0,3.1,20.0,367.0,725.86,576.18
2016,5,16,17,15,634.5,81.5,3.05,19.0,316.0,665.21,534.76
2016,5,16,17,30,593.0,76.0,3.0,18.0,265.0,605.15,492.12
2016,5,16,17,45,533.0,68.5,2.95,17.5,215.5,529.34,434.29
2016,5,16,18,0,473.0,61.0,2.9,17.0,166.0,456.31,375.88
2016,5,16,18,15,385.0,51.0,2.85,16.5,122.0,364.38,298.76
2016,5,16,18,30,297.0,41.0,2.8,16.0,78.0,276.98,222.27
2016,5,16,18,45,173.5,26.5,2.75,15.5,46.0,170.98,115.99
2016,5,16,19,0,50.0,12.0,2.7,15.0,14.0,38.69,0.0
2016,5,16,19,15,25.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.5,1.85,13.5,26.5,11.6,0.0
2016,5,17,5,30,270.0,29.0,1.9,14.0,53.0,23.54,13.37
2016,5,17,5,45,374.0,39.0,1.95,15.0,95.5,30.93,21.23
2016,5,17,6,0,478.0,49.0,2.0,16.0,138.0,38.06,27.9
2016,5,17,6,15,544.0,56.0,2.0,16.5,187.5,42.3,31.87
2016,5,17,6,30,610.0,63.0,2.0,17.0,237.0,46.42,35.56
2016,5,17,6,45,657.5,68.0,2.05,17.5,289.5,48.76,37.54
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,56.01,43.73
2016,5,17,7,15,737.0,77.5,2.15,18.5,394.0,57.95,45.2
2016,5,17,7,30,769.0,82.0,2.2,19.0,446.0,59.8,46.55
2016,5,17,7,45,794.0,85.5,2.3,20.0,497.5,60.76,47.01
2016,5,17,8,0,819.0,89.0,2.4,21.0,549.0,61.64,47.4
2016,5,17,8,15,837.0,92.0,2.4,21.0,597.0,98.22,53.07
2016,5,17,8,30,855.0,95.0,2.4,21.0,645.0,158.17,87.82
2016,5,17,8,45,869.0,97.5,2.45,21.5,689.5,209.66,124.99
2016,5,17,9,0,883.0,100.0,2.5,22.0,734.0,262.66,168.21
2016,5,17,9,15,894.0,102.0,2.45,22.5,773.5,315.86,213.63
2016,5,17,9,30,905.0,104.0,2.4,23.0,813.0,369.88,259.94
2016,5,17,9,45,913.5,105.0,2.4,23.5,847.0,422.84,304.93
2016,5,17,10,0,922.0,106.0,2.4,24.0,881.0,475.94,348.9
2016,5,17,10,15,927.5,107.5,2.35,24.0,908.0,527.92,391.35
2016,5,17,10,30,933.0,109.0,2.3,24.0,935.0,579.32,432.12
2016,5,17,10,45,936.5,110.0,2.3,24.5,955.0,628.43,469.33
2016,5,17,11,0,940.0,111.0,2.3,25.0,975.0,676.37,504.55
2016,5,17,11,15,942.0,111.5,2.25,25.0,987.5,721.59,537.59
2016,5,17,11,30,944.0,112.0,2.2,25.0,1000.0,765.16,568.65
2016,5,17,11,45,944.0,113.0,2.15,25.5,1005.0,805.87,594.47
2016,5,17,12,0,944.0,114.0,2.1,26.0,1010.0,844.48,618.15
2016,5,17,12,15,943.0,113.5,2.05,26.0,1007.0,878.69,639.86
2016,5,17,12,30,942.0,113.0,2.0,26.0,1004.0,910.38,659.78
2016,5,17,12,45,940.5,112.5,2.0,26.0,993.5,938.94,678.12
2016,5,17,13,0,939.0,112.0,2.0,26.0,983.0,964.63,694.62
2016,5,17,13,15,935.0,111.0,2.0,26.0,965.5,984.52,707.48
2016,5,17,13,30,931.0,110.0,2.0,26.0,948.0,1001.18,718.42
2016,5,17,13,45,924.5,109.5,2.0,26.0,923.0,1012.67,726.22
2016,5,17,14,0,918.0,109.0,2.0,26.0,898.0,1020.8,732.08
2016,5,17,14,15,910.5,107.5,2.05,26.0,866.5,1023.52,735.31
2016,5,17,14,30,903.0,106.0,2.1,26.0,835.0,1022.86,736.61
2016,5,17,14,45,893.5,104.0,2.15,26.0,797.5,1016.32,734.35
2016,5,17,15,0,884.0,102.0,2.2,26.0,760.0,1006.52,730.16
2016,5,17,15,15,871.5,99.5,2.25,25.5,717.5,990.0,723.19
2016,5,17,15,30,859.0,97.0,2.3,25.0,675.0,970.47,714.31
2016,5,17,15,45,842.5,94.5,2.35,25.0,628.5,944.21,699.59
2016,5,17,16,0,826.0,92.0,2.4,25.0,582.0,925.37,689.78
2016,5,17,16,15,804.5,88.5,2.4,24.5,532.5,888.08,668.25
2016,5,17,16,30,783.0,85.0,2.4,24.0,483.0,848.79,645.13
2016,5,17,16,45,752.5,81.5,2.45,23.5,431.0,799.72,614.99
2016,5,17,17,0,722.0,78.0,2.5,23.0,379.0,749.66,583.26
2016,5,17,17,15,683.0,73.0,2.4,22.0,327.0,694.94,547.19
2016,5,17,17,30,644.0,68.0,2.3,21.0,275.0,636.09,506.59
2016,5,17,17,45,584.0,62.0,2.25,20.5,224.5,560.56,450.77
2016,5,17,18,0,524.0,56.0,2.2,20.0,174.0,487.82,394.53
2016,5,17,18,15,439.0,47.0,2.15,19.0,128.5,397.31,321.31
2016,5,17,18,30,354.0,38.0,2.1,18.0,83.0,313.0,248.99
2016,5,17,18,45,222.0,25.5,2.05,17.5,49.5,202.96,140.43
2016,5,17,19,0,90.0,13.0,2.0,17.0,16.0,61.94,0.0
2016,5,17,19,15,45.0,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,115.5,15.5,1.3,14.5,26.0,12.2,0.0
2016,5,18,5,30,231.0,31.0,1.3,15.0,52.0,24.22,14.04
2016,5,18,5,45,328.5,42.0,1.35,15.5,93.0,33.42,23.39
2016,5,18,6,0,426.0,53.0,1.4,16.0,134.0,41.27,30.75
2016,5,18,6,15,492.0,61.5,1.3,16.0,182.0,46.58,35.74
2016,5,18,6,30,558.0,70.0,1.2,16.0,230.0,51.67,40.38
2016,5,18,6,45,603.5,76.5,1.15,16.5,280.5,54.87,43.1
2016,5,18,7,0,649.0,83.0,1.1,17.0,331.0,57.92,45.59
2016,5,18,7,15,682.0,88.0,1.0,17.5,381.5,59.63,46.85
2016,5,18,7,30,715.0,93.0,0.9,18.0,432.0,61.23,47.98
2016,5,18,7,45,739.5,97.0,0.85,19.0,482.0,68.6,53.94
2016,5,18,8,0,764.0,101.0,0.8,20.0,532.0,69.46,54.25
2016,5,18,8,15,783.0,104.5,0.8,20.5,578.5,105.7,59.9
2016,5,18,8,30,802.0,108.0,0.8,21.0,625.0,153.92,85.96
2016,5,18,8,45,814.0,112.0,0.85,21.5,667.5,203.77,121.95
2016,5,18,9,0,826.0,116.0,0.9,22.0,710.0,255.08,163.33
2016,5,18,9,15,837.0,118.0,1.0,22.0,748.5,305.95,206.62
2016,5,18,9,30,848.0,120.0,1.1,22.0,787.0,364.43,255.97
2016,5,18,9,45,860.5,119.5,1.2,22.5,820.5,414.95,298.37
2016,5,18,10,0,873.0,119.0,1.3,23.0,854.0,466.02,340.29
2016,5,18,10,15,879.0,120.5,1.4,23.0,880.5,515.84,380.98
2016,5,18,10,30,885.0,122.0,1.5,23.0,907.0,565.21,420.32
2016,5,18,10,45,886.5,125.0,1.6,23.5,926.0,612.52,456.34
2016,5,18,11,0,888.0,128.0,1.7,24.0,945.0,658.64,490.5
2016,5,18,11,15,891.0,128.5,1.75,24.0,958.0,702.4,522.88
2016,5,18,11,30,894.0,129.0,1.8,24.0,971.0,744.74,553.62
2016,5,18,11,45,895.5,129.0,1.85,24.0,976.0,783.96,580.95
2016,5,18,12,0,897.0,129.0,1.9,24.0,981.0,821.31,605.97
2016,5,18,12,15,896.5,129.0,1.95,24.0,979.0,855.0,628.47
2016,5,18,12,30,896.0,129.0,2.0,24.0,977.0,886.36,649.42
2016,5,18,12,45,893.5,129.0,2.05,24.0,967.0,913.47,667.59
2016,5,18,13,0,891.0,129.0,2.1,24.0,957.0,937.84,684.05
2016,5,18,13,15,887.0,128.0,2.15,24.0,940.0,957.0,697.2
2016,5,18,13,30,883.0,127.0,2.2,24.0,923.0,973.09,708.53
2016,5,18,13,45,877.5,126.0,2.3,24.0,899.0,984.61,717.57
2016,5,18,14,0,872.0,125.0,2.4,24.0,875.0,992.93,724.71
2016,5,18,14,15,864.0,123.5,2.45,23.5,844.5,995.05,728.91
2016,5,18,14,30,856.0,122.0,2.5,23.0,814.0,993.94,731.21
2016,5,18,14,45,842.5,121.5,2.55,22.5,777.0,985.26,728.7
2016,5,18,15,0,829.0,121.0,2.6,22.0,740.0,984.58,731.66
2016,5,18,15,15,816.0,118.0,2.6,21.5,698.5,967.57,723.34
2016,5,18,15,30,803.0,115.0,2.6,21.0,657.0,947.63,713.24
2016,5,18,15,45,787.5,111.0,2.65,21.0,612.0,921.3,697.88
2016,5,18,16,0,772.0,107.0,2.7,21.0,567.0,892.43,680.72
2016,5,18,16,15,750.0,103.0,2.7,20.5,518.5,855.08,658.38
2016,5,18,16,30,728.0,99.0,2.7,20.0,470.0,821.17,638.13
2016,5,18,16,45,707.0,92.0,2.7,19.5,421.0,777.73,610.57
2016,5,18,17,0,686.0,85.0,2.7,19.0,372.0,732.97,581.38
2016,5,18,17,15,646.5,79.5,2.7,18.5,321.5,673.69,540.41
2016,5,18,17,30,607.0,74.0,2.7,18.0,271.0,614.88,498.32
2016,5,18,17,45,553.0,66.5,2.75,17.5,222.0,543.18,444.49
2016,5,18,18,0,499.0,59.0,2.8,17.0,173.0,473.87,389.96
2016,5,18,18,15,414.5,49.5,2.8,16.5,128.0,383.9,314.97
2016,5,18,18,30,330.0,40.0,2.8,16.0,83.0,300.05,241.72
2016,5,18,18,45,203.0,27.0,2.85,15.5,50.0,191.21,136.15
2016,5,18,19,0,76.0,14.0,2.9,15.0,17.0,55.15,0.0
2016,5,18,19,15,38.0,7.0,2.95,14.5,8.5,25.93,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,100.0,17.5,3.95,10.5,27.0,13.76,0.0
2016,5,19,5,30,200.0,35.0,4.1,11.0,54.0,27.3,16.97
2016,5,19,5,45,307.5,47.0,4.35,11.5,96.0,36.2,26.24
2016,5,19,6,0,415.0,59.0,4.6,12.0,138.0,46.48,35.89
2016,5,19,6,15,452.5,71.0,4.6,12.0,181.5,54.47,43.38
2016,5,19,6,30,490.0,83.0,4.6,12.0,225.0,62.02,50.3
2016,5,19,6,45,573.5,78.0,4.7,12.5,275.0,55.77,44.59
2016,5,19,7,0,657.0,73.0,4.8,13.0,325.0,50.58,39.76
2016,5,19,7,15,587.5,105.5,4.6,13.5,355.0,71.63,58.25
2016,5,19,7,30,518.0,138.0,4.4,14.0,385.0,92.2,76.02
2016,5,19,7,45,497.0,163.0,4.25,14.5,421.0,105.8,87.44
2016,5,19,8,0,476.0,188.0,4.1,15.0,457.0,118.54,97.97
2016,5,19,8,15,556.5,177.0,4.0,15.5,517.5,139.12,94.46
2016,5,19,8,30,637.0,166.0,3.9,16.0,578.0,170.61,108.4
2016,5,19,8,45,759.0,137.0,3.8,16.5,661.0,214.51,136.44
2016,5,19,9,0,881.0,108.0,3.7,17.0,744.0,270.55,178.57
2016,5,19,9,15,892.0,110.5,3.55,17.0,783.5,323.99,225.69
2016,5,19,9,30,903.0,113.0,3.4,17.0,823.0,378.25,273.87
2016,5,19,9,45,900.5,120.5,3.25,17.5,854.0,431.72,320.49
2016,5,19,10,0,898.0,128.0,3.1,18.0,885.0,484.29,365.03
2016,5,19,10,15,904.0,129.5,3.15,18.0,912.0,535.44,408.19
2016,5,19,10,30,910.0,131.0,3.2,18.0,939.0,586.09,449.88
2016,5,19,10,45,915.0,131.0,3.25,18.5,959.0,634.35,487.87
2016,5,19,11,0,920.0,131.0,3.3,19.0,979.0,681.62,524.05
2016,5,19,11,15,922.5,132.0,3.35,19.0,991.5,726.86,558.85
2016,5,19,11,30,925.0,133.0,3.4,19.0,1004.0,770.59,591.85
2016,5,19,11,45,927.5,132.0,3.45,19.5,1010.0,810.99,619.9
2016,5,19,12,0,930.0,131.0,3.5,20.0,1016.0,849.49,645.47
2016,5,19,12,15,704.5,264.0,3.55,20.0,933.0,828.88,628.75
2016,5,19,12,30,479.0,397.0,3.6,20.0,850.0,787.18,594.58
2016,5,19,12,45,492.0,387.0,3.7,20.0,848.5,812.89,614.26
2016,5,19,13,0,505.0,377.0,3.8,20.0,847.0,837.18,632.48
2016,5,19,13,15,499.0,368.0,3.95,19.5,825.5,843.11,639.08
2016,5,19,13,30,493.0,359.0,4.1,19.0,804.0,846.5,644.09
2016,5,19,13,45,503.0,342.0,4.25,19.0,786.0,854.94,651.99
2016,5,19,14,0,513.0,325.0,4.4,19.0,768.0,860.99,658.42
2016,5,19,14,15,706.5,220.5,4.5,18.5,806.5,960.44,735.89
2016,5,19,14,30,900.0,116.0,4.6,18.0,845.0,1031.78,788.02
2016,5,19,14,45,752.5,170.5,4.7,18.0,761.5,967.77,745.32
2016,5,19,15,0,605.0,225.0,4.8,18.0,678.0,882.68,687.18
2016,5,19,15,15,606.0,208.0,4.9,17.5,639.5,866.76,680.22
2016,5,19,15,30,607.0,191.0,5.0,17.0,601.0,847.9,670.15
2016,5,19,15,45,552.0,192.5,5.1,16.5,546.0,784.59,626.78
2016,5,19,16,0,497.0,194.0,5.2,16.0,491.0,728.72,587.42
2016,5,19,16,15,501.5,175.0,5.25,15.5,453.0,704.64,572.97
2016,5,19,16,30,506.0,156.0,5.3,15.0,415.0,678.09,556.21
2016,5,19,16,45,446.5,149.5,5.4,14.5,360.0,607.2,502.93
2016,5,19,17,0,387.0,143.0,5.5,14.0,305.0,537.86,449.49
2016,5,19,17,15,350.5,131.5,5.4,13.5,263.5,483.78,407.09
2016,5,19,17,30,314.0,120.0,5.3,13.0,222.0,414.51,351.37
2016,5,19,17,45,284.0,102.0,5.25,13.0,182.0,360.64,306.25
2016,5,19,18,0,254.0,84.0,5.2,13.0,142.0,307.99,260.78
2016,5,19,18,15,208.0,66.0,5.2,12.5,105.5,245.67,206.05
2016,5,19,18,30,162.0,48.0,5.2,12.0,69.0,186.17,152.26
2016,5,19,18,45,81.0,31.5,5.25,12.0,42.0,111.16,79.57
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.77,0.0
2016,5,19,19,15,0.0,7.5,5.3,11.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,123.0,17.0,4.5,9.5,29.0,13.37,0.0
2016,5,20,5,30,246.0,34.0,4.5,10.0,58.0,26.57,16.58
2016,5,20,5,45,352.0,44.5,4.55,10.5,101.0,35.58,25.83
2016,5,20,6,0,458.0,55.0,4.6,11.0,144.0,42.97,32.91
2016,5,20,6,15,525.0,62.5,4.6,11.0,193.0,47.39,37.2
2016,5,20,6,30,592.0,70.0,4.6,11.0,242.0,51.69,41.19
2016,5,20,6,45,642.0,75.0,4.7,11.5,294.5,53.8,42.99
2016,5,20,7,0,692.0,80.0,4.8,12.0,347.0,55.85,44.65
2016,5,20,7,15,724.5,84.5,4.75,12.0,399.0,57.34,45.84
2016,5,20,7,30,757.0,89.0,4.7,12.0,451.0,64.8,52.31
2016,5,20,7,45,781.0,93.0,4.7,12.5,501.5,65.89,52.99
2016,5,20,8,0,805.0,97.0,4.7,13.0,552.0,66.89,53.58
2016,5,20,8,15,823.0,100.0,4.65,13.0,600.0,107.44,61.09
2016,5,20,8,30,841.0,103.0,4.6,13.0,648.0,157.24,90.04
2016,5,20,8,45,852.0,107.0,4.6,13.5,691.5,208.89,129.6
2016,5,20,9,0,863.0,111.0,4.6,14.0,735.0,270.0,181.41
2016,5,20,9,15,874.0,113.5,4.6,14.0,774.0,322.46,228.51
2016,5,20,9,30,885.0,116.0,4.6,14.0,813.0,375.74,276.81
2016,5,20,9,45,895.0,116.5,4.6,14.5,847.0,427.84,323.23
2016,5,20,10,0,905.0,117.0,4.6,15.0,881.0,480.22,368.86
2016,5,20,10,15,911.0,118.5,4.6,15.0,908.0,531.53,413.24
2016,5,20,10,30,917.0,120.0,4.6,15.0,935.0,582.34,456.11
2016,5,20,10,45,918.5,123.0,4.65,15.0,954.5,631.05,496.46
2016,5,20,11,0,920.0,126.0,4.7,15.0,974.0,678.5,534.92
2016,5,20,11,15,922.5,126.5,4.7,15.0,987.0,723.22,570.37
2016,5,20,11,30,925.0,127.0,4.7,15.0,1000.0,766.41,603.96
2016,5,20,11,45,924.0,128.5,4.75,15.0,1004.5,806.12,633.61
2016,5,20,12,0,923.0,130.0,4.8,15.0,1009.0,843.77,660.91
2016,5,20,12,15,922.5,130.0,4.8,15.0,1006.5,878.31,685.59
2016,5,20,12,30,922.0,130.0,4.8,15.0,1004.0,910.48,708.5
2016,5,20,12,45,914.5,133.0,4.85,15.0,992.5,936.65,727.5
2016,5,20,13,0,907.0,136.0,4.9,15.0,981.0,959.87,744.5
2016,5,20,13,15,902.5,135.0,4.9,15.0,963.5,979.06,758.37
2016,5,20,13,30,898.0,134.0,4.9,15.0,946.0,995.12,770.15
2016,5,20,13,45,890.0,134.0,4.9,15.0,920.5,1005.6,778.16
2016,5,20,14,0,882.0,134.0,4.9,15.0,895.0,1012.81,784.04
2016,5,20,14,15,873.5,132.5,4.9,15.0,864.0,1014.72,786.38
2016,5,20,14,30,865.0,131.0,4.9,15.0,833.0,1013.36,786.62
2016,5,20,14,45,853.0,129.0,4.9,15.0,795.5,1016.06,789.89
2016,5,20,15,0,841.0,127.0,4.9,15.0,758.0,1004.35,783.14
2016,5,20,15,15,827.0,124.5,4.85,14.5,715.5,986.96,773.64
2016,5,20,15,30,813.0,122.0,4.8,14.0,673.0,966.6,762.12
2016,5,20,15,45,795.5,118.0,4.8,14.0,626.5,938.3,743.82
2016,5,20,16,0,778.0,114.0,4.8,14.0,580.0,907.44,723.65
2016,5,20,16,15,754.5,110.0,4.7,13.5,530.5,874.29,702.3
2016,5,20,16,30,731.0,106.0,4.6,13.0,481.0,833.97,675.38
2016,5,20,16,45,700.5,101.0,4.55,13.0,430.0,784.59,640.28
2016,5,20,17,0,670.0,96.0,4.5,13.0,379.0,734.38,603.93
2016,5,20,17,15,628.0,89.5,4.4,12.5,327.5,672.1,558.14
2016,5,20,17,30,586.0,83.0,4.3,12.0,276.0,610.39,511.39
2016,5,20,17,45,523.0,76.0,4.25,12.0,226.0,532.78,449.36
2016,5,20,18,0,460.0,69.0,4.2,12.0,176.0,457.9,386.73
2016,5,20,18,15,373.0,58.0,4.05,11.5,131.0,362.83,305.12
2016,5,20,18,30,286.0,47.0,3.9,11.0,86.0,279.31,230.45
2016,5,20,18,45,168.0,32.0,3.8,11.0,52.5,178.68,133.16
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,59.11,0.0
2016,5,20,19,15,25.0,8.5,3.6,10.5,9.5,20.66,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,16.0,2.05,10.0,17.0,14.15,0.0
2016,5,21,5,30,16.0,32.0,2.1,10.0,34.0,27.35,17.39
2016,5,21,5,45,36.5,52.0,2.2,10.5,58.5,43.2,32.61
2016,5,21,6,0,57.0,72.0,2.3,11.0,83.0,58.76,47.05
2016,5,21,6,15,72.5,94.0,2.35,11.0,112.5,75.37,62.3
2016,5,21,6,30,88.0,116.0,2.4,11.0,142.0,88.57,74.27
2016,5,21,6,45,103.5,136.0,2.45,11.5,172.0,102.45,86.42
2016,5,21,7,0,119.0,156.0,2.5,12.0,202.0,115.93,97.96
2016,5,21,7,15,213.5,170.5,2.6,12.0,267.5,119.6,100.88
2016,5,21,7,30,308.0,185.0,2.7,12.0,333.0,128.38,108.24
2016,5,21,7,45,163.5,194.5,2.8,12.5,274.0,141.51,119.06
2016,5,21,8,0,19.0,204.0,2.9,13.0,215.0,166.31,139.76
2016,5,21,8,15,92.0,250.0,2.95,13.0,309.0,192.66,151.95
2016,5,21,8,30,165.0,296.0,3.0,13.0,403.0,227.21,175.07
2016,5,21,8,45,87.0,255.0,3.1,13.0,311.5,213.45,166.66
2016,5,21,9,0,9.0,214.0,3.2,13.0,220.0,183.43,145.6
2016,5,21,9,15,8.5,213.0,3.15,13.0,219.0,184.21,146.05
2016,5,21,9,30,8.0,212.0,3.1,13.0,218.0,184.71,146.23
2016,5,21,9,45,13.0,252.5,3.1,13.0,263.5,220.7,174.81
2016,5,21,10,0,18.0,293.0,3.1,13.0,309.0,257.41,203.66
2016,5,21,10,15,86.5,367.5,3.05,13.0,445.0,342.96,270.25
2016,5,21,10,30,155.0,442.0,3.0,13.0,581.0,437.19,342.55
2016,5,21,10,45,135.0,449.5,3.0,13.0,572.5,445.64,348.79
2016,5,21,11,0,115.0,457.0,3.0,13.0,564.0,452.26,353.76
2016,5,21,11,15,113.5,463.5,2.95,13.0,570.0,468.69,366.2
2016,5,21,11,30,112.0,470.0,2.9,13.0,576.0,486.4,379.44
2016,5,21,11,45,185.5,470.5,2.9,13.0,647.5,552.45,430.45
2016,5,21,12,0,259.0,471.0,2.9,13.0,719.0,626.61,486.59
2016,5,21,12,15,249.5,472.0,2.9,13.0,710.0,638.21,494.75
2016,5,21,12,30,240.0,473.0,2.9,13.0,701.0,643.23,498.54
2016,5,21,12,45,168.5,465.0,2.9,13.0,624.5,587.31,456.18
2016,5,21,13,0,97.0,457.0,2.9,13.0,548.0,516.79,402.59
2016,5,21,13,15,247.0,422.0,2.9,13.0,647.0,651.83,507.82
2016,5,21,13,30,397.0,387.0,2.9,13.0,746.0,772.1,598.61
2016,5,21,13,45,448.5,357.5,2.9,13.5,753.0,817.87,631.23
2016,5,21,14,0,500.0,328.0,2.9,14.0,760.0,851.7,656.02
2016,5,21,14,15,484.5,317.0,2.9,14.0,724.0,836.14,645.68
2016,5,21,14,30,469.0,306.0,2.9,14.0,688.0,817.98,633.94
2016,5,21,14,45,486.0,283.5,2.9,14.0,663.5,817.7,635.92
2016,5,21,15,0,503.0,261.0,2.9,14.0,639.0,814.72,635.95
2016,5,21,15,15,620.0,205.5,2.9,14.0,645.0,878.71,686.04
2016,5,21,15,30,737.0,150.0,2.9,14.0,651.0,930.81,723.83
2016,5,21,15,45,609.0,175.5,2.9,14.0,570.5,829.47,653.24
2016,5,21,16,0,481.0,201.0,2.9,14.0,490.0,721.99,575.57
2016,5,21,16,15,577.5,161.0,2.9,14.0,479.0,767.83,613.85
2016,5,21,16,30,674.0,121.0,2.9,14.0,468.0,800.48,639.42
2016,5,21,16,45,651.0,112.5,2.95,14.0,419.5,754.91,607.85
2016,5,21,17,0,628.0,104.0,3.0,14.0,371.0,708.2,575.32
2016,5,21,17,15,586.5,97.0,2.95,13.5,320.5,646.87,531.25
2016,5,21,17,30,545.0,90.0,2.9,13.0,270.0,586.1,486.16
2016,5,21,17,45,492.0,80.5,2.9,13.0,222.0,514.49,429.97
2016,5,21,18,0,439.0,71.0,2.9,13.0,174.0,441.11,369.48
2016,5,21,18,15,358.0,59.5,2.7,12.5,130.0,354.79,295.96
2016,5,21,18,30,277.0,48.0,2.5,12.0,86.0,274.97,225.37
2016,5,21,18,45,172.5,32.5,2.35,11.5,53.0,181.9,136.62
2016,5,21,19,0,68.0,17.0,2.2,11.0,20.0,69.31,0.0
2016,5,21,19,15,34.0,8.5,2.15,10.5,10.0,25.35,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,18.5,1.7,10.5,29.0,14.52,0.0
2016,5,22,5,30,215.0,37.0,1.8,11.0,58.0,28.83,18.66
2016,5,22,5,45,309.5,49.5,1.95,11.5,99.5,38.05,27.99
2016,5,22,6,0,404.0,62.0,2.1,12.0,141.0,47.02,36.45
2016,5,22,6,15,202.0,61.5,2.1,12.0,101.0,44.86,34.81
2016,5,22,6,30,0.0,61.0,2.1,12.0,61.0,53.87,43.01
2016,5,22,6,45,0.0,74.0,2.1,12.5,74.0,64.92,52.78
2016,5,22,7,0,0.0,87.0,2.1,13.0,87.0,75.9,62.29
2016,5,22,7,15,6.5,126.5,2.05,13.0,130.0,107.08,89.55
2016,5,22,7,30,13.0,166.0,2.0,13.0,173.0,136.92,115.16
2016,5,22,7,45,6.5,143.0,2.0,13.5,146.5,121.31,101.01
2016,5,22,8,0,0.0,120.0,2.0,14.0,120.0,104.1,85.65
2016,5,22,8,15,0.0,107.0,1.95,14.0,107.0,94.03,73.23
2016,5,22,8,30,0.0,94.0,1.9,14.0,94.0,83.36,64.19
2016,5,22,8,45,0.0,114.0,1.9,14.5,114.0,100.29,77.84
2016,5,22,9,0,0.0,134.0,1.9,15.0,134.0,117.18,91.26
2016,5,22,9,15,6.0,189.0,1.9,15.0,194.0,164.35,128.92
2016,5,22,9,30,12.0,244.0,1.9,15.0,254.0,211.64,166.07
2016,5,22,9,45,23.0,294.0,1.95,15.0,314.0,257.44,201.53
2016,5,22,10,0,34.0,344.0,2.0,15.0,374.0,294.7,230.06
2016,5,22,10,15,50.0,377.5,2.05,15.0,422.5,333.11,259.36
2016,5,22,10,30,66.0,411.0,2.1,15.0,471.0,373.92,290.34
2016,5,22,10,45,267.0,394.0,2.15,15.5,640.5,473.47,366.46
2016,5,22,11,0,468.0,377.0,2.2,16.0,810.0,600.71,461.51
2016,5,22,11,15,352.5,423.5,2.25,16.0,752.5,592.5,454.13
2016,5,22,11,30,237.0,470.0,2.3,16.0,695.0,573.67,439.11
2016,5,22,11,45,240.0,472.5,2.4,16.0,701.0,594.99,455.52
2016,5,22,12,0,243.0,475.0,2.5,16.0,707.0,616.11,471.45
2016,5,22,12,15,245.5,473.5,2.55,16.0,707.5,636.33,486.47
2016,5,22,12,30,248.0,472.0,2.6,16.0,708.0,654.48,500.0
2016,5,22,12,45,279.5,458.0,2.7,16.0,721.5,685.87,524.09
2016,5,22,13,0,311.0,444.0,2.8,16.0,735.0,717.35,548.17
2016,5,22,13,15,258.5,447.0,2.85,16.0,686.0,686.94,525.67
2016,5,22,13,30,206.0,450.0,2.9,16.0,637.0,641.12,492.37
2016,5,22,13,45,269.0,422.5,2.95,16.0,659.5,697.92,536.31
2016,5,22,14,0,332.0,395.0,3.0,16.0,682.0,742.14,570.55
2016,5,22,14,15,419.0,345.0,3.05,15.5,694.5,799.83,616.22
2016,5,22,14,30,506.0,295.0,3.1,15.0,707.0,843.55,652.15
2016,5,22,14,45,420.5,311.0,3.15,15.0,643.0,781.36,606.8
2016,5,22,15,0,335.0,327.0,3.2,15.0,579.0,702.01,549.23
2016,5,22,15,15,297.5,315.0,3.2,15.0,530.0,655.11,515.77
2016,5,22,15,30,260.0,303.0,3.2,15.0,481.0,607.3,480.93
2016,5,22,15,45,245.0,283.0,3.25,15.0,441.5,571.58,455.66
2016,5,22,16,0,230.0,263.0,3.3,15.0,402.0,516.2,415.26
2016,5,22,16,15,247.0,237.0,3.3,14.5,375.0,520.29,421.29
2016,5,22,16,30,264.0,211.0,3.3,14.0,348.0,503.49,411.2
2016,5,22,16,45,218.5,192.5,3.3,14.0,298.0,420.12,346.22
2016,5,22,17,0,173.0,174.0,3.3,14.0,248.0,356.35,295.34
2016,5,22,17,15,157.0,154.0,3.2,13.5,214.5,317.33,264.72
2016,5,22,17,30,141.0,134.0,3.1,13.0,181.0,278.63,233.51
2016,5,22,17,45,128.0,112.0,3.05,13.0,149.0,239.7,201.02
2016,5,22,18,0,115.0,90.0,3.0,13.0,117.0,200.72,167.66
2016,5,22,18,15,91.0,69.5,2.8,12.5,88.0,156.32,128.88
2016,5,22,18,30,67.0,49.0,2.6,12.0,59.0,112.44,89.86
2016,5,22,18,45,33.5,31.5,2.45,11.5,36.5,68.28,48.49
2016,5,22,19,0,0.0,14.0,2.3,11.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.0,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
