Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,51.0,17.5,2.2,10.5,23.0,14.43,0.0
2016,5,23,5,30,102.0,35.0,2.3,11.0,46.0,28.09,18.13
2016,5,23,5,45,149.0,53.0,2.4,11.5,78.0,41.73,31.25
2016,5,23,6,0,196.0,71.0,2.5,12.0,110.0,55.0,43.56
2016,5,23,6,15,227.5,89.5,2.5,12.5,147.5,68.16,55.55
2016,5,23,6,30,259.0,108.0,2.5,13.0,185.0,80.88,66.89
2016,5,23,6,45,288.0,124.0,2.55,13.5,224.5,91.5,76.11
2016,5,23,7,0,317.0,140.0,2.6,14.0,264.0,101.73,84.78
2016,5,23,7,15,502.5,121.0,2.55,14.0,349.0,82.59,67.71
2016,5,23,7,30,688.0,102.0,2.5,14.0,434.0,66.85,53.67
2016,5,23,7,45,710.0,108.0,2.5,14.5,482.5,68.61,54.93
2016,5,23,8,0,732.0,114.0,2.5,15.0,531.0,70.18,55.99
2016,5,23,8,15,751.5,117.5,2.5,15.0,577.5,119.4,71.13
2016,5,23,8,30,771.0,121.0,2.5,15.0,624.0,165.85,98.66
2016,5,23,8,45,782.5,126.0,2.5,15.5,666.0,214.51,135.72
2016,5,23,9,0,794.0,131.0,2.5,16.0,708.0,264.62,177.78
2016,5,23,9,15,806.0,133.5,2.5,16.0,746.0,314.27,221.44
2016,5,23,9,30,818.0,136.0,2.5,16.0,784.0,365.04,266.3
2016,5,23,9,45,836.0,133.0,2.5,16.5,819.0,414.83,309.31
2016,5,23,10,0,854.0,130.0,2.5,17.0,854.0,470.49,355.78
2016,5,23,10,15,860.5,131.5,2.5,17.0,880.0,519.46,396.85
2016,5,23,10,30,867.0,133.0,2.5,17.0,906.0,568.05,436.58
2016,5,23,10,45,870.5,134.5,2.55,17.5,925.5,614.36,472.89
2016,5,23,11,0,874.0,136.0,2.6,18.0,945.0,659.66,507.44
2016,5,23,11,15,876.5,137.0,2.6,18.0,957.5,702.75,540.26
2016,5,23,11,30,879.0,138.0,2.6,18.0,970.0,744.43,571.37
2016,5,23,11,45,880.5,138.0,2.65,18.0,975.5,783.0,599.41
2016,5,23,12,0,882.0,138.0,2.7,18.0,981.0,819.78,625.02
2016,5,23,12,15,881.5,138.0,2.7,17.5,979.0,852.97,648.93
2016,5,23,12,30,881.0,138.0,2.7,17.0,977.0,883.91,671.31
2016,5,23,12,45,861.0,150.0,2.75,17.0,962.5,905.94,686.74
2016,5,23,13,0,841.0,162.0,2.8,17.0,948.0,934.96,707.06
2016,5,23,13,15,836.5,160.5,2.8,17.0,931.0,953.32,719.7
2016,5,23,13,30,832.0,159.0,2.8,17.0,914.0,968.65,730.47
2016,5,23,13,45,832.0,154.0,2.85,17.0,891.5,981.65,740.24
2016,5,23,14,0,832.0,149.0,2.9,17.0,869.0,991.5,748.04
2016,5,23,14,15,823.5,147.0,2.9,17.0,839.0,992.96,749.92
2016,5,23,14,30,815.0,145.0,2.9,17.0,809.0,991.19,749.85
2016,5,23,14,45,810.0,139.0,2.95,17.0,774.5,985.37,747.65
2016,5,23,15,0,805.0,133.0,3.0,17.0,740.0,976.35,743.43
2016,5,23,15,15,791.0,130.0,3.0,17.0,699.0,958.63,732.97
2016,5,23,15,30,777.0,127.0,3.0,17.0,658.0,938.05,720.67
2016,5,23,15,45,764.0,121.5,3.05,17.0,613.5,912.9,705.59
2016,5,23,16,0,751.0,116.0,3.1,17.0,569.0,885.17,688.65
2016,5,23,16,15,728.0,111.5,3.1,16.5,521.0,852.51,669.0
2016,5,23,16,30,705.0,107.0,3.1,16.0,473.0,812.62,643.82
2016,5,23,16,45,679.0,101.0,3.15,16.0,424.0,766.67,612.83
2016,5,23,17,0,653.0,95.0,3.2,16.0,375.0,719.74,580.41
2016,5,23,17,15,613.0,89.0,3.2,15.5,324.5,660.3,538.39
2016,5,23,17,30,573.0,83.0,3.2,15.0,274.0,601.36,495.32
2016,5,23,17,45,521.5,74.5,3.2,14.5,226.0,531.3,441.66
2016,5,23,18,0,470.0,66.0,3.2,14.0,178.0,463.41,387.1
2016,5,23,18,15,391.0,55.5,3.1,13.5,134.0,376.69,313.83
2016,5,23,18,30,312.0,45.0,3.0,13.0,90.0,293.03,240.62
2016,5,23,18,45,156.0,33.5,2.9,13.0,56.0,172.87,131.37
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,24.32,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.0,18.0,2.6,11.0,30.0,14.11,0.0
2016,5,24,5,30,232.0,36.0,2.7,11.0,60.0,28.03,18.14
2016,5,24,5,45,326.0,47.5,2.85,11.5,101.5,36.5,26.65
2016,5,24,6,0,420.0,59.0,3.0,12.0,143.0,46.04,35.59
2016,5,24,6,15,484.0,67.5,3.0,12.0,190.5,51.14,40.45
2016,5,24,6,30,548.0,76.0,3.0,12.0,238.0,56.04,44.95
2016,5,24,6,45,274.0,81.0,3.0,12.5,162.0,56.79,45.49
2016,5,24,7,0,0.0,86.0,3.0,13.0,86.0,75.14,61.62
2016,5,24,7,15,56.0,145.0,3.0,13.0,172.0,115.53,97.0
2016,5,24,7,30,112.0,204.0,3.0,13.0,258.0,145.97,123.12
2016,5,24,7,45,70.5,210.5,3.0,13.5,246.0,159.01,133.65
2016,5,24,8,0,29.0,217.0,3.0,14.0,234.0,163.86,137.09
2016,5,24,8,15,26.5,229.5,3.0,14.0,245.5,188.44,149.83
2016,5,24,8,30,24.0,242.0,3.0,14.0,257.0,201.3,159.53
2016,5,24,8,45,52.0,285.0,3.0,14.5,321.5,227.74,178.67
2016,5,24,9,0,80.0,328.0,3.0,15.0,386.0,269.12,209.72
2016,5,24,9,15,61.0,330.0,2.95,15.0,375.5,274.48,214.52
2016,5,24,9,30,42.0,332.0,2.9,15.0,365.0,277.32,217.22
2016,5,24,9,45,57.0,361.5,2.9,15.5,409.0,310.33,242.2
2016,5,24,10,0,72.0,391.0,2.9,16.0,453.0,345.54,268.64
2016,5,24,10,15,468.0,265.5,2.9,16.0,682.0,429.93,333.15
2016,5,24,10,30,864.0,140.0,2.9,16.0,911.0,572.29,443.1
2016,5,24,10,45,598.0,286.0,2.95,16.5,825.5,573.96,443.5
2016,5,24,11,0,332.0,432.0,3.0,17.0,740.0,563.39,432.84
2016,5,24,11,15,341.0,430.0,3.0,17.0,750.0,590.41,453.63
2016,5,24,11,30,350.0,428.0,3.0,17.0,760.0,617.61,474.12
2016,5,24,11,45,355.5,431.0,3.0,17.0,770.0,646.46,495.47
2016,5,24,12,0,361.0,434.0,3.0,17.0,780.0,675.15,516.5
2016,5,24,12,15,624.5,286.5,3.0,17.0,882.5,784.43,601.55
2016,5,24,12,30,888.0,139.0,3.0,17.0,985.0,891.1,678.99
2016,5,24,12,45,876.5,145.0,3.05,17.0,973.0,915.49,695.43
2016,5,24,13,0,865.0,151.0,3.1,17.0,961.0,936.94,710.61
2016,5,24,13,15,861.0,150.0,3.1,17.0,944.0,955.93,723.83
2016,5,24,13,30,857.0,149.0,3.1,17.0,927.0,971.95,735.13
2016,5,24,13,45,853.0,146.0,3.15,17.0,903.5,983.0,743.59
2016,5,24,14,0,849.0,143.0,3.2,17.0,880.0,1002.15,757.71
2016,5,24,14,15,841.0,141.0,3.2,16.5,849.5,1004.17,761.34
2016,5,24,14,30,833.0,139.0,3.2,16.0,819.0,1002.94,763.07
2016,5,24,14,45,824.0,135.5,3.25,16.0,783.5,995.84,759.95
2016,5,24,15,0,815.0,132.0,3.3,16.0,748.0,985.58,754.82
2016,5,24,15,15,801.0,129.0,3.3,16.0,706.5,967.82,744.27
2016,5,24,15,30,787.0,126.0,3.3,16.0,665.0,947.19,731.85
2016,5,24,15,45,770.5,122.0,3.3,16.0,620.0,920.23,715.03
2016,5,24,16,0,754.0,118.0,3.3,16.0,575.0,890.79,696.43
2016,5,24,16,15,520.0,167.0,3.3,15.5,470.0,713.8,570.97
2016,5,24,16,30,286.0,216.0,3.3,15.0,365.0,530.1,429.57
2016,5,24,16,45,289.5,189.0,3.35,15.0,326.5,497.16,406.96
2016,5,24,17,0,293.0,162.0,3.4,15.0,288.0,462.35,381.59
2016,5,24,17,15,268.0,146.0,3.4,14.5,249.5,416.27,346.2
2016,5,24,17,30,243.0,130.0,3.4,14.0,211.0,370.92,310.43
2016,5,24,17,45,350.0,100.0,3.4,13.5,195.5,425.55,357.66
2016,5,24,18,0,457.0,70.0,3.4,13.0,180.0,458.82,385.55
2016,5,24,18,15,377.5,59.0,3.3,12.5,135.5,368.06,308.28
2016,5,24,18,30,298.0,48.0,3.2,12.0,91.0,288.64,238.17
2016,5,24,18,45,190.5,33.5,3.1,12.0,57.0,193.61,149.5
2016,5,24,19,0,83.0,19.0,3.0,12.0,23.0,82.14,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.0,11.5,30.28,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,18.0,2.3,11.0,30.5,14.1,0.21
2016,5,25,5,30,232.0,36.0,2.4,11.0,61.0,28.01,18.2
2016,5,25,5,45,321.5,47.5,2.55,11.5,101.5,36.47,26.65
2016,5,25,6,0,411.0,59.0,2.7,12.0,142.0,45.93,35.51
2016,5,25,6,15,474.0,67.5,2.7,12.5,189.5,51.02,40.27
2016,5,25,6,30,537.0,76.0,2.7,13.0,237.0,55.92,44.66
2016,5,25,6,45,268.5,89.5,2.75,13.5,170.0,62.64,50.53
2016,5,25,7,0,0.0,103.0,2.8,14.0,103.0,88.41,73.09
2016,5,25,7,15,0.0,110.5,2.8,14.0,110.5,95.01,78.63
2016,5,25,7,30,0.0,118.0,2.8,14.0,118.0,101.52,84.05
2016,5,25,7,45,0.0,131.0,2.85,14.5,131.0,112.2,92.86
2016,5,25,8,0,0.0,144.0,2.9,15.0,144.0,122.79,101.48
2016,5,25,8,15,0.5,156.5,2.9,15.0,157.0,133.51,105.42
2016,5,25,8,30,1.0,169.0,2.9,15.0,170.0,144.34,113.9
2016,5,25,8,45,3.5,185.0,2.95,15.0,188.0,158.35,124.85
2016,5,25,9,0,6.0,201.0,3.0,15.0,206.0,172.74,136.06
2016,5,25,9,15,11.5,236.5,3.0,15.0,246.0,203.68,160.38
2016,5,25,9,30,17.0,272.0,3.0,15.0,286.0,235.4,185.13
2016,5,25,9,45,25.0,307.5,3.0,15.5,329.0,259.28,203.13
2016,5,25,10,0,33.0,343.0,3.0,16.0,372.0,293.74,229.3
2016,5,25,10,15,81.0,392.0,3.0,16.0,464.0,359.1,279.34
2016,5,25,10,30,129.0,441.0,3.0,16.0,556.0,423.28,328.07
2016,5,25,10,45,183.0,449.5,3.0,16.5,617.0,473.85,365.84
2016,5,25,11,0,237.0,458.0,3.0,17.0,678.0,529.47,407.15
2016,5,25,11,15,339.0,427.5,3.0,17.0,746.5,587.22,451.5
2016,5,25,11,30,441.0,397.0,3.0,17.0,815.0,655.26,503.08
2016,5,25,11,45,678.5,256.0,3.05,17.5,903.5,739.22,568.37
2016,5,25,12,0,916.0,115.0,3.1,18.0,992.0,827.71,633.31
2016,5,25,12,15,915.5,115.0,3.15,18.0,990.0,861.58,656.51
2016,5,25,12,30,915.0,115.0,3.2,18.0,988.0,893.1,678.46
2016,5,25,12,45,909.0,117.5,3.25,18.0,977.5,919.55,696.93
2016,5,25,13,0,903.0,120.0,3.3,18.0,967.0,943.15,713.52
2016,5,25,13,15,900.0,119.0,3.35,18.0,950.5,963.23,727.81
2016,5,25,13,30,897.0,118.0,3.4,18.0,934.0,980.27,740.16
2016,5,25,13,45,894.5,115.5,3.5,18.0,911.0,993.17,750.2
2016,5,25,14,0,892.0,113.0,3.6,18.0,888.0,1002.87,758.25
2016,5,25,14,15,885.0,111.5,3.65,18.0,858.0,1005.92,761.6
2016,5,25,14,30,878.0,110.0,3.7,18.0,828.0,1005.72,762.93
2016,5,25,14,45,870.0,107.5,3.75,18.0,793.0,1000.2,760.81
2016,5,25,15,0,862.0,105.0,3.8,18.0,758.0,991.49,756.69
2016,5,25,15,15,850.5,103.0,3.85,17.5,717.0,976.79,749.97
2016,5,25,15,30,839.0,101.0,3.9,17.0,676.0,959.17,741.31
2016,5,25,15,45,823.0,98.5,3.95,17.0,631.0,944.08,733.07
2016,5,25,16,0,807.0,96.0,4.0,17.0,586.0,916.09,715.69
2016,5,25,16,15,786.5,93.0,4.0,16.5,538.0,880.85,694.12
2016,5,25,16,30,766.0,90.0,4.0,16.0,490.0,843.64,670.82
2016,5,25,16,45,735.0,87.0,4.05,16.0,439.0,795.22,637.79
2016,5,25,17,0,704.0,84.0,4.1,16.0,388.0,750.85,607.14
2016,5,25,17,15,666.5,79.0,4.1,15.5,337.5,693.38,566.56
2016,5,25,17,30,629.0,74.0,4.1,15.0,287.0,636.21,524.87
2016,5,25,17,45,567.0,69.0,4.1,14.5,236.5,560.66,466.9
2016,5,25,18,0,505.0,64.0,4.1,14.0,186.0,487.82,408.69
2016,5,25,18,15,425.5,55.0,4.0,13.5,141.0,401.1,335.36
2016,5,25,18,30,346.0,46.0,3.9,13.0,96.0,319.7,263.68
2016,5,25,18,45,221.0,33.0,3.8,13.0,60.5,211.11,164.07
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,101.89,12.48
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,34.18,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.5,1.9,11.5,30.0,15.25,1.35
2016,5,26,5,30,194.0,39.0,1.9,12.0,60.0,30.27,20.11
2016,5,26,5,45,283.5,52.5,1.95,12.5,101.0,40.19,29.83
2016,5,26,6,0,373.0,66.0,2.0,13.0,142.0,49.81,38.82
2016,5,26,6,15,438.5,75.5,1.9,13.0,189.0,56.07,44.7
2016,5,26,6,30,504.0,85.0,1.8,13.0,236.0,63.15,51.12
2016,5,26,6,45,430.5,110.0,1.75,13.5,256.0,78.01,64.16
2016,5,26,7,0,357.0,135.0,1.7,14.0,276.0,92.94,77.02
2016,5,26,7,15,511.5,123.5,1.6,14.5,356.0,84.2,68.95
2016,5,26,7,30,666.0,112.0,1.5,15.0,436.0,73.51,59.26
2016,5,26,7,45,693.0,116.5,1.4,15.5,485.0,74.0,59.37
2016,5,26,8,0,720.0,121.0,1.3,16.0,534.0,74.84,59.78
2016,5,26,8,15,740.5,125.0,1.25,16.0,580.5,118.96,69.69
2016,5,26,8,30,761.0,129.0,1.2,16.0,627.0,173.24,104.06
2016,5,26,8,45,778.5,131.5,1.15,16.5,670.5,220.44,139.45
2016,5,26,9,0,796.0,134.0,1.1,17.0,714.0,269.71,179.99
2016,5,26,9,15,808.0,136.5,1.05,17.5,752.0,319.35,222.3
2016,5,26,9,30,820.0,139.0,1.0,18.0,790.0,370.12,265.36
2016,5,26,9,45,820.0,147.0,1.0,18.5,820.5,421.4,308.3
2016,5,26,10,0,820.0,155.0,1.0,19.0,851.0,472.27,349.63
2016,5,26,10,15,827.0,156.5,1.0,19.0,877.5,520.9,388.71
2016,5,26,10,30,834.0,158.0,1.0,19.0,904.0,569.38,426.56
2016,5,26,10,45,841.5,158.0,1.05,19.5,924.5,616.6,462.03
2016,5,26,11,0,849.0,158.0,1.1,20.0,945.0,663.3,496.12
2016,5,26,11,15,852.0,158.5,1.15,20.0,958.0,706.68,528.01
2016,5,26,11,30,855.0,159.0,1.2,20.0,971.0,745.11,556.03
2016,5,26,11,45,858.0,158.0,1.3,20.5,977.0,783.32,582.84
2016,5,26,12,0,861.0,157.0,1.4,21.0,983.0,819.9,606.8
2016,5,26,12,15,861.0,157.0,1.55,21.0,981.0,853.08,630.15
2016,5,26,12,30,861.0,157.0,1.7,21.0,979.0,884.14,652.12
2016,5,26,12,45,870.0,149.0,1.85,21.0,972.5,913.81,673.22
2016,5,26,13,0,879.0,141.0,2.0,21.0,966.0,941.08,692.78
2016,5,26,13,15,875.5,140.0,2.15,21.0,949.5,960.62,707.37
2016,5,26,13,30,872.0,139.0,2.3,21.0,933.0,977.19,720.17
2016,5,26,13,45,865.5,138.5,2.45,21.0,909.0,988.29,729.51
2016,5,26,14,0,859.0,138.0,2.6,21.0,885.0,996.24,736.93
2016,5,26,14,15,851.0,136.0,2.7,21.0,855.0,998.02,739.95
2016,5,26,14,30,843.0,134.0,2.8,21.0,825.0,1008.01,748.58
2016,5,26,14,45,832.5,132.0,2.9,21.0,789.0,1001.07,746.06
2016,5,26,15,0,822.0,130.0,3.0,21.0,753.0,990.97,741.68
2016,5,26,15,15,809.0,127.5,3.05,20.5,712.5,974.78,734.28
2016,5,26,15,30,796.0,125.0,3.1,20.0,672.0,955.68,724.97
2016,5,26,15,45,779.5,121.0,3.2,19.5,627.0,928.67,710.56
2016,5,26,16,0,763.0,117.0,3.3,19.0,582.0,899.14,694.22
2016,5,26,16,15,741.0,113.0,3.35,18.5,534.0,867.94,676.13
2016,5,26,16,30,719.0,109.0,3.4,18.0,486.0,829.4,652.44
2016,5,26,16,45,690.0,104.0,3.45,18.0,436.0,781.73,620.42
2016,5,26,17,0,661.0,99.0,3.5,18.0,386.0,733.17,587.06
2016,5,26,17,15,621.5,93.0,3.45,17.5,335.5,673.89,545.36
2016,5,26,17,30,582.0,87.0,3.4,17.0,285.0,614.99,502.62
2016,5,26,17,45,526.5,79.0,3.4,16.5,236.0,541.97,447.25
2016,5,26,18,0,471.0,71.0,3.4,16.0,187.0,471.24,390.93
2016,5,26,18,15,391.0,60.5,3.3,15.0,141.5,380.07,315.52
2016,5,26,18,30,311.0,50.0,3.2,14.0,96.0,300.34,246.46
2016,5,26,18,45,199.0,35.5,3.1,13.5,61.0,201.79,156.9
2016,5,26,19,0,87.0,21.0,3.0,13.0,26.0,88.75,18.5
2016,5,26,19,15,43.5,10.5,2.95,12.5,13.0,32.33,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.5,1.0,11.5,31.0,15.25,1.92
2016,5,27,5,30,207.0,39.0,1.0,12.0,62.0,30.28,20.21
2016,5,27,5,45,302.5,51.5,1.05,12.5,103.5,39.45,29.23
2016,5,27,6,0,398.0,64.0,1.1,13.0,145.0,48.37,37.58
2016,5,27,6,15,462.5,73.0,1.15,13.5,192.5,55.56,44.17
2016,5,27,6,30,527.0,82.0,1.2,14.0,240.0,60.69,48.73
2016,5,27,6,45,577.5,88.0,1.25,14.5,291.0,63.1,50.73
2016,5,27,7,0,628.0,94.0,1.3,15.0,342.0,65.44,52.56
2016,5,27,7,15,661.5,99.5,1.3,15.5,392.5,67.17,53.81
2016,5,27,7,30,695.0,105.0,1.3,16.0,443.0,68.77,54.9
2016,5,27,7,45,725.0,107.5,1.3,17.0,493.5,68.19,53.98
2016,5,27,8,0,755.0,110.0,1.3,18.0,544.0,76.61,60.81
2016,5,27,8,15,774.5,113.5,1.25,18.5,591.0,121.55,69.78
2016,5,27,8,30,794.0,117.0,1.2,19.0,638.0,169.09,98.07
2016,5,27,8,45,812.5,118.5,1.2,19.5,682.0,217.44,134.14
2016,5,27,9,0,831.0,120.0,1.2,20.0,726.0,267.94,175.49
2016,5,27,9,15,842.0,122.0,1.15,20.5,764.0,318.68,218.56
2016,5,27,9,30,853.0,124.0,1.1,21.0,802.0,376.84,266.97
2016,5,27,9,45,869.5,121.0,1.05,21.5,837.0,426.98,308.42
2016,5,27,10,0,886.0,118.0,1.0,22.0,872.0,478.01,349.39
2016,5,27,10,15,892.5,119.5,0.95,22.5,898.5,528.26,388.44
2016,5,27,10,30,899.0,121.0,0.9,23.0,925.0,578.11,425.72
2016,5,27,10,45,905.0,120.5,0.9,23.5,946.0,625.52,460.4
2016,5,27,11,0,911.0,120.0,0.9,24.0,967.0,672.05,493.35
2016,5,27,11,15,914.0,120.5,0.95,24.0,979.5,716.33,525.32
2016,5,27,11,30,917.0,121.0,1.0,24.0,992.0,759.14,555.66
2016,5,27,11,45,919.0,121.0,1.1,24.5,998.0,799.18,581.86
2016,5,27,12,0,921.0,121.0,1.2,25.0,1004.0,837.38,606.3
2016,5,27,12,15,920.5,121.0,1.35,25.0,1002.0,871.5,629.84
2016,5,27,12,30,920.0,121.0,1.5,25.0,1000.0,903.28,651.89
2016,5,27,12,45,912.5,124.5,1.65,25.0,989.0,929.56,670.46
2016,5,27,13,0,905.0,128.0,1.8,25.0,978.0,952.94,687.27
2016,5,27,13,15,901.5,127.0,1.9,25.0,961.5,972.78,701.33
2016,5,27,13,30,898.0,126.0,2.0,25.0,945.0,989.57,713.57
2016,5,27,13,45,891.0,126.0,2.15,25.0,920.5,1000.85,723.0
2016,5,27,14,0,884.0,126.0,2.3,25.0,896.0,1008.9,730.53
2016,5,27,14,15,876.5,124.5,2.35,24.5,866.0,1011.7,735.17
2016,5,27,14,30,869.0,123.0,2.4,24.0,836.0,1011.25,737.93
2016,5,27,14,45,857.0,122.0,2.5,24.0,799.5,1003.65,735.29
2016,5,27,15,0,845.0,121.0,2.6,24.0,763.0,1004.05,738.02
2016,5,27,15,15,832.0,118.5,2.6,23.5,722.0,987.69,730.27
2016,5,27,15,30,819.0,116.0,2.6,23.0,681.0,968.37,720.76
2016,5,27,15,45,798.0,115.0,2.65,23.0,634.5,940.19,704.38
2016,5,27,16,0,777.0,114.0,2.7,23.0,588.0,909.58,686.31
2016,5,27,16,15,755.0,110.0,2.7,22.5,539.5,872.31,664.39
2016,5,27,16,30,733.0,106.0,2.7,22.0,491.0,838.97,644.87
2016,5,27,16,45,699.0,102.5,2.75,22.0,440.0,788.39,611.83
2016,5,27,17,0,665.0,99.0,2.8,22.0,389.0,737.13,577.62
2016,5,27,17,15,625.5,93.0,2.75,21.0,338.0,677.73,538.04
2016,5,27,17,30,586.0,87.0,2.7,20.0,287.0,618.72,497.22
2016,5,27,17,45,527.5,79.5,2.65,19.5,237.5,543.8,441.5
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,471.34,384.92
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,381.73,312.25
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,303.23,245.51
2016,5,27,18,45,204.0,36.5,2.35,16.5,62.5,206.36,159.15
2016,5,27,19,0,95.0,22.0,2.3,16.0,27.0,95.51,27.29
2016,5,27,19,15,47.5,11.0,2.3,15.5,13.5,34.93,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.48,1.92
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.77,18.78
2016,5,28,5,45,336.0,48.5,1.55,15.0,106.0,37.22,26.97
2016,5,28,6,0,424.0,60.0,1.6,16.0,148.0,46.67,35.62
2016,5,28,6,15,486.5,69.0,1.65,16.0,195.5,52.17,40.73
2016,5,28,6,30,549.0,78.0,1.7,16.0,243.0,57.44,45.47
2016,5,28,6,45,593.5,84.5,1.75,16.5,293.5,60.39,47.93
2016,5,28,7,0,638.0,91.0,1.8,17.0,344.0,63.19,50.17
2016,5,28,7,15,671.0,96.5,1.75,17.5,394.5,65.02,51.5
2016,5,28,7,30,704.0,102.0,1.7,18.0,445.0,66.71,52.68
2016,5,28,7,45,729.0,106.5,1.65,18.5,494.5,67.52,53.08
2016,5,28,8,0,754.0,111.0,1.6,19.0,544.0,78.11,61.85
2016,5,28,8,15,773.5,114.5,1.55,19.5,591.0,122.96,70.45
2016,5,28,8,30,793.0,118.0,1.5,20.0,638.0,170.41,98.8
2016,5,28,8,45,807.5,121.0,1.45,21.0,681.5,219.08,135.03
2016,5,28,9,0,822.0,124.0,1.4,22.0,725.0,269.48,175.93
2016,5,28,9,15,834.0,126.5,1.3,22.5,763.5,320.38,218.71
2016,5,28,9,30,846.0,129.0,1.2,23.0,802.0,372.35,262.12
2016,5,28,9,45,853.5,131.5,1.2,23.5,835.0,428.91,308.27
2016,5,28,10,0,861.0,134.0,1.2,24.0,868.0,479.33,348.74
2016,5,28,10,15,868.0,136.0,1.2,24.0,894.5,529.08,388.24
2016,5,28,10,30,875.0,138.0,1.2,24.0,921.0,578.52,426.36
2016,5,28,10,45,879.5,139.0,1.2,24.5,941.0,625.26,460.64
2016,5,28,11,0,884.0,140.0,1.2,25.0,961.0,671.07,493.19
2016,5,28,11,15,692.5,265.0,1.25,25.0,914.0,687.81,503.14
2016,5,28,11,30,501.0,390.0,1.3,25.0,867.0,692.6,503.89
2016,5,28,11,45,696.5,266.0,1.4,25.0,932.5,761.64,556.14
2016,5,28,12,0,892.0,142.0,1.5,25.0,998.0,832.42,607.01
2016,5,28,12,15,891.5,142.0,1.6,25.0,996.5,865.94,629.25
2016,5,28,12,30,891.0,142.0,1.7,25.0,995.0,897.22,650.41
2016,5,28,12,45,879.0,148.5,1.8,25.0,982.5,921.69,667.22
2016,5,28,13,0,867.0,155.0,1.9,25.0,970.0,943.21,682.26
2016,5,28,13,15,863.0,154.0,1.95,25.0,953.5,962.33,695.3
2016,5,28,13,30,859.0,153.0,2.0,25.0,937.0,978.5,706.57
2016,5,28,13,45,854.0,151.0,2.1,25.0,913.0,1001.07,722.65
2016,5,28,14,0,849.0,149.0,2.2,25.0,889.0,1009.44,729.72
2016,5,28,14,15,841.0,147.0,2.25,24.5,859.0,1011.61,733.97
2016,5,28,14,30,833.0,145.0,2.3,24.0,829.0,1010.53,736.33
2016,5,28,14,45,823.5,142.0,2.35,24.0,793.0,1003.64,733.68
2016,5,28,15,0,814.0,139.0,2.4,24.0,757.0,993.59,729.13
2016,5,28,15,15,800.0,136.0,2.4,23.5,716.0,975.99,720.66
2016,5,28,15,30,786.0,133.0,2.4,23.0,675.0,955.49,710.35
2016,5,28,15,45,769.0,128.5,2.45,23.0,630.0,927.63,694.23
2016,5,28,16,0,752.0,124.0,2.5,23.0,585.0,903.52,680.58
2016,5,28,16,15,729.5,120.0,2.5,22.5,536.5,866.56,658.86
2016,5,28,16,30,707.0,116.0,2.5,22.0,488.0,827.84,635.63
2016,5,28,16,45,678.5,110.0,2.5,21.5,438.0,779.69,605.23
2016,5,28,17,0,650.0,104.0,2.5,21.0,388.0,730.62,573.43
2016,5,28,17,15,610.0,97.5,2.4,20.5,337.5,670.57,532.02
2016,5,28,17,30,570.0,91.0,2.3,20.0,287.0,610.93,489.65
2016,5,28,17,45,516.5,82.5,2.25,19.5,238.0,539.17,436.59
2016,5,28,18,0,463.0,74.0,2.2,19.0,189.0,469.54,382.4
2016,5,28,18,15,385.5,63.0,2.1,18.0,144.0,380.25,310.37
2016,5,28,18,30,308.0,52.0,2.0,17.0,99.0,301.51,243.82
2016,5,28,18,45,203.0,37.0,1.9,16.5,63.5,206.38,159.59
2016,5,28,19,0,98.0,22.0,1.8,16.0,28.0,108.36,38.59
2016,5,28,19,15,49.0,11.0,1.8,15.5,14.0,35.77,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,7.28,0.0
2016,5,29,5,15,131.5,23.5,1.65,12.5,37.0,18.44,4.51
2016,5,29,5,30,243.0,39.0,1.6,13.0,66.0,30.31,20.22
2016,5,29,5,45,336.0,50.5,1.55,13.5,108.0,38.74,28.49
2016,5,29,6,0,429.0,62.0,1.5,14.0,150.0,48.41,37.47
2016,5,29,6,15,492.5,70.5,1.4,14.5,198.5,53.43,42.1
2016,5,29,6,30,556.0,79.0,1.3,15.0,247.0,58.25,46.38
2016,5,29,6,45,601.0,85.5,1.25,15.5,297.5,61.17,48.82
2016,5,29,7,0,646.0,92.0,1.2,16.0,348.0,63.96,51.04
2016,5,29,7,15,679.0,97.0,1.15,16.5,399.0,65.4,52.04
2016,5,29,7,30,712.0,102.0,1.1,17.0,450.0,66.74,52.91
2016,5,29,7,45,737.0,106.5,1.05,17.5,500.0,67.55,53.32
2016,5,29,8,0,762.0,111.0,1.0,18.0,550.0,78.94,62.79
2016,5,29,8,15,781.0,114.5,1.0,18.5,597.0,124.15,71.14
2016,5,29,8,30,800.0,118.0,1.0,19.0,644.0,171.9,99.83
2016,5,29,8,45,815.0,121.0,1.0,19.5,687.0,220.98,136.68
2016,5,29,9,0,830.0,124.0,1.0,20.0,730.0,271.86,178.36
2016,5,29,9,15,841.0,126.5,1.05,20.0,768.5,322.85,222.06
2016,5,29,9,30,852.0,129.0,1.1,20.0,807.0,374.83,266.65
2016,5,29,9,45,859.5,131.5,1.15,20.5,839.5,431.65,313.62
2016,5,29,10,0,867.0,134.0,1.2,21.0,872.0,482.34,354.93
2016,5,29,10,15,873.5,135.5,1.25,21.0,899.0,531.75,394.91
2016,5,29,10,30,880.0,137.0,1.3,21.0,926.0,580.77,433.56
2016,5,29,10,45,882.0,139.5,1.4,21.5,945.0,627.38,468.94
2016,5,29,11,0,884.0,142.0,1.5,22.0,964.0,672.86,502.57
2016,5,29,11,15,886.5,142.5,1.55,22.0,976.5,715.85,534.31
2016,5,29,11,30,889.0,143.0,1.6,22.0,989.0,757.43,564.45
2016,5,29,11,45,888.5,144.0,1.7,22.5,994.0,795.62,590.48
2016,5,29,12,0,888.0,145.0,1.8,23.0,999.0,831.91,614.09
2016,5,29,12,15,887.5,145.0,1.85,23.0,997.0,865.33,636.39
2016,5,29,12,30,887.0,145.0,1.9,23.0,995.0,896.53,657.2
2016,5,29,12,45,877.0,150.0,1.95,23.0,983.0,921.37,673.86
2016,5,29,13,0,867.0,155.0,2.0,23.0,971.0,943.33,688.76
2016,5,29,13,15,863.0,154.0,2.05,23.0,954.0,962.46,701.92
2016,5,29,13,30,859.0,153.0,2.1,23.0,937.0,978.63,713.29
2016,5,29,13,45,856.0,149.5,2.15,23.0,914.0,1001.62,729.2
2016,5,29,14,0,853.0,146.0,2.2,23.0,891.0,1010.39,735.99
2016,5,29,14,15,845.0,144.0,2.25,22.5,861.0,1012.56,740.25
2016,5,29,14,30,837.0,142.0,2.3,22.0,831.0,1011.48,742.62
2016,5,29,14,45,829.5,138.0,2.35,22.0,795.5,1005.48,740.53
2016,5,29,15,0,822.0,134.0,2.4,22.0,760.0,996.3,736.51
2016,5,29,15,15,808.5,131.5,2.4,22.0,719.0,979.71,727.22
2016,5,29,15,30,795.0,129.0,2.4,22.0,678.0,960.21,716.15
2016,5,29,15,45,646.5,164.0,2.45,22.0,591.0,855.7,647.93
2016,5,29,16,0,498.0,199.0,2.5,22.0,504.0,737.65,567.13
2016,5,29,16,15,441.5,196.0,2.5,21.5,450.5,674.79,524.72
2016,5,29,16,30,385.0,193.0,2.5,21.0,397.0,612.39,481.04
2016,5,29,16,45,525.0,146.5,2.55,20.5,394.5,676.83,535.07
2016,5,29,17,0,665.0,100.0,2.6,20.0,392.0,739.26,583.25
2016,5,29,17,15,625.5,94.0,2.6,19.5,341.5,679.87,541.86
2016,5,29,17,30,586.0,88.0,2.6,19.0,291.0,620.86,500.24
2016,5,29,17,45,532.5,80.0,2.65,18.5,241.5,549.22,447.36
2016,5,29,18,0,479.0,72.0,2.7,18.0,192.0,479.73,393.44
2016,5,29,18,15,400.5,62.0,2.6,17.0,147.0,389.53,320.15
2016,5,29,18,30,322.0,52.0,2.5,16.0,102.0,310.83,253.14
2016,5,29,18,45,213.0,37.5,2.45,15.5,65.5,213.21,166.55
2016,5,29,19,0,104.0,23.0,2.4,15.0,29.0,114.2,47.41
2016,5,29,19,15,52.0,11.5,2.4,14.5,14.5,37.86,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,18.45,4.95
2016,5,30,5,30,267.0,38.0,0.8,13.0,68.0,29.56,19.65
2016,5,30,5,45,361.5,48.0,0.8,13.5,110.5,38.09,27.98
2016,5,30,6,0,456.0,58.0,0.8,14.0,153.0,44.93,34.42
2016,5,30,6,15,273.0,88.5,0.75,14.5,149.5,67.71,54.77
2016,5,30,6,30,90.0,119.0,0.7,15.0,146.0,90.79,74.99
2016,5,30,6,45,102.5,140.0,0.7,15.5,176.5,105.17,87.24
2016,5,30,7,0,115.0,161.0,0.7,16.0,207.0,119.13,98.87
2016,5,30,7,15,426.0,127.0,0.7,16.5,330.5,85.7,69.55
2016,5,30,7,30,737.0,93.0,0.7,17.0,454.0,67.17,53.23
2016,5,30,7,45,762.5,96.0,0.75,17.5,504.0,67.41,53.19
2016,5,30,8,0,788.0,99.0,0.8,18.0,554.0,71.39,56.31
2016,5,30,8,15,806.0,102.5,0.8,18.5,601.0,117.86,65.02
2016,5,30,8,30,824.0,106.0,0.8,19.0,648.0,166.75,94.6
2016,5,30,8,45,838.0,108.5,0.85,19.5,691.0,216.49,132.12
2016,5,30,9,0,852.0,111.0,0.9,20.0,734.0,275.96,180.62
2016,5,30,9,15,862.5,113.0,0.95,20.5,772.0,326.86,223.83
2016,5,30,9,30,873.0,115.0,1.0,21.0,810.0,378.54,267.65
2016,5,30,9,45,883.0,115.5,1.1,21.5,843.5,429.53,310.44
2016,5,30,10,0,893.0,116.0,1.2,22.0,877.0,480.82,352.44
2016,5,30,10,15,898.5,117.5,1.25,22.0,903.5,530.8,392.85
2016,5,30,10,30,904.0,119.0,1.3,22.0,930.0,580.28,431.8
2016,5,30,10,45,907.5,120.0,1.4,22.5,949.5,627.51,467.6
2016,5,30,11,0,911.0,121.0,1.5,23.0,969.0,673.67,501.68
2016,5,30,11,15,913.5,121.5,1.55,23.0,982.0,717.52,533.95
2016,5,30,11,30,916.0,122.0,1.6,23.0,995.0,759.9,564.54
2016,5,30,11,45,916.5,122.5,1.7,23.5,1000.0,799.13,590.52
2016,5,30,12,0,917.0,123.0,1.8,24.0,1005.0,836.45,614.67
2016,5,30,12,15,916.5,123.0,1.85,24.0,1003.0,870.43,637.21
2016,5,30,12,30,916.0,123.0,1.9,24.0,1001.0,902.1,658.22
2016,5,30,12,45,910.0,125.5,1.95,24.0,990.0,928.7,675.93
2016,5,30,13,0,904.0,128.0,2.0,24.0,979.0,952.46,691.89
2016,5,30,13,15,900.5,127.0,2.05,24.0,962.0,972.3,705.42
2016,5,30,13,30,897.0,126.0,2.1,24.0,945.0,989.1,717.12
2016,5,30,13,45,891.5,124.5,2.2,24.0,921.5,1000.35,725.97
2016,5,30,14,0,886.0,123.0,2.3,24.0,898.0,1008.36,732.93
2016,5,30,14,15,878.5,121.5,2.35,24.0,868.0,1011.16,736.14
2016,5,30,14,30,871.0,120.0,2.4,24.0,838.0,1010.72,737.45
2016,5,30,14,45,862.5,117.5,2.5,24.0,802.0,1005.01,736.03
2016,5,30,15,0,854.0,115.0,2.6,24.0,766.0,996.14,732.67
2016,5,30,15,15,841.5,112.5,2.6,23.5,725.0,991.03,732.37
2016,5,30,15,30,829.0,110.0,2.6,23.0,684.0,972.16,723.05
2016,5,30,15,45,814.0,106.5,2.65,23.0,639.0,946.83,708.61
2016,5,30,16,0,799.0,103.0,2.7,23.0,594.0,918.91,692.37
2016,5,30,16,15,778.5,99.5,2.65,22.5,546.0,883.35,671.3
2016,5,30,16,30,758.0,96.0,2.6,22.0,498.0,845.82,648.61
2016,5,30,16,45,671.5,101.0,2.6,21.5,431.0,762.79,593.55
2016,5,30,17,0,585.0,106.0,2.6,21.0,364.0,676.77,534.74
2016,5,30,17,15,538.0,103.5,2.5,20.5,317.5,617.45,493.36
2016,5,30,17,30,491.0,101.0,2.4,20.0,271.0,552.56,446.22
2016,5,30,17,45,451.5,89.0,2.35,19.5,226.0,491.32,400.08
2016,5,30,18,0,412.0,77.0,2.3,19.0,181.0,431.76,353.08
2016,5,30,18,15,354.0,64.0,2.15,18.0,139.0,359.88,294.45
2016,5,30,18,30,296.0,51.0,2.0,17.0,97.0,292.14,236.84
2016,5,30,18,45,203.0,37.0,1.95,16.5,63.0,205.99,160.53
2016,5,30,19,0,110.0,23.0,1.9,16.0,29.0,118.2,54.4
2016,5,30,19,15,55.0,11.5,1.9,15.5,14.5,39.5,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,12.0,10.0,8.19,0.0
2016,5,31,5,15,154.5,23.5,1.55,12.5,39.5,18.45,5.29
2016,5,31,5,30,277.0,38.0,1.5,13.0,69.0,29.57,19.66
2016,5,31,5,45,368.5,48.0,1.5,13.5,111.5,38.07,27.94
2016,5,31,6,0,460.0,58.0,1.5,14.0,154.0,44.9,34.37
2016,5,31,6,15,522.5,65.5,1.45,14.5,202.5,49.26,38.41
2016,5,31,6,30,585.0,73.0,1.4,15.0,251.0,53.46,42.13
2016,5,31,6,45,629.5,79.0,1.35,15.5,302.5,56.23,44.45
2016,5,31,7,0,674.0,85.0,1.3,16.0,354.0,58.87,46.57
2016,5,31,7,15,706.5,89.5,1.3,16.5,405.0,60.2,47.49
2016,5,31,7,30,739.0,94.0,1.3,17.0,456.0,67.92,53.94
2016,5,31,7,45,764.0,97.5,1.3,18.0,506.0,68.5,54.02
2016,5,31,8,0,789.0,101.0,1.3,19.0,556.0,73.43,57.83
2016,5,31,8,15,807.5,104.0,1.25,19.5,603.5,119.6,65.99
2016,5,31,8,30,826.0,107.0,1.2,20.0,651.0,168.24,95.44
2016,5,31,8,45,841.0,109.5,1.2,20.5,695.0,218.22,133.12
2016,5,31,9,0,856.0,112.0,1.2,21.0,739.0,278.01,181.81
2016,5,31,9,15,867.0,114.0,1.2,21.5,778.0,329.23,225.19
2016,5,31,9,30,878.0,116.0,1.2,22.0,817.0,381.28,269.16
2016,5,31,9,45,889.0,116.5,1.25,22.5,850.5,432.89,312.16
2016,5,31,10,0,900.0,117.0,1.3,23.0,884.0,484.9,354.37
2016,5,31,10,15,906.0,118.5,1.35,23.0,911.5,535.45,395.09
2016,5,31,10,30,912.0,120.0,1.4,23.0,939.0,585.53,434.37
2016,5,31,10,45,916.5,121.0,1.45,23.5,959.5,633.7,470.37
2016,5,31,11,0,921.0,122.0,1.5,24.0,980.0,680.88,504.62
2016,5,31,11,15,924.0,122.5,1.55,24.0,993.5,725.5,537.23
2016,5,31,11,30,927.0,123.0,1.6,24.0,1007.0,768.66,568.19
2016,5,31,11,45,928.5,123.5,1.65,24.5,1012.5,809.09,594.28
2016,5,31,12,0,930.0,124.0,1.7,25.0,1018.0,847.64,618.54
2016,5,31,12,15,930.0,124.0,1.75,25.0,1016.5,882.5,641.44
2016,5,31,12,30,930.0,124.0,1.8,25.0,1015.0,915.04,662.81
2016,5,31,12,45,932.5,120.5,1.9,25.5,1007.0,944.11,681.19
2016,5,31,13,0,935.0,117.0,2.0,26.0,999.0,970.48,697.83
2016,5,31,13,15,932.0,116.0,2.05,26.0,982.5,991.26,711.77
2016,5,31,13,30,929.0,115.0,2.1,26.0,966.0,1008.91,723.88
2016,5,31,13,45,924.0,114.5,2.2,26.0,942.0,1021.95,733.79
2016,5,31,14,0,919.0,114.0,2.3,26.0,918.0,1031.72,741.8
2016,5,31,14,15,912.5,112.5,2.3,25.5,888.0,1035.66,746.63
2016,5,31,14,30,906.0,111.0,2.3,25.0,858.0,1036.27,749.55
2016,5,31,14,45,897.0,109.5,2.35,25.0,822.0,1031.09,748.05
2016,5,31,15,0,888.0,108.0,2.4,25.0,786.0,1022.69,744.66
2016,5,31,15,15,876.5,105.5,2.4,24.5,744.5,1007.52,737.94
2016,5,31,15,30,865.0,103.0,2.4,24.0,703.0,989.34,729.37
2016,5,31,15,45,849.5,100.5,2.45,24.0,657.5,974.74,722.3
2016,5,31,16,0,834.0,98.0,2.5,24.0,612.0,947.04,706.51
2016,5,31,16,15,814.5,95.0,2.45,23.5,563.0,912.46,686.5
2016,5,31,16,30,795.0,92.0,2.4,23.0,514.0,875.77,664.84
2016,5,31,16,45,768.5,88.0,2.4,22.5,463.0,829.63,636.64
2016,5,31,17,0,742.0,84.0,2.4,22.0,412.0,782.23,606.87
2016,5,31,17,15,706.0,79.0,2.3,21.5,360.0,729.71,571.86
2016,5,31,17,30,670.0,74.0,2.2,21.0,308.0,672.53,532.34
2016,5,31,17,45,619.0,68.0,2.15,20.5,257.5,602.75,482.14
2016,5,31,18,0,568.0,62.0,2.1,20.0,207.0,534.92,431.23
2016,5,31,18,15,492.0,54.0,2.05,19.0,159.5,449.27,364.22
2016,5,31,18,30,416.0,46.0,2.0,18.0,112.0,368.57,297.12
2016,5,31,18,45,298.0,34.5,1.95,17.5,73.5,263.73,205.93
2016,5,31,19,0,180.0,23.0,1.9,17.0,35.0,158.99,80.77
2016,5,31,19,15,90.0,11.5,1.95,16.5,17.5,58.08,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,9.1,0.0
2016,6,1,5,15,176.5,24.0,2.35,12.5,42.0,18.87,5.83
2016,6,1,5,30,309.0,38.0,2.4,13.0,73.0,31.02,20.9
2016,6,1,5,45,398.0,48.5,2.5,13.5,117.0,38.57,28.36
2016,6,1,6,0,487.0,59.0,2.6,14.0,161.0,45.84,35.19
2016,6,1,6,15,549.5,66.5,2.55,14.5,210.5,50.18,39.22
2016,6,1,6,30,612.0,74.0,2.5,15.0,260.0,54.38,42.94
2016,6,1,6,45,481.5,106.0,2.5,15.5,269.0,75.33,61.31
2016,6,1,7,0,351.0,138.0,2.5,16.0,278.0,94.73,77.99
2016,6,1,7,15,557.5,116.0,2.5,16.0,373.5,78.38,63.47
2016,6,1,7,30,764.0,94.0,2.5,16.0,469.0,68.11,54.31
2016,6,1,7,45,789.0,97.5,2.5,16.5,520.0,68.71,54.55
2016,6,1,8,0,814.0,101.0,2.5,17.0,571.0,74.38,59.14
2016,6,1,8,15,832.0,104.0,2.45,17.5,619.0,121.78,67.43
2016,6,1,8,30,850.0,107.0,2.4,18.0,667.0,171.6,98.13
2016,6,1,8,45,865.0,109.0,2.4,18.5,711.5,222.46,137.11
2016,6,1,9,0,880.0,111.0,2.4,19.0,756.0,283.14,187.46
2016,6,1,9,15,890.5,113.0,2.35,19.0,795.0,335.44,233.11
2016,6,1,9,30,901.0,115.0,2.3,19.0,834.0,388.51,279.5
2016,6,1,9,45,912.0,115.0,2.3,19.5,868.5,440.89,324.21
2016,6,1,10,0,923.0,115.0,2.3,20.0,903.0,493.66,368.07
2016,6,1,10,15,929.0,116.5,2.3,20.0,930.5,545.3,410.59
2016,6,1,10,30,935.0,118.0,2.3,20.0,958.0,596.45,451.55
2016,6,1,10,45,938.5,119.5,2.3,20.5,978.5,645.46,488.91
2016,6,1,11,0,942.0,121.0,2.3,21.0,999.0,693.37,524.32
2016,6,1,11,15,944.5,121.5,2.3,21.0,1012.0,738.54,557.85
2016,6,1,11,30,947.0,122.0,2.3,21.0,1025.0,782.16,589.56
2016,6,1,11,45,946.5,123.5,2.3,21.5,1030.5,822.67,615.83
2016,6,1,12,0,946.0,125.0,2.3,22.0,1036.0,861.16,640.17
2016,6,1,12,15,758.5,242.5,2.3,22.0,971.5,856.85,635.81
2016,6,1,12,30,571.0,360.0,2.3,22.0,907.0,834.39,616.36
2016,6,1,12,45,745.0,249.5,2.35,22.0,956.5,911.78,674.26
2016,6,1,13,0,919.0,139.0,2.4,22.0,1006.0,976.39,717.21
2016,6,1,13,15,915.5,138.0,2.4,22.0,989.0,996.86,730.34
2016,6,1,13,30,912.0,137.0,2.4,22.0,972.0,1014.24,741.98
2016,6,1,13,45,707.0,236.5,2.45,22.0,873.5,952.51,702.63
2016,6,1,14,0,502.0,336.0,2.5,22.0,775.0,862.62,639.35
2016,6,1,14,15,522.5,313.0,2.45,21.5,756.5,870.77,648.31
2016,6,1,14,30,543.0,290.0,2.4,21.0,738.0,876.31,654.76
2016,6,1,14,45,572.0,261.5,2.4,21.0,715.5,881.66,660.71
2016,6,1,15,0,601.0,233.0,2.4,21.0,693.0,889.71,668.48
2016,6,1,15,15,718.5,178.0,2.4,20.5,698.5,949.77,712.37
2016,6,1,15,30,836.0,123.0,2.4,20.0,704.0,994.92,744.96
2016,6,1,15,45,820.5,119.0,2.4,20.0,658.0,968.62,728.8
2016,6,1,16,0,805.0,115.0,2.4,20.0,612.0,939.67,711.53
2016,6,1,16,15,783.5,111.0,2.35,19.5,562.5,902.55,689.42
2016,6,1,16,30,762.0,107.0,2.3,19.0,513.0,869.2,669.69
2016,6,1,16,45,735.5,101.5,2.3,19.0,462.0,822.26,639.2
2016,6,1,17,0,709.0,96.0,2.3,19.0,411.0,774.18,607.37
2016,6,1,17,15,670.5,90.5,2.25,18.5,359.0,715.06,567.42
2016,6,1,17,30,632.0,85.0,2.2,18.0,307.0,656.16,526.34
2016,6,1,17,45,582.0,77.5,2.2,17.5,256.5,586.36,475.56
2016,6,1,18,0,532.0,70.0,2.2,17.0,206.0,518.37,423.9
2016,6,1,18,15,454.5,60.5,2.1,16.5,159.0,430.87,353.07
2016,6,1,18,30,377.0,51.0,2.0,16.0,112.0,348.33,283.26
2016,6,1,18,45,265.5,38.0,1.9,15.5,74.0,246.2,194.06
2016,6,1,19,0,154.0,25.0,1.8,15.0,36.0,148.38,80.5
2016,6,1,19,15,77.0,12.5,1.85,14.5,18.0,52.2,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
