Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,11.0,12.0,10.01,0.0
2016,6,2,5,15,177.0,24.5,1.65,11.5,43.0,19.26,6.39
2016,6,2,5,30,309.0,38.0,1.6,12.0,74.0,30.98,21.01
2016,6,2,5,45,403.5,48.0,1.6,13.0,118.5,38.1,28.04
2016,6,2,6,0,498.0,58.0,1.6,14.0,163.0,44.97,34.45
2016,6,2,6,15,559.5,65.0,1.5,14.5,212.5,48.95,38.14
2016,6,2,6,30,621.0,72.0,1.4,15.0,262.0,52.8,41.55
2016,6,2,6,45,344.5,115.0,1.35,15.5,223.5,80.76,66.07
2016,6,2,7,0,68.0,158.0,1.3,16.0,185.0,122.42,101.91
2016,6,2,7,15,62.0,177.5,1.2,16.5,205.0,136.12,113.01
2016,6,2,7,30,56.0,197.0,1.1,17.0,225.0,149.5,123.69
2016,6,2,7,45,144.5,222.5,1.05,17.5,304.0,157.48,129.68
2016,6,2,8,0,233.0,248.0,1.0,18.0,383.0,175.03,143.57
2016,6,2,8,15,206.5,274.0,0.95,18.5,401.0,205.8,153.92
2016,6,2,8,30,180.0,300.0,0.9,19.0,419.0,234.45,174.34
2016,6,2,8,45,530.5,204.5,0.85,19.5,587.0,227.53,153.32
2016,6,2,9,0,881.0,109.0,0.8,20.0,755.0,282.32,184.28
2016,6,2,9,15,891.0,111.5,0.75,20.5,794.0,334.82,228.49
2016,6,2,9,30,901.0,114.0,0.7,21.0,833.0,388.05,272.96
2016,6,2,9,45,902.0,119.5,0.7,21.5,864.5,440.54,316.22
2016,6,2,10,0,903.0,125.0,0.7,22.0,896.0,492.51,357.72
2016,6,2,10,15,909.0,126.0,0.7,22.5,923.0,542.86,396.64
2016,6,2,10,30,915.0,127.0,0.7,23.0,950.0,592.73,433.85
2016,6,2,10,45,919.0,128.0,0.75,23.5,970.0,640.78,469.04
2016,6,2,11,0,923.0,129.0,0.8,24.0,990.0,687.8,502.49
2016,6,2,11,15,925.5,129.5,0.85,24.5,1002.5,732.22,533.29
2016,6,2,11,30,928.0,130.0,0.9,25.0,1015.0,775.15,562.33
2016,6,2,11,45,929.0,130.5,0.95,25.5,1020.5,815.32,587.78
2016,6,2,12,0,930.0,131.0,1.0,26.0,1026.0,853.6,611.3
2016,6,2,12,15,929.0,130.5,1.05,26.0,1023.5,887.33,632.98
2016,6,2,12,30,928.0,130.0,1.1,26.0,1021.0,918.69,653.17
2016,6,2,12,45,932.5,125.5,1.2,26.5,1013.0,948.73,672.04
2016,6,2,13,0,937.0,121.0,1.3,27.0,1005.0,976.14,689.23
2016,6,2,13,15,933.0,120.0,1.4,27.0,988.0,996.15,703.25
2016,6,2,13,30,929.0,119.0,1.5,27.0,971.0,1013.0,715.5
2016,6,2,13,45,924.0,118.0,1.6,27.0,947.0,1025.66,725.3
2016,6,2,14,0,919.0,117.0,1.7,27.0,923.0,1035.04,733.22
2016,6,2,14,15,911.5,115.5,1.75,27.0,892.5,1038.1,736.67
2016,6,2,14,30,904.0,114.0,1.8,27.0,862.0,1037.83,738.25
2016,6,2,14,45,894.5,112.0,1.9,27.0,825.0,1031.71,737.02
2016,6,2,15,0,885.0,110.0,2.0,27.0,788.0,1022.36,733.86
2016,6,2,15,15,873.0,108.0,2.05,26.5,746.5,1007.38,728.04
2016,6,2,15,30,861.0,106.0,2.1,26.0,705.0,989.42,720.37
2016,6,2,15,45,845.0,103.0,2.15,26.0,659.5,974.01,712.96
2016,6,2,16,0,829.0,100.0,2.2,26.0,614.0,945.36,696.86
2016,6,2,16,15,809.0,97.0,2.2,25.5,565.0,910.46,677.41
2016,6,2,16,30,789.0,94.0,2.2,25.0,516.0,873.48,656.29
2016,6,2,16,45,762.5,89.5,2.25,24.5,464.5,826.92,628.56
2016,6,2,17,0,736.0,85.0,2.3,24.0,413.0,779.11,599.21
2016,6,2,17,15,700.0,80.5,2.25,23.0,361.5,727.54,566.62
2016,6,2,17,30,664.0,76.0,2.2,22.0,310.0,671.24,529.31
2016,6,2,17,45,614.5,69.5,2.2,21.5,259.5,602.14,480.11
2016,6,2,18,0,565.0,63.0,2.2,21.0,209.0,534.9,430.07
2016,6,2,18,15,491.0,55.0,2.1,20.0,162.0,450.68,364.33
2016,6,2,18,30,417.0,47.0,2.0,19.0,115.0,371.22,298.5
2016,6,2,18,45,304.0,35.5,1.95,18.0,76.0,269.15,210.83
2016,6,2,19,0,191.0,24.0,1.9,17.0,37.0,168.46,96.01
2016,6,2,19,15,95.5,12.0,1.9,16.5,18.5,61.66,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.72,6.14
2016,6,3,5,30,326.0,36.0,1.1,15.0,74.0,29.11,19.18
2016,6,3,5,45,415.0,45.0,1.1,16.0,117.5,35.42,25.36
2016,6,3,6,0,504.0,54.0,1.1,17.0,161.0,41.53,31.0
2016,6,3,6,15,563.0,61.0,1.0,17.5,210.0,45.65,34.77
2016,6,3,6,30,622.0,68.0,0.9,18.0,259.0,49.63,38.26
2016,6,3,6,45,663.5,73.0,0.85,18.5,310.0,51.82,40.06
2016,6,3,7,0,705.0,78.0,0.8,19.0,361.0,53.93,41.7
2016,6,3,7,15,735.0,82.5,0.75,19.5,412.0,61.08,47.67
2016,6,3,7,30,765.0,87.0,0.7,20.0,463.0,62.78,48.85
2016,6,3,7,45,788.5,90.0,0.65,21.0,513.0,63.23,48.85
2016,6,3,8,0,812.0,93.0,0.6,22.0,563.0,69.66,53.91
2016,6,3,8,15,829.0,96.0,0.55,22.5,610.0,116.79,61.72
2016,6,3,8,30,846.0,99.0,0.5,23.0,657.0,175.41,98.63
2016,6,3,8,45,860.0,101.0,0.5,24.0,700.0,225.35,135.26
2016,6,3,9,0,874.0,103.0,0.5,25.0,743.0,276.81,176.25
2016,6,3,9,15,884.0,104.5,0.45,25.5,781.5,328.12,218.48
2016,6,3,9,30,894.0,106.0,0.4,26.0,820.0,380.15,260.92
2016,6,3,9,45,907.5,104.5,0.4,27.0,854.5,431.84,301.75
2016,6,3,10,0,921.0,103.0,0.4,28.0,889.0,484.13,341.63
2016,6,3,10,15,926.0,104.0,0.55,28.5,915.5,534.61,380.87
2016,6,3,10,30,931.0,105.0,0.7,29.0,942.0,584.49,418.63
2016,6,3,10,45,746.0,226.0,0.85,29.5,906.5,614.72,440.15
2016,6,3,11,0,561.0,347.0,1.0,30.0,871.0,637.17,454.49
2016,6,3,11,15,515.0,373.0,1.1,30.0,859.0,659.02,470.11
2016,6,3,11,30,469.0,399.0,1.2,30.0,847.0,676.96,482.65
2016,6,3,11,45,704.0,255.5,1.35,30.0,932.0,758.52,543.15
2016,6,3,12,0,939.0,112.0,1.5,30.0,1017.0,844.5,602.81
2016,6,3,12,15,938.5,112.0,1.6,30.0,1015.0,879.01,625.02
2016,6,3,12,30,938.0,112.0,1.7,30.0,1013.0,911.15,646.23
2016,6,3,12,45,925.5,119.0,1.8,30.0,1000.5,936.58,663.26
2016,6,3,13,0,913.0,126.0,1.9,30.0,988.0,958.93,678.47
2016,6,3,13,15,909.5,125.0,1.95,29.5,971.5,978.99,693.17
2016,6,3,13,30,906.0,124.0,2.0,29.0,955.0,995.98,706.11
2016,6,3,13,45,901.0,122.5,2.05,29.0,931.5,1007.9,714.63
2016,6,3,14,0,896.0,121.0,2.1,29.0,908.0,1016.57,721.31
2016,6,3,14,15,889.0,119.5,2.1,29.0,878.5,1020.02,724.3
2016,6,3,14,30,882.0,118.0,2.1,29.0,849.0,1020.21,725.45
2016,6,3,14,45,874.0,115.5,2.15,29.0,813.5,1015.1,724.02
2016,6,3,15,0,866.0,113.0,2.2,29.0,778.0,1006.81,720.76
2016,6,3,15,15,712.5,163.5,2.15,28.5,691.0,927.68,672.5
2016,6,3,15,30,559.0,214.0,2.1,28.0,604.0,821.91,605.28
2016,6,3,15,45,473.5,226.0,2.1,28.0,541.5,749.05,556.7
2016,6,3,16,0,388.0,238.0,2.1,28.0,479.0,657.81,494.25
2016,6,3,16,15,581.0,166.5,2.05,27.5,494.5,781.25,586.58
2016,6,3,16,30,774.0,95.0,2.0,27.0,510.0,861.12,642.23
2016,6,3,16,45,747.5,91.0,2.0,26.5,459.5,815.55,613.86
2016,6,3,17,0,721.0,87.0,2.0,26.0,409.0,773.82,588.66
2016,6,3,17,15,685.5,82.0,1.9,25.0,358.0,717.63,552.8
2016,6,3,17,30,650.0,77.0,1.8,24.0,307.0,661.53,515.8
2016,6,3,17,45,600.0,71.0,1.7,23.5,257.0,593.18,467.27
2016,6,3,18,0,550.0,65.0,1.6,23.0,207.0,526.68,418.13
2016,6,3,18,15,477.0,56.5,1.55,22.0,160.5,443.03,353.93
2016,6,3,18,30,404.0,48.0,1.5,21.0,114.0,364.09,289.7
2016,6,3,18,45,295.0,36.5,1.45,20.5,76.0,264.91,205.35
2016,6,3,19,0,186.0,25.0,1.4,20.0,38.0,168.06,98.31
2016,6,3,19,15,93.0,12.5,1.4,19.5,19.0,60.88,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,16.0,8.0,7.28,0.0
2016,6,4,5,15,50.5,24.0,0.9,16.0,30.0,20.19,7.19
2016,6,4,5,30,101.0,40.0,0.8,16.0,52.0,31.89,21.47
2016,6,4,5,45,135.5,59.0,0.75,16.5,83.0,46.08,34.59
2016,6,4,6,0,170.0,78.0,0.7,17.0,114.0,59.85,47.04
2016,6,4,6,15,193.5,97.5,0.7,17.0,149.0,73.47,59.23
2016,6,4,6,30,217.0,117.0,0.7,17.0,184.0,86.61,70.76
2016,6,4,6,45,239.0,134.5,0.7,17.5,220.5,97.97,80.34
2016,6,4,7,0,261.0,152.0,0.7,18.0,257.0,108.88,89.33
2016,6,4,7,15,180.0,179.0,0.75,18.0,256.0,131.4,108.21
2016,6,4,7,30,99.0,206.0,0.8,18.0,255.0,155.12,127.79
2016,6,4,7,45,49.5,171.5,0.85,18.5,196.0,134.99,110.2
2016,6,4,8,0,0.0,137.0,0.9,19.0,137.0,117.56,95.08
2016,6,4,8,15,101.5,217.5,0.95,19.0,284.5,165.52,125.5
2016,6,4,8,30,203.0,298.0,1.0,19.0,432.0,236.3,175.12
2016,6,4,8,45,128.0,305.5,1.05,19.5,392.0,244.28,183.32
2016,6,4,9,0,53.0,313.0,1.1,20.0,352.0,254.42,193.73
2016,6,4,9,15,135.0,346.5,1.1,20.0,453.0,296.83,223.33
2016,6,4,9,30,217.0,380.0,1.1,20.0,554.0,358.91,268.25
2016,6,4,9,45,156.5,393.5,1.1,20.5,521.5,362.12,271.76
2016,6,4,10,0,96.0,407.0,1.1,21.0,489.0,368.05,276.63
2016,6,4,10,15,196.0,416.0,1.15,21.0,590.0,425.18,318.54
2016,6,4,10,30,296.0,425.0,1.2,21.0,691.0,493.47,368.42
2016,6,4,10,45,163.5,400.5,1.25,21.0,548.0,425.55,319.53
2016,6,4,11,0,31.0,376.0,1.3,21.0,405.0,339.53,255.95
2016,6,4,11,15,29.5,375.5,1.3,21.0,403.5,343.3,259.13
2016,6,4,11,30,28.0,375.0,1.3,21.0,402.0,346.85,261.67
2016,6,4,11,45,177.5,416.0,1.35,21.5,587.5,500.48,375.67
2016,6,4,12,0,327.0,457.0,1.4,22.0,773.0,668.0,493.33
2016,6,4,12,15,315.5,459.0,1.4,22.0,763.5,680.73,500.58
2016,6,4,12,30,304.0,461.0,1.4,22.0,754.0,691.93,508.19
2016,6,4,12,45,334.5,442.5,1.4,22.5,762.0,719.71,527.18
2016,6,4,13,0,365.0,424.0,1.4,23.0,770.0,747.19,545.67
2016,6,4,13,15,202.0,406.5,1.4,23.0,597.5,583.79,431.55
2016,6,4,13,30,39.0,389.0,1.4,23.0,425.0,407.93,304.05
2016,6,4,13,45,117.5,410.5,1.45,23.5,515.0,524.55,390.64
2016,6,4,14,0,196.0,432.0,1.5,24.0,605.0,631.4,466.04
2016,6,4,14,15,226.0,411.5,1.5,24.0,604.5,647.86,478.19
2016,6,4,14,30,256.0,391.0,1.5,24.0,604.0,680.15,501.72
2016,6,4,14,45,533.5,262.5,1.5,24.5,680.5,844.19,619.73
2016,6,4,15,0,811.0,134.0,1.5,25.0,757.0,986.43,712.19
2016,6,4,15,15,798.0,131.0,1.5,24.5,717.0,970.0,702.84
2016,6,4,15,30,785.0,128.0,1.5,24.0,677.0,950.7,693.61
2016,6,4,15,45,774.5,122.0,1.55,24.0,634.0,927.7,681.35
2016,6,4,16,0,764.0,116.0,1.6,24.0,591.0,902.04,667.28
2016,6,4,16,15,743.5,112.0,1.6,23.5,544.0,866.67,647.29
2016,6,4,16,30,723.0,108.0,1.6,23.0,497.0,835.2,629.68
2016,6,4,16,45,701.5,101.5,1.65,23.0,448.5,792.52,603.31
2016,6,4,17,0,680.0,95.0,1.7,23.0,400.0,748.54,575.49
2016,6,4,17,15,644.0,89.5,1.7,22.0,350.0,692.46,539.89
2016,6,4,17,30,608.0,84.0,1.7,21.0,300.0,636.54,503.03
2016,6,4,17,45,565.0,75.5,1.7,20.5,252.0,571.86,456.96
2016,6,4,18,0,522.0,67.0,1.7,20.0,204.0,508.64,409.92
2016,6,4,18,15,451.0,58.0,1.65,19.0,158.0,426.81,345.78
2016,6,4,18,30,380.0,49.0,1.6,18.0,112.0,349.57,282.01
2016,6,4,18,45,281.5,37.0,1.55,17.5,75.0,257.32,202.32
2016,6,4,19,0,183.0,25.0,1.5,17.0,38.0,166.94,102.3
2016,6,4,19,15,91.5,12.5,1.55,16.5,19.0,60.18,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,12.0,12.0,9.1,0.0
2016,6,5,5,15,185.5,23.5,1.65,12.5,42.5,18.46,6.38
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,29.95,20.09
2016,6,5,5,45,393.5,47.0,1.8,13.5,116.0,37.09,27.11
2016,6,5,6,0,480.0,57.0,1.9,14.0,159.0,43.96,33.56
2016,6,5,6,15,280.5,88.5,1.85,14.5,152.0,64.71,52.12
2016,6,5,6,30,81.0,120.0,1.8,15.0,145.0,94.83,78.62
2016,6,5,6,45,91.5,141.0,1.8,15.5,174.0,110.12,91.69
2016,6,5,7,0,102.0,162.0,1.8,16.0,203.0,119.71,99.58
2016,6,5,7,15,128.0,185.0,1.8,16.5,243.5,134.47,111.75
2016,6,5,7,30,154.0,208.0,1.8,17.0,284.0,148.75,123.29
2016,6,5,7,45,140.5,231.5,1.8,17.5,306.5,162.41,134.14
2016,6,5,8,0,127.0,255.0,1.8,18.0,329.0,177.33,145.89
2016,6,5,8,15,171.0,276.0,1.85,18.5,384.0,204.8,154.84
2016,6,5,8,30,215.0,297.0,1.9,19.0,439.0,237.26,176.02
2016,6,5,8,45,267.5,308.0,2.0,19.5,496.5,259.05,189.83
2016,6,5,9,0,320.0,319.0,2.1,20.0,554.0,297.62,218.01
2016,6,5,9,15,598.5,217.0,2.15,20.0,685.0,316.28,225.93
2016,6,5,9,30,877.0,115.0,2.2,20.0,816.0,381.19,273.49
2016,6,5,9,45,892.5,113.0,2.3,20.5,851.5,432.47,317.15
2016,6,5,10,0,908.0,111.0,2.4,21.0,887.0,484.56,360.54
2016,6,5,10,15,913.5,112.0,2.4,21.0,913.5,534.68,401.86
2016,6,5,10,30,919.0,113.0,2.4,21.0,940.0,584.26,441.66
2016,6,5,10,45,922.5,114.5,2.45,21.5,960.0,632.37,478.59
2016,6,5,11,0,926.0,116.0,2.5,22.0,980.0,679.4,513.68
2016,6,5,11,15,928.5,116.5,2.5,22.0,993.0,723.73,546.73
2016,6,5,11,30,931.0,117.0,2.5,22.0,1006.0,766.55,578.0
2016,6,5,11,45,931.5,117.5,2.5,22.0,1012.0,806.22,604.94
2016,6,5,12,0,932.0,118.0,2.5,22.0,1018.0,843.96,630.21
2016,6,5,12,15,932.0,118.0,2.45,22.0,1016.5,878.76,652.95
2016,6,5,12,30,932.0,118.0,2.4,22.0,1015.0,911.26,674.0
2016,6,5,12,45,921.5,124.0,2.4,22.5,1003.5,937.47,689.91
2016,6,5,13,0,911.0,130.0,2.4,23.0,992.0,960.71,703.86
2016,6,5,13,15,908.0,129.0,2.4,23.0,976.0,981.31,717.49
2016,6,5,13,30,905.0,128.0,2.4,23.0,960.0,998.9,729.24
2016,6,5,13,45,902.0,126.0,2.4,23.0,937.5,1012.38,738.46
2016,6,5,14,0,899.0,124.0,2.4,23.0,915.0,1022.67,745.77
2016,6,5,14,15,892.0,122.5,2.45,23.0,885.0,1026.27,749.48
2016,6,5,14,30,885.0,121.0,2.5,23.0,855.0,1026.61,751.28
2016,6,5,14,45,877.5,118.0,2.55,23.0,820.0,1021.6,749.79
2016,6,5,15,0,870.0,115.0,2.6,23.0,785.0,1013.38,746.37
2016,6,5,15,15,858.0,113.0,2.65,22.5,744.0,998.66,740.25
2016,6,5,15,30,846.0,111.0,2.7,22.0,703.0,991.81,739.45
2016,6,5,15,45,832.0,107.5,2.75,22.0,658.0,967.5,725.57
2016,6,5,16,0,818.0,104.0,2.8,22.0,613.0,940.51,709.98
2016,6,5,16,15,798.0,100.5,2.8,21.5,564.5,905.31,689.59
2016,6,5,16,30,778.0,97.0,2.8,21.0,516.0,868.04,667.5
2016,6,5,16,45,752.5,92.5,2.85,21.0,465.5,822.74,638.4
2016,6,5,17,0,727.0,88.0,2.9,21.0,415.0,781.27,611.46
2016,6,5,17,15,691.5,83.0,2.85,20.0,363.5,724.93,574.61
2016,6,5,17,30,656.0,78.0,2.8,19.0,312.0,668.66,536.51
2016,6,5,17,45,608.0,71.5,2.8,18.5,262.0,601.0,487.32
2016,6,5,18,0,560.0,65.0,2.8,18.0,212.0,535.06,437.3
2016,6,5,18,15,488.0,56.5,2.7,17.5,165.0,451.68,370.42
2016,6,5,18,30,416.0,48.0,2.6,17.0,118.0,372.92,303.77
2016,6,5,18,45,309.0,36.5,2.55,16.5,79.0,274.29,217.96
2016,6,5,19,0,202.0,25.0,2.5,16.0,40.0,180.99,115.21
2016,6,5,19,15,101.0,12.5,2.5,15.5,20.0,65.35,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.45,13.0,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.5,13.0,12.0,9.1,0.0
2016,6,6,5,15,178.5,22.5,2.5,13.5,41.0,17.65,5.92
2016,6,6,5,30,294.0,35.0,2.5,14.0,70.0,28.06,18.38
2016,6,6,5,45,378.0,44.5,2.5,14.5,111.0,34.81,24.98
2016,6,6,6,0,462.0,54.0,2.5,15.0,152.0,41.31,31.06
2016,6,6,6,15,518.5,61.0,2.45,15.0,198.5,45.39,34.89
2016,6,6,6,30,575.0,68.0,2.4,15.0,245.0,49.32,38.44
2016,6,6,6,45,287.5,94.5,2.4,15.5,183.0,65.98,53.06
2016,6,6,7,0,0.0,121.0,2.4,16.0,121.0,102.09,84.41
2016,6,6,7,15,32.5,160.5,2.4,16.5,177.0,125.53,104.19
2016,6,6,7,30,65.0,200.0,2.4,17.0,233.0,151.38,125.68
2016,6,6,7,45,61.0,219.5,2.4,17.5,252.5,164.42,135.99
2016,6,6,8,0,57.0,239.0,2.4,18.0,272.0,178.16,146.78
2016,6,6,8,15,86.5,269.0,2.4,18.0,324.0,205.95,159.1
2016,6,6,8,30,116.0,299.0,2.4,18.0,376.0,226.38,172.61
2016,6,6,8,45,134.5,322.0,2.45,18.5,416.5,255.44,193.72
2016,6,6,9,0,153.0,345.0,2.5,19.0,457.0,286.92,217.15
2016,6,6,9,15,232.5,352.5,2.5,19.0,533.0,328.03,246.82
2016,6,6,9,30,312.0,360.0,2.5,19.0,609.0,366.97,275.84
2016,6,6,9,45,585.0,238.5,2.55,19.5,730.0,396.73,296.17
2016,6,6,10,0,858.0,117.0,2.6,20.0,851.0,467.23,350.21
2016,6,6,10,15,573.5,272.5,2.6,20.0,769.5,484.74,367.33
2016,6,6,10,30,289.0,428.0,2.6,20.0,688.0,491.81,373.02
2016,6,6,10,45,304.5,433.5,2.65,20.5,713.5,526.05,398.37
2016,6,6,11,0,320.0,439.0,2.7,21.0,739.0,561.59,424.18
2016,6,6,11,15,326.0,444.5,2.65,21.0,753.0,591.98,446.35
2016,6,6,11,30,332.0,450.0,2.6,21.0,767.0,622.68,468.46
2016,6,6,11,45,611.5,286.0,2.6,21.0,874.5,713.98,539.83
2016,6,6,12,0,891.0,122.0,2.6,21.0,982.0,814.88,614.22
2016,6,6,12,15,891.0,122.0,2.6,21.0,981.0,848.34,636.25
2016,6,6,12,30,891.0,122.0,2.6,21.0,980.0,879.62,657.26
2016,6,6,12,45,883.5,125.5,2.6,21.0,969.5,905.09,674.32
2016,6,6,13,0,876.0,129.0,2.6,21.0,959.0,927.79,689.59
2016,6,6,13,15,873.0,128.0,2.6,21.0,943.0,947.59,702.97
2016,6,6,13,30,870.0,127.0,2.6,21.0,927.0,964.46,714.51
2016,6,6,13,45,863.5,126.5,2.6,21.0,904.0,975.45,722.28
2016,6,6,14,0,857.0,126.0,2.6,21.0,881.0,983.34,728.16
2016,6,6,14,15,850.0,124.5,2.6,21.0,852.0,986.59,731.15
2016,6,6,14,30,843.0,123.0,2.6,21.0,823.0,986.72,732.27
2016,6,6,14,45,832.5,121.5,2.65,21.0,788.0,980.25,729.66
2016,6,6,15,0,822.0,120.0,2.7,21.0,753.0,981.85,732.59
2016,6,6,15,15,810.0,117.5,2.7,20.5,714.0,966.85,725.46
2016,6,6,15,30,798.0,115.0,2.7,20.0,675.0,949.0,716.59
2016,6,6,15,45,781.0,112.5,2.75,20.0,631.0,923.5,701.6
2016,6,6,16,0,764.0,110.0,2.8,20.0,587.0,895.56,684.9
2016,6,6,16,15,744.0,106.5,2.85,19.5,540.5,861.32,664.94
2016,6,6,16,30,724.0,103.0,2.9,19.0,494.0,830.35,646.97
2016,6,6,16,45,698.5,98.0,2.95,18.5,445.5,785.96,618.92
2016,6,6,17,0,673.0,93.0,3.0,18.0,397.0,740.51,589.45
2016,6,6,17,15,638.0,87.5,3.0,17.5,348.0,685.53,551.71
2016,6,6,17,30,603.0,82.0,3.0,17.0,299.0,630.69,512.87
2016,6,6,17,45,557.0,75.0,3.0,17.0,251.0,565.75,463.8
2016,6,6,18,0,511.0,68.0,3.0,17.0,203.0,502.44,414.19
2016,6,6,18,15,442.0,59.0,2.95,16.5,158.0,422.39,348.86
2016,6,6,18,30,373.0,50.0,2.9,16.0,113.0,346.74,284.34
2016,6,6,18,45,275.5,38.0,2.9,15.5,76.0,252.22,201.73
2016,6,6,19,0,178.0,26.0,2.9,15.0,39.0,167.1,109.1
2016,6,6,19,15,89.0,13.0,2.9,14.5,19.5,59.49,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.0,41.0,19.6,7.32
2016,6,7,5,30,267.0,39.0,2.4,13.0,70.0,30.28,20.38
2016,6,7,5,45,357.5,49.0,2.45,13.5,112.0,38.74,28.56
2016,6,7,6,0,448.0,59.0,2.5,14.0,154.0,45.55,34.95
2016,6,7,6,15,507.5,66.5,2.45,14.5,201.5,49.86,38.94
2016,6,7,6,30,567.0,74.0,2.4,15.0,249.0,54.01,42.61
2016,6,7,6,45,283.5,85.0,2.35,15.5,172.5,59.35,47.2
2016,6,7,7,0,0.0,96.0,2.3,16.0,96.0,83.14,67.87
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,100.88,83.06
2016,6,7,7,30,0.0,140.0,2.2,16.0,140.0,118.33,97.82
2016,6,7,7,45,10.0,174.0,2.15,16.5,180.0,144.25,119.4
2016,6,7,8,0,20.0,208.0,2.1,17.0,220.0,169.84,140.32
2016,6,7,8,15,13.0,200.5,2.1,17.5,209.0,167.58,131.18
2016,6,7,8,30,6.0,193.0,2.1,18.0,198.0,163.58,127.54
2016,6,7,8,45,178.5,252.0,2.15,18.5,383.0,219.48,163.79
2016,6,7,9,0,351.0,311.0,2.2,19.0,568.0,299.56,219.45
2016,6,7,9,15,282.0,345.5,2.25,19.0,559.5,326.68,244.0
2016,6,7,9,30,213.0,380.0,2.3,19.0,551.0,357.57,270.57
2016,6,7,9,45,125.5,367.5,2.35,19.5,469.5,332.43,253.52
2016,6,7,10,0,38.0,355.0,2.4,20.0,388.0,305.01,233.57
2016,6,7,10,15,176.5,387.5,2.45,20.0,545.5,395.01,301.28
2016,6,7,10,30,315.0,420.0,2.5,20.0,703.0,499.68,379.14
2016,6,7,10,45,602.5,274.5,2.6,20.5,831.5,568.75,432.64
2016,6,7,11,0,890.0,129.0,2.7,21.0,960.0,666.77,507.7
2016,6,7,11,15,893.0,129.5,2.75,20.5,973.5,710.01,541.16
2016,6,7,11,30,896.0,130.0,2.8,20.0,987.0,751.88,573.5
2016,6,7,11,45,898.5,130.0,2.85,20.0,993.5,791.46,601.64
2016,6,7,12,0,901.0,130.0,2.9,20.0,1000.0,829.34,627.82
2016,6,7,12,15,901.0,130.0,2.9,20.0,998.5,863.31,650.87
2016,6,7,12,30,901.0,130.0,2.9,20.0,997.0,895.09,672.36
2016,6,7,12,45,904.5,126.0,2.95,20.5,990.0,923.99,690.9
2016,6,7,13,0,908.0,122.0,3.0,21.0,983.0,950.32,707.68
2016,6,7,13,15,905.0,121.5,3.0,21.0,967.0,971.2,721.81
2016,6,7,13,30,902.0,121.0,3.0,21.0,951.0,989.08,734.06
2016,6,7,13,45,895.5,121.0,3.05,21.0,927.5,1001.01,742.89
2016,6,7,14,0,889.0,121.0,3.1,21.0,904.0,1009.75,749.81
2016,6,7,14,15,708.0,209.5,3.1,20.5,820.0,953.17,714.24
2016,6,7,14,30,527.0,298.0,3.1,20.0,736.0,868.66,655.78
2016,6,7,14,45,688.5,208.0,3.15,20.0,755.0,948.26,716.11
2016,6,7,15,0,850.0,118.0,3.2,20.0,774.0,996.86,750.01
2016,6,7,15,15,838.0,115.5,3.2,19.5,733.5,992.73,749.75
2016,6,7,15,30,826.0,113.0,3.2,19.0,693.0,974.7,740.66
2016,6,7,15,45,807.5,111.5,3.2,19.0,648.0,948.64,724.79
2016,6,7,16,0,789.0,110.0,3.2,19.0,603.0,920.1,707.22
2016,6,7,16,15,769.0,106.0,3.15,18.5,555.5,884.89,685.85
2016,6,7,16,30,749.0,102.0,3.1,18.0,508.0,847.67,662.81
2016,6,7,16,45,720.0,98.5,3.1,18.0,458.0,806.53,635.65
2016,6,7,17,0,691.0,95.0,3.1,18.0,408.0,759.39,603.62
2016,6,7,17,15,655.0,89.5,3.1,17.5,357.5,703.04,565.08
2016,6,7,17,30,619.0,84.0,3.1,17.0,307.0,646.82,525.39
2016,6,7,17,45,568.0,77.5,3.1,16.5,257.5,577.96,474.36
2016,6,7,18,0,517.0,71.0,3.1,16.0,208.0,510.98,422.7
2016,6,7,18,15,445.5,62.0,3.0,15.5,162.0,428.74,355.32
2016,6,7,18,30,374.0,53.0,2.9,15.0,116.0,350.92,288.82
2016,6,7,18,45,269.5,40.5,2.85,15.0,78.5,252.65,202.59
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,163.86,108.92
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,57.0,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,7.0,2.85,12.0,7.0,0.0,0.0
2016,6,8,5,0,0.0,14.0,2.9,12.0,14.0,12.73,0.0
2016,6,8,5,15,176.5,24.5,2.95,12.0,45.5,19.23,7.19
2016,6,8,5,30,353.0,35.0,3.0,12.0,77.0,28.16,18.65
2016,6,8,5,45,437.0,43.5,3.15,12.5,120.0,34.09,24.56
2016,6,8,6,0,521.0,52.0,3.3,13.0,163.0,39.83,30.0
2016,6,8,6,15,282.0,83.5,3.35,13.0,146.0,61.01,49.13
2016,6,8,6,30,43.0,115.0,3.4,13.0,129.0,91.5,76.34
2016,6,8,6,45,49.0,135.5,3.5,13.5,153.5,106.49,89.32
2016,6,8,7,0,55.0,156.0,3.6,14.0,178.0,121.18,101.81
2016,6,8,7,15,178.5,173.5,3.65,14.5,259.0,128.15,107.35
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,131.68,109.85
2016,6,8,7,45,482.0,160.5,3.75,15.5,426.5,103.21,84.69
2016,6,8,8,0,662.0,130.0,3.8,16.0,513.0,85.57,69.05
2016,6,8,8,15,555.0,184.5,3.8,16.0,524.0,153.97,103.02
2016,6,8,8,30,448.0,239.0,3.8,16.0,535.0,208.8,146.22
2016,6,8,8,45,371.0,282.0,3.85,16.5,538.0,260.91,190.17
2016,6,8,9,0,294.0,325.0,3.9,17.0,541.0,295.54,221.13
2016,6,8,9,15,409.5,302.0,3.9,17.0,620.0,324.53,241.86
2016,6,8,9,30,525.0,279.0,3.9,17.0,699.0,373.48,279.93
2016,6,8,9,45,555.5,283.5,3.9,17.5,744.0,420.54,318.37
2016,6,8,10,0,586.0,288.0,3.9,18.0,789.0,470.57,358.62
2016,6,8,10,15,569.5,309.0,3.9,18.0,808.5,512.79,393.15
2016,6,8,10,30,553.0,330.0,3.9,18.0,828.0,553.47,425.6
2016,6,8,10,45,520.5,354.5,3.9,18.0,832.0,585.97,451.07
2016,6,8,11,0,488.0,379.0,3.9,18.0,836.0,615.56,473.66
2016,6,8,11,15,500.0,383.0,3.95,18.0,856.5,656.12,504.48
2016,6,8,11,30,512.0,387.0,4.0,18.0,877.0,697.16,535.19
2016,6,8,11,45,491.5,397.5,4.05,18.0,870.0,719.42,551.54
2016,6,8,12,0,471.0,408.0,4.1,18.0,863.0,739.57,566.21
2016,6,8,12,15,510.0,390.5,4.1,18.0,882.5,782.63,598.31
2016,6,8,12,30,549.0,373.0,4.1,18.0,902.0,826.17,630.37
2016,6,8,12,45,533.0,376.0,4.1,18.0,885.5,839.58,639.78
2016,6,8,13,0,517.0,379.0,4.1,18.0,869.0,850.4,647.51
2016,6,8,13,15,504.5,374.0,4.05,17.5,845.5,854.4,651.74
2016,6,8,13,30,492.0,369.0,4.0,17.0,822.0,855.72,654.17
2016,6,8,13,45,508.5,350.0,4.0,17.0,808.0,868.93,664.92
2016,6,8,14,0,525.0,331.0,4.0,17.0,794.0,879.89,674.1
2016,6,8,14,15,523.0,315.5,3.95,17.0,764.0,873.62,670.63
2016,6,8,14,30,521.0,300.0,3.9,17.0,734.0,864.7,665.51
2016,6,8,14,45,464.5,305.0,3.85,17.0,679.5,820.0,633.5
2016,6,8,15,0,408.0,310.0,3.8,17.0,625.0,773.19,599.88
2016,6,8,15,15,448.5,276.0,3.8,16.5,605.0,780.5,609.52
2016,6,8,15,30,489.0,242.0,3.8,16.0,585.0,784.29,616.44
2016,6,8,15,45,449.0,238.5,3.8,16.0,538.0,739.45,584.39
2016,6,8,16,0,409.0,235.0,3.8,16.0,491.0,693.73,551.58
2016,6,8,16,15,576.0,169.5,3.8,15.5,499.5,780.92,623.49
2016,6,8,16,30,743.0,104.0,3.8,15.0,508.0,844.75,672.92
2016,6,8,16,45,612.0,120.0,3.8,15.0,431.5,735.31,593.47
2016,6,8,17,0,481.0,136.0,3.8,15.0,355.0,615.95,504.68
2016,6,8,17,15,467.0,120.5,3.75,15.0,311.5,572.88,473.13
2016,6,8,17,30,453.0,105.0,3.7,15.0,268.0,528.98,439.66
2016,6,8,17,45,405.5,96.5,3.7,15.0,226.0,467.37,390.33
2016,6,8,18,0,358.0,88.0,3.7,15.0,184.0,408.21,341.49
2016,6,8,18,15,312.5,73.0,3.55,14.5,144.0,344.56,287.96
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,283.85,235.06
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,211.48,170.06
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,142.81,96.34
2016,6,8,19,15,64.0,14.0,3.15,13.5,19.0,47.14,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,53.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,9,5,15,171.5,25.0,3.25,12.5,43.0,19.62,7.48
2016,6,9,5,30,290.0,39.0,3.4,13.0,73.0,30.32,20.41
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,38.78,28.58
2016,6,9,6,0,463.0,59.0,3.8,14.0,158.0,45.59,34.98
2016,6,9,6,15,522.5,66.5,3.8,14.0,206.0,49.92,39.06
2016,6,9,6,30,582.0,74.0,3.8,14.0,254.0,54.09,42.84
2016,6,9,6,45,291.0,89.5,3.8,14.5,179.5,62.52,50.2
2016,6,9,7,0,0.0,105.0,3.8,15.0,105.0,90.1,74.27
2016,6,9,7,15,12.5,143.0,3.75,15.5,149.0,119.49,99.48
2016,6,9,7,30,25.0,181.0,3.7,16.0,193.0,147.79,123.29
2016,6,9,7,45,13.5,173.5,3.7,16.5,180.0,143.93,119.3
2016,6,9,8,0,2.0,166.0,3.7,17.0,167.0,139.55,114.97
2016,6,9,8,15,3.0,174.0,3.65,17.0,176.0,147.23,115.67
2016,6,9,8,30,4.0,182.0,3.6,17.0,185.0,154.93,121.48
2016,6,9,8,45,9.0,212.0,3.55,17.5,218.5,180.39,141.1
2016,6,9,9,0,14.0,242.0,3.5,18.0,252.0,206.54,161.05
2016,6,9,9,15,12.5,239.0,3.45,18.0,248.5,206.13,160.47
2016,6,9,9,30,11.0,236.0,3.4,18.0,245.0,205.21,159.56
2016,6,9,9,45,11.5,243.5,3.4,18.5,253.5,213.14,165.3
2016,6,9,10,0,12.0,251.0,3.4,19.0,262.0,221.14,171.04
2016,6,9,10,15,23.0,309.0,3.35,19.0,329.5,268.12,207.25
2016,6,9,10,30,34.0,367.0,3.3,19.0,397.0,323.34,249.29
2016,6,9,10,45,117.5,417.0,3.3,19.0,526.0,411.12,316.14
2016,6,9,11,0,201.0,467.0,3.3,19.0,655.0,513.69,392.89
2016,6,9,11,15,326.5,434.5,3.3,19.0,745.0,583.88,446.27
2016,6,9,11,30,452.0,402.0,3.3,19.0,835.0,666.25,508.18
2016,6,9,11,45,469.0,388.5,3.35,19.5,840.0,694.92,528.56
2016,6,9,12,0,486.0,375.0,3.4,20.0,845.0,723.47,548.96
2016,6,9,12,15,694.5,253.0,3.45,20.0,923.0,812.21,617.45
2016,6,9,12,30,903.0,131.0,3.5,20.0,1001.0,897.28,678.12
2016,6,9,12,45,910.0,124.5,3.55,20.0,994.5,927.13,698.37
2016,6,9,13,0,917.0,118.0,3.6,20.0,988.0,954.47,717.36
2016,6,9,13,15,914.0,117.0,3.65,20.0,971.5,975.03,731.82
2016,6,9,13,30,911.0,116.0,3.7,20.0,955.0,992.56,744.38
2016,6,9,13,45,908.0,113.5,3.75,20.0,932.5,1005.47,753.95
2016,6,9,14,0,905.0,111.0,3.8,20.0,910.0,1015.15,761.52
2016,6,9,14,15,898.5,110.0,3.8,19.5,881.0,1019.68,766.92
2016,6,9,14,30,892.0,109.0,3.8,19.0,852.0,1020.98,770.33
2016,6,9,14,45,884.0,106.5,3.85,19.0,817.0,1015.91,768.48
2016,6,9,15,0,876.0,104.0,3.9,19.0,782.0,1007.64,764.64
2016,6,9,15,15,865.0,102.0,3.95,18.5,741.5,993.82,758.57
2016,6,9,15,30,854.0,100.0,4.0,18.0,701.0,977.05,750.55
2016,6,9,15,45,839.0,97.5,4.05,18.0,656.5,952.94,736.03
2016,6,9,16,0,824.0,95.0,4.1,18.0,612.0,936.42,726.87
2016,6,9,16,15,805.5,92.0,4.1,17.5,564.5,903.26,706.9
2016,6,9,16,30,787.0,89.0,4.1,17.0,517.0,867.99,685.26
2016,6,9,16,45,762.0,85.5,4.15,17.0,467.0,824.31,656.06
2016,6,9,17,0,737.0,82.0,4.2,17.0,417.0,779.32,625.38
2016,6,9,17,15,704.0,77.5,4.2,16.5,366.5,725.22,588.03
2016,6,9,17,30,671.0,73.0,4.2,16.0,316.0,675.97,553.22
2016,6,9,17,45,624.5,67.5,4.2,16.0,266.5,610.37,503.39
2016,6,9,18,0,578.0,62.0,4.2,16.0,217.0,546.38,453.03
2016,6,9,18,15,511.0,54.5,4.1,15.5,170.5,467.13,388.73
2016,6,9,18,30,444.0,47.0,4.0,15.0,124.0,392.05,324.1
2016,6,9,18,45,343.5,37.0,3.95,14.5,85.0,297.71,240.81
2016,6,9,19,0,243.0,27.0,3.9,14.0,46.0,210.81,146.78
2016,6,9,19,15,121.5,13.5,3.85,13.5,23.0,77.7,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,10,5,15,229.0,22.5,3.55,12.5,45.0,18.21,6.56
2016,6,10,5,30,357.0,34.0,3.7,13.0,76.0,27.25,17.78
2016,6,10,5,45,435.5,42.5,3.85,13.5,118.5,33.2,23.67
2016,6,10,6,0,514.0,51.0,4.0,14.0,161.0,38.96,29.09
2016,6,10,6,15,570.0,57.0,4.05,14.5,208.5,42.39,32.28
2016,6,10,6,30,626.0,63.0,4.1,15.0,256.0,45.72,35.22
2016,6,10,6,45,660.0,69.0,4.2,15.5,305.0,48.78,37.83
2016,6,10,7,0,694.0,75.0,4.3,16.0,354.0,56.74,44.68
2016,6,10,7,15,723.5,79.0,4.3,16.0,404.5,58.25,45.85
2016,6,10,7,30,753.0,83.0,4.3,16.0,455.0,59.67,46.94
2016,6,10,7,45,773.0,87.5,4.3,16.5,503.5,61.26,48.06
2016,6,10,8,0,793.0,92.0,4.3,17.0,552.0,69.69,55.1
2016,6,10,8,15,810.5,95.0,4.3,17.5,599.0,115.63,62.68
2016,6,10,8,30,828.0,98.0,4.3,18.0,646.0,163.91,93.01
2016,6,10,8,45,838.0,102.5,4.3,18.5,688.0,222.89,139.2
2016,6,10,9,0,848.0,107.0,4.3,19.0,730.0,273.82,182.4
2016,6,10,9,15,859.5,109.5,4.25,19.0,769.0,324.73,227.33
2016,6,10,9,30,871.0,112.0,4.2,19.0,808.0,376.56,273.22
2016,6,10,9,45,882.0,112.0,4.2,19.0,842.0,427.1,317.74
2016,6,10,10,0,893.0,112.0,4.2,19.0,876.0,478.07,361.78
2016,6,10,10,15,900.0,113.5,4.2,19.0,903.5,528.46,404.38
2016,6,10,10,30,907.0,115.0,4.2,19.0,931.0,578.51,445.65
2016,6,10,10,45,911.5,116.0,4.25,19.5,952.0,626.2,483.36
2016,6,10,11,0,916.0,117.0,4.3,20.0,973.0,672.93,519.31
2016,6,10,11,15,919.0,117.5,4.3,20.0,987.0,717.13,553.46
2016,6,10,11,30,922.0,118.0,4.3,20.0,1001.0,759.91,585.87
2016,6,10,11,45,696.5,263.0,4.3,20.0,932.0,757.78,580.27
2016,6,10,12,0,471.0,408.0,4.3,20.0,863.0,739.09,562.0
2016,6,10,12,15,456.5,408.0,4.3,20.0,848.5,753.11,572.43
2016,6,10,12,30,442.0,408.0,4.3,20.0,834.0,764.96,581.02
2016,6,10,12,45,327.5,441.0,4.3,20.0,755.5,711.2,540.45
2016,6,10,13,0,213.0,474.0,4.3,20.0,677.0,646.76,491.79
2016,6,10,13,15,253.5,456.5,4.3,20.0,693.5,690.03,524.8
2016,6,10,13,30,294.0,439.0,4.3,20.0,710.0,724.83,551.27
2016,6,10,13,45,233.5,437.5,4.3,20.0,649.5,663.93,506.65
2016,6,10,14,0,173.0,436.0,4.3,20.0,589.0,612.24,468.39
2016,6,10,14,15,189.5,419.0,4.3,19.5,581.5,618.84,475.75
2016,6,10,14,30,206.0,402.0,4.3,19.0,574.0,624.5,482.25
2016,6,10,14,45,157.5,382.5,4.3,19.0,510.5,560.99,434.99
2016,6,10,15,0,109.0,363.0,4.3,19.0,447.0,478.11,372.87
2016,6,10,15,15,101.5,341.0,4.3,19.0,416.5,450.56,353.05
2016,6,10,15,30,94.0,319.0,4.3,19.0,386.0,422.35,332.37
2016,6,10,15,45,108.5,300.0,4.3,19.0,372.0,418.8,331.29
2016,6,10,16,0,123.0,281.0,4.3,19.0,358.0,432.76,343.46
2016,6,10,16,15,115.0,257.5,4.3,18.5,325.5,400.03,319.63
2016,6,10,16,30,107.0,234.0,4.3,18.0,293.0,349.08,281.4
2016,6,10,16,45,58.0,193.5,4.3,18.0,225.0,257.17,207.57
2016,6,10,17,0,9.0,153.0,4.3,18.0,157.0,154.42,123.02
2016,6,10,17,15,266.5,123.0,4.25,17.5,220.5,385.27,320.07
2016,6,10,17,30,524.0,93.0,4.2,17.0,284.0,580.66,479.18
2016,6,10,17,45,535.5,81.5,4.2,16.5,251.0,558.32,462.15
2016,6,10,18,0,547.0,70.0,4.2,16.0,218.0,533.58,443.17
2016,6,10,18,15,476.0,61.5,4.0,15.5,171.0,451.1,375.32
2016,6,10,18,30,405.0,53.0,3.8,15.0,124.0,372.94,308.2
2016,6,10,18,45,298.5,41.5,3.65,14.5,84.5,272.61,220.42
2016,6,10,19,0,192.0,30.0,3.5,14.0,45.0,185.0,129.71
2016,6,10,19,15,96.0,15.0,3.4,13.5,22.5,65.43,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,11.82,0.0
2016,6,11,5,15,150.0,25.5,1.95,12.5,43.5,19.98,7.78
2016,6,11,5,30,300.0,38.0,2.0,13.0,74.0,30.8,20.85
2016,6,11,5,45,387.0,48.0,2.1,13.5,116.5,37.91,27.84
2016,6,11,6,0,474.0,58.0,2.2,14.0,159.0,44.76,34.26
2016,6,11,6,15,532.5,65.5,2.2,14.5,207.0,49.13,38.3
2016,6,11,6,30,591.0,73.0,2.2,15.0,255.0,53.34,42.02
2016,6,11,6,45,633.0,78.5,2.2,16.0,305.5,55.73,43.91
2016,6,11,7,0,675.0,84.0,2.2,17.0,356.0,58.02,45.62
2016,6,11,7,15,705.0,89.0,2.15,17.5,406.0,59.73,46.87
2016,6,11,7,30,735.0,94.0,2.1,18.0,456.0,67.77,53.59
2016,6,11,7,45,760.0,97.0,2.1,18.5,505.5,67.99,53.47
2016,6,11,8,0,785.0,100.0,2.1,19.0,555.0,75.02,59.21
2016,6,11,8,15,803.0,103.0,2.0,19.5,601.5,120.57,66.37
2016,6,11,8,30,821.0,106.0,1.9,20.0,648.0,168.53,95.94
2016,6,11,8,45,836.5,107.5,1.85,20.5,691.5,217.24,132.97
2016,6,11,9,0,852.0,109.0,1.8,21.0,735.0,275.9,181.09
2016,6,11,9,15,730.5,177.5,1.7,21.5,734.0,324.11,226.16
2016,6,11,9,30,609.0,246.0,1.6,22.0,733.0,375.41,271.3
2016,6,11,9,45,429.0,327.0,1.55,22.5,677.0,402.3,296.59
2016,6,11,10,0,249.0,408.0,1.5,23.0,621.0,416.84,309.82
2016,6,11,10,15,161.5,414.5,1.4,23.5,554.5,406.9,302.87
2016,6,11,10,30,74.0,421.0,1.3,24.0,488.0,385.91,286.98
2016,6,11,10,45,61.0,416.5,1.25,24.5,473.0,383.22,284.43
2016,6,11,11,0,48.0,412.0,1.2,25.0,458.0,378.89,280.5
2016,6,11,11,15,183.0,432.5,1.2,25.0,607.5,489.85,361.44
2016,6,11,11,30,318.0,453.0,1.2,25.0,757.0,614.25,448.71
2016,6,11,11,45,441.5,409.5,1.2,25.5,834.5,690.93,501.23
2016,6,11,12,0,565.0,366.0,1.2,26.0,912.0,777.59,559.55
2016,6,11,12,15,536.5,380.5,1.3,26.0,898.0,795.1,571.07
2016,6,11,12,30,508.0,395.0,1.4,26.0,884.0,809.78,581.36
2016,6,11,12,45,716.5,256.5,1.55,26.0,940.0,891.43,642.17
2016,6,11,13,0,925.0,118.0,1.7,26.0,996.0,961.35,688.81
2016,6,11,13,15,922.5,117.5,1.85,26.0,981.0,983.1,704.08
2016,6,11,13,30,920.0,117.0,2.0,26.0,966.0,1001.85,718.05
2016,6,11,13,45,915.0,116.5,2.2,26.0,943.0,1015.08,729.22
2016,6,11,14,0,910.0,116.0,2.4,26.0,920.0,1025.09,738.44
2016,6,11,14,15,904.0,114.5,2.5,25.5,891.0,1029.84,744.8
2016,6,11,14,30,898.0,113.0,2.6,25.0,862.0,1031.31,749.26
2016,6,11,14,45,887.5,112.5,2.75,25.0,826.5,1026.11,748.59
2016,6,11,15,0,877.0,112.0,2.9,25.0,791.0,1017.76,745.97
2016,6,11,15,15,865.5,109.5,2.95,24.5,750.5,1003.12,739.86
2016,6,11,15,30,854.0,107.0,3.0,24.0,710.0,985.5,731.87
2016,6,11,15,45,835.5,106.0,3.05,24.0,664.5,970.51,724.24
2016,6,11,16,0,817.0,105.0,3.1,24.0,619.0,942.34,707.74
2016,6,11,16,15,797.5,102.0,3.05,23.5,571.0,908.47,687.94
2016,6,11,16,30,778.0,99.0,3.0,23.0,523.0,872.49,666.49
2016,6,11,16,45,748.0,96.0,3.0,23.0,472.0,825.06,635.71
2016,6,11,17,0,718.0,93.0,3.0,23.0,421.0,782.13,607.63
2016,6,11,17,15,683.5,87.5,2.95,22.0,370.0,726.35,571.51
2016,6,11,17,30,649.0,82.0,2.9,21.0,319.0,670.55,534.11
2016,6,11,17,45,599.5,76.0,2.85,20.5,269.0,602.54,484.94
2016,6,11,18,0,550.0,70.0,2.8,20.0,219.0,536.24,435.09
2016,6,11,18,15,481.5,61.0,2.75,19.0,172.0,454.83,371.28
2016,6,11,18,30,413.0,52.0,2.7,18.0,125.0,377.64,307.33
2016,6,11,18,45,311.5,40.5,2.65,17.5,85.5,281.88,224.91
2016,6,11,19,0,210.0,29.0,2.6,17.0,46.0,194.22,136.07
2016,6,11,19,15,105.0,14.5,2.55,16.5,23.0,69.92,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
