Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,12.0,13.0,10.91,0.0
2016,6,12,5,15,162.5,26.5,2.2,12.5,43.5,20.8,8.31
2016,6,12,5,30,279.0,41.0,2.3,13.0,74.0,31.86,21.75
2016,6,12,5,45,366.0,51.5,2.4,13.5,116.5,41.03,30.57
2016,6,12,6,0,453.0,62.0,2.5,14.0,159.0,48.19,37.3
2016,6,12,6,15,513.5,70.0,2.45,14.5,207.0,52.82,41.57
2016,6,12,6,30,574.0,78.0,2.4,15.0,255.0,57.28,45.51
2016,6,12,6,45,621.5,83.0,2.35,15.5,306.0,59.13,47.0
2016,6,12,7,0,669.0,88.0,2.3,16.0,357.0,60.93,48.37
2016,6,12,7,15,700.5,92.5,2.25,16.0,407.5,62.17,49.3
2016,6,12,7,30,732.0,97.0,2.2,16.0,458.0,63.32,50.13
2016,6,12,7,45,758.0,100.0,2.15,16.5,507.5,70.18,55.82
2016,6,12,8,0,784.0,103.0,2.1,17.0,557.0,76.97,61.37
2016,6,12,8,15,801.5,106.0,2.05,17.5,603.5,122.4,68.51
2016,6,12,8,30,819.0,109.0,2.0,18.0,650.0,170.2,98.16
2016,6,12,8,45,833.0,111.5,1.95,18.5,693.0,219.24,135.77
2016,6,12,9,0,847.0,114.0,1.9,19.0,736.0,269.96,178.12
2016,6,12,9,15,857.5,116.0,1.9,19.0,774.0,328.22,228.07
2016,6,12,9,30,868.0,118.0,1.9,19.0,812.0,379.29,272.57
2016,6,12,9,45,881.5,116.5,1.9,19.5,846.5,429.59,315.32
2016,6,12,10,0,895.0,115.0,1.9,20.0,881.0,480.53,357.51
2016,6,12,10,15,900.5,116.5,1.95,20.0,907.5,530.31,398.58
2016,6,12,10,30,906.0,118.0,2.0,20.0,934.0,579.6,438.21
2016,6,12,10,45,909.0,119.5,2.1,20.5,953.5,626.79,474.64
2016,6,12,11,0,912.0,121.0,2.2,21.0,973.0,672.9,509.32
2016,6,12,11,15,914.0,121.5,2.25,21.0,986.0,716.32,541.99
2016,6,12,11,30,916.0,122.0,2.3,21.0,999.0,758.24,572.96
2016,6,12,11,45,915.0,123.5,2.4,21.5,1004.0,797.12,599.2
2016,6,12,12,0,914.0,125.0,2.5,22.0,1009.0,834.05,623.5
2016,6,12,12,15,913.5,125.0,2.55,22.0,1007.5,868.02,646.52
2016,6,12,12,30,913.0,125.0,2.6,22.0,1006.0,899.75,668.0
2016,6,12,12,45,905.5,128.0,2.65,22.0,995.0,925.59,685.55
2016,6,12,13,0,898.0,131.0,2.7,22.0,984.0,948.6,701.31
2016,6,12,13,15,894.5,130.0,2.7,21.5,968.0,968.65,716.14
2016,6,12,13,30,891.0,129.0,2.7,21.0,952.0,985.71,729.14
2016,6,12,13,45,885.0,128.0,2.7,21.0,928.5,997.28,737.26
2016,6,12,14,0,879.0,127.0,2.7,21.0,905.0,1005.67,743.46
2016,6,12,14,15,872.0,125.5,2.65,21.0,876.0,1009.38,746.26
2016,6,12,14,30,865.0,124.0,2.6,21.0,847.0,1009.91,747.14
2016,6,12,14,45,856.0,121.5,2.6,21.0,812.0,1004.2,744.59
2016,6,12,15,0,847.0,119.0,2.6,21.0,777.0,995.36,740.16
2016,6,12,15,15,835.0,117.0,2.55,20.5,736.5,992.09,740.51
2016,6,12,15,30,823.0,115.0,2.5,20.0,696.0,974.88,731.64
2016,6,12,15,45,809.0,111.0,2.45,20.0,652.0,950.54,716.76
2016,6,12,16,0,795.0,107.0,2.4,20.0,608.0,923.56,700.17
2016,6,12,16,15,775.0,103.5,2.35,19.5,560.5,889.01,679.64
2016,6,12,16,30,755.0,100.0,2.3,19.0,513.0,852.45,657.51
2016,6,12,16,45,729.5,95.5,2.3,19.0,464.0,807.89,628.57
2016,6,12,17,0,704.0,91.0,2.3,19.0,415.0,767.41,602.06
2016,6,12,17,15,669.5,86.0,2.25,18.5,364.5,712.72,565.28
2016,6,12,17,30,635.0,81.0,2.2,18.0,314.0,658.04,527.45
2016,6,12,17,45,589.0,74.5,2.2,17.5,265.0,592.67,480.33
2016,6,12,18,0,543.0,68.0,2.2,17.0,216.0,528.86,432.38
2016,6,12,18,15,476.0,59.5,2.15,16.5,170.0,449.46,369.18
2016,6,12,18,30,409.0,51.0,2.1,16.0,124.0,374.2,306.01
2016,6,12,18,45,313.0,39.5,2.05,15.5,85.5,282.09,226.47
2016,6,12,19,0,217.0,28.0,2.0,15.0,47.0,196.64,140.01
2016,6,12,19,15,108.5,14.0,2.05,14.5,23.5,71.45,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,10.91,0.0
2016,6,13,5,15,178.5,25.0,2.8,12.0,43.0,19.63,7.51
2016,6,13,5,30,295.0,38.0,2.8,12.0,73.0,30.8,20.93
2016,6,13,5,45,385.0,47.5,2.85,12.5,115.5,37.47,27.55
2016,6,13,6,0,475.0,57.0,2.9,13.0,158.0,43.92,33.64
2016,6,13,6,15,260.5,86.5,2.9,13.5,144.0,66.28,53.72
2016,6,13,6,30,46.0,116.0,2.9,14.0,130.0,92.13,76.59
2016,6,13,6,45,53.5,136.5,2.95,14.5,156.0,107.11,89.51
2016,6,13,7,0,61.0,157.0,3.0,15.0,182.0,121.81,101.93
2016,6,13,7,15,41.5,167.5,3.0,15.0,185.5,129.94,108.65
2016,6,13,7,30,22.0,178.0,3.0,15.0,189.0,145.69,121.85
2016,6,13,7,45,49.5,212.0,3.05,15.5,240.0,159.95,133.39
2016,6,13,8,0,77.0,246.0,3.1,16.0,291.0,182.39,151.69
2016,6,13,8,15,99.5,272.0,3.15,16.0,335.0,208.46,162.17
2016,6,13,8,30,122.0,298.0,3.2,16.0,379.0,226.34,173.98
2016,6,13,8,45,185.0,316.0,3.25,16.5,447.5,260.35,197.36
2016,6,13,9,0,248.0,334.0,3.3,17.0,516.0,290.34,218.43
2016,6,13,9,15,333.5,325.5,3.3,17.0,584.0,327.3,245.8
2016,6,13,9,30,419.0,317.0,3.3,17.0,652.0,363.86,274.15
2016,6,13,9,45,661.0,213.0,3.3,17.5,766.5,405.67,305.08
2016,6,13,10,0,903.0,109.0,3.3,18.0,881.0,479.16,362.5
2016,6,13,10,15,909.5,110.5,3.4,18.0,908.5,529.74,405.24
2016,6,13,10,30,916.0,112.0,3.5,18.0,936.0,579.94,446.76
2016,6,13,10,45,920.0,113.5,3.6,18.5,957.0,628.11,484.88
2016,6,13,11,0,924.0,115.0,3.7,19.0,978.0,675.28,521.24
2016,6,13,11,15,926.5,115.5,3.8,19.0,991.5,719.48,555.62
2016,6,13,11,30,929.0,116.0,3.9,19.0,1005.0,762.2,588.3
2016,6,13,11,45,928.0,118.0,4.0,19.0,1010.5,801.94,616.81
2016,6,13,12,0,927.0,120.0,4.1,19.0,1016.0,839.7,643.58
2016,6,13,12,15,927.0,119.5,4.15,19.0,1015.0,874.03,667.63
2016,6,13,12,30,927.0,119.0,4.2,19.0,1014.0,906.08,690.06
2016,6,13,12,45,924.5,119.5,4.3,19.0,1005.0,934.39,710.16
2016,6,13,13,0,922.0,120.0,4.4,19.0,996.0,959.99,728.5
2016,6,13,13,15,919.0,119.0,4.45,19.0,980.0,980.84,743.49
2016,6,13,13,30,916.0,118.0,4.5,19.0,964.0,998.65,756.53
2016,6,13,13,45,907.5,119.5,4.55,19.0,940.0,1010.52,765.65
2016,6,13,14,0,899.0,121.0,4.6,19.0,916.0,1019.17,772.75
2016,6,13,14,15,892.0,119.5,4.6,18.5,886.5,1022.99,777.78
2016,6,13,14,30,885.0,118.0,4.6,18.0,857.0,1023.57,780.79
2016,6,13,14,45,874.0,117.0,4.7,18.0,821.5,1017.45,778.74
2016,6,13,15,0,863.0,116.0,4.8,18.0,786.0,1008.21,774.67
2016,6,13,15,15,851.5,113.5,4.8,17.5,745.5,993.78,767.73
2016,6,13,15,30,840.0,111.0,4.8,17.0,705.0,987.23,766.44
2016,6,13,15,45,834.0,104.0,4.85,17.0,662.5,966.98,754.43
2016,6,13,16,0,828.0,97.0,4.9,17.0,620.0,943.73,740.38
2016,6,13,16,15,809.0,94.0,4.9,17.0,572.0,910.18,718.49
2016,6,13,16,30,790.0,91.0,4.9,17.0,524.0,874.53,694.93
2016,6,13,16,45,770.0,86.0,4.9,17.0,475.0,833.6,667.19
2016,6,13,17,0,750.0,81.0,4.9,17.0,426.0,791.09,637.84
2016,6,13,17,15,708.0,73.5,4.9,16.5,368.0,725.2,591.24
2016,6,13,17,30,666.0,66.0,4.9,16.0,310.0,659.65,543.52
2016,6,13,17,45,624.0,65.0,4.9,15.5,266.5,608.05,505.11
2016,6,13,18,0,582.0,64.0,4.9,15.0,223.0,553.58,462.67
2016,6,13,18,15,516.0,56.5,4.8,14.5,176.0,474.75,398.16
2016,6,13,18,30,450.0,49.0,4.7,14.0,129.0,399.93,333.27
2016,6,13,18,45,341.5,39.0,4.65,14.0,89.0,299.86,244.5
2016,6,13,19,0,233.0,29.0,4.6,14.0,49.0,209.43,151.97
2016,6,13,19,15,116.5,14.5,4.6,13.5,24.5,97.21,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,63.0,12.0,3.7,11.0,14.0,10.91,0.0
2016,6,14,5,15,187.0,25.0,3.7,11.5,44.5,19.64,7.49
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,30.85,20.95
2016,6,14,5,45,411.5,45.5,3.75,12.5,118.5,35.78,26.05
2016,6,14,6,0,512.0,53.0,3.8,13.0,162.0,40.65,30.73
2016,6,14,6,15,568.5,59.5,3.8,13.5,210.0,44.42,34.23
2016,6,14,6,30,625.0,66.0,3.8,14.0,258.0,48.05,37.46
2016,6,14,6,45,672.5,69.0,3.85,14.5,309.5,48.89,38.09
2016,6,14,7,0,720.0,72.0,3.9,15.0,361.0,54.58,42.96
2016,6,14,7,15,748.0,75.5,3.85,15.0,411.0,55.81,43.9
2016,6,14,7,30,776.0,79.0,3.8,15.0,461.0,56.98,44.77
2016,6,14,7,45,799.0,81.5,3.75,15.5,510.5,57.32,44.82
2016,6,14,8,0,822.0,84.0,3.7,16.0,560.0,63.98,50.36
2016,6,14,8,15,838.0,86.5,3.65,16.5,606.0,120.47,66.29
2016,6,14,8,30,854.0,89.0,3.6,17.0,652.0,169.14,96.52
2016,6,14,8,45,865.0,91.5,3.55,17.5,694.5,218.86,135.14
2016,6,14,9,0,876.0,94.0,3.5,18.0,737.0,269.82,178.47
2016,6,14,9,15,886.0,96.0,3.5,18.0,775.5,321.19,224.06
2016,6,14,9,30,896.0,98.0,3.5,18.0,814.0,373.33,270.5
2016,6,14,9,45,892.5,105.5,3.5,18.0,844.0,424.95,316.23
2016,6,14,10,0,889.0,113.0,3.5,18.0,874.0,475.64,360.17
2016,6,14,10,15,895.0,114.5,3.55,18.0,900.5,525.33,402.27
2016,6,14,10,30,901.0,116.0,3.6,18.0,927.0,574.59,443.01
2016,6,14,10,45,906.0,116.5,3.65,18.5,947.5,621.9,480.41
2016,6,14,11,0,911.0,117.0,3.7,19.0,968.0,668.31,516.13
2016,6,14,11,15,913.5,117.5,3.75,18.5,981.5,711.98,551.01
2016,6,14,11,30,916.0,118.0,3.8,18.0,995.0,754.2,584.32
2016,6,14,11,45,917.5,118.0,3.9,18.0,1001.0,793.67,612.89
2016,6,14,12,0,919.0,118.0,4.0,18.0,1007.0,831.32,639.7
2016,6,14,12,15,679.5,263.0,4.1,18.0,920.0,807.1,620.24
2016,6,14,12,30,440.0,408.0,4.2,18.0,833.0,762.22,582.74
2016,6,14,12,45,458.5,400.5,4.35,18.0,840.0,794.29,607.45
2016,6,14,13,0,477.0,393.0,4.5,18.0,847.0,825.5,631.29
2016,6,14,13,15,511.0,370.5,4.55,17.5,849.5,856.0,655.93
2016,6,14,13,30,545.0,348.0,4.6,17.0,852.0,885.06,679.68
2016,6,14,13,45,541.5,337.0,4.65,17.0,828.0,887.32,682.38
2016,6,14,14,0,538.0,326.0,4.7,17.0,804.0,886.95,683.48
2016,6,14,14,15,537.0,311.5,4.7,16.5,774.5,882.89,683.19
2016,6,14,14,30,536.0,297.0,4.7,16.0,745.0,876.21,681.14
2016,6,14,14,45,708.0,199.5,4.7,16.0,765.5,958.74,744.66
2016,6,14,15,0,880.0,102.0,4.7,16.0,786.0,1009.76,781.32
2016,6,14,15,15,869.5,100.0,4.7,16.0,746.5,996.59,773.28
2016,6,14,15,30,859.0,98.0,4.7,16.0,707.0,980.45,763.72
2016,6,14,15,45,640.5,166.0,4.75,16.0,604.0,854.87,675.86
2016,6,14,16,0,422.0,234.0,4.8,16.0,501.0,705.69,564.09
2016,6,14,16,15,444.0,208.0,4.8,16.0,469.5,693.11,558.04
2016,6,14,16,30,466.0,182.0,4.8,16.0,438.0,677.34,548.84
2016,6,14,16,45,503.0,153.0,4.85,16.0,405.5,668.21,545.21
2016,6,14,17,0,540.0,124.0,4.9,16.0,373.0,662.89,543.31
2016,6,14,17,15,368.0,133.5,4.9,15.5,294.0,505.45,419.63
2016,6,14,17,30,196.0,143.0,4.9,15.0,215.0,333.55,278.93
2016,6,14,17,45,178.5,123.5,4.9,14.5,182.0,292.53,245.97
2016,6,14,18,0,161.0,104.0,4.9,14.0,149.0,251.97,212.12
2016,6,14,18,15,141.0,84.5,4.8,13.5,118.0,210.12,176.1
2016,6,14,18,30,121.0,65.0,4.7,13.0,87.0,168.86,139.69
2016,6,14,18,45,85.0,47.0,4.6,13.0,60.0,120.44,96.01
2016,6,14,19,0,49.0,29.0,4.5,13.0,33.0,73.18,50.25
2016,6,14,19,15,24.5,14.5,4.45,12.5,16.5,32.87,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,12.73,0.0
2016,6,15,5,15,160.0,25.5,3.85,11.0,44.5,20.0,7.68
2016,6,15,5,30,320.0,37.0,3.9,11.0,75.0,29.95,20.26
2016,6,15,5,45,413.5,45.5,4.0,11.5,118.5,35.8,26.17
2016,6,15,6,0,507.0,54.0,4.1,12.0,162.0,41.5,31.6
2016,6,15,6,15,564.5,60.5,4.15,12.5,210.0,45.22,35.09
2016,6,15,6,30,622.0,67.0,4.2,13.0,258.0,48.83,38.31
2016,6,15,6,45,668.0,70.5,4.3,13.5,309.0,49.98,39.22
2016,6,15,7,0,714.0,74.0,4.4,14.0,360.0,56.14,44.51
2016,6,15,7,15,742.0,77.5,4.45,14.0,410.0,57.3,45.39
2016,6,15,7,30,770.0,81.0,4.5,14.0,460.0,58.4,46.21
2016,6,15,7,45,795.0,83.0,4.55,14.5,510.0,58.35,45.9
2016,6,15,8,0,820.0,85.0,4.6,15.0,560.0,64.27,50.82
2016,6,15,8,15,836.0,87.5,4.6,15.0,606.0,120.63,67.04
2016,6,15,8,30,852.0,90.0,4.6,15.0,652.0,169.18,97.55
2016,6,15,8,45,866.0,91.5,4.7,15.5,695.0,218.61,136.2
2016,6,15,9,0,880.0,93.0,4.8,16.0,738.0,269.57,180.0
2016,6,15,9,15,889.5,94.5,4.8,16.0,776.0,320.63,226.03
2016,6,15,9,30,899.0,96.0,4.8,16.0,814.0,372.38,272.96
2016,6,15,9,45,900.0,101.5,4.85,16.5,845.5,424.38,319.21
2016,6,15,10,0,901.0,107.0,4.9,17.0,877.0,475.89,363.96
2016,6,15,10,15,907.0,108.0,4.9,17.0,904.0,525.72,406.89
2016,6,15,10,30,913.0,109.0,4.9,17.0,931.0,575.12,448.43
2016,6,15,10,45,918.0,109.0,4.95,17.0,951.5,622.52,487.63
2016,6,15,11,0,923.0,109.0,5.0,17.0,972.0,668.99,525.27
2016,6,15,11,15,926.0,109.5,5.0,17.0,986.0,713.42,560.4
2016,6,15,11,30,929.0,110.0,5.0,17.0,1000.0,756.42,593.79
2016,6,15,11,45,617.5,286.5,5.05,17.0,879.5,716.32,559.07
2016,6,15,12,0,306.0,463.0,5.1,17.0,759.0,654.41,506.69
2016,6,15,12,15,620.5,285.5,5.05,17.0,885.0,777.73,606.15
2016,6,15,12,30,935.0,108.0,5.0,17.0,1011.0,902.36,698.73
2016,6,15,12,45,923.0,115.0,4.95,17.0,999.5,928.32,716.21
2016,6,15,13,0,911.0,122.0,4.9,17.0,988.0,951.27,732.15
2016,6,15,13,15,907.5,121.5,4.85,17.0,972.5,971.99,746.55
2016,6,15,13,30,904.0,121.0,4.8,17.0,957.0,989.72,758.91
2016,6,15,13,45,641.5,251.5,4.8,17.0,838.0,902.32,697.32
2016,6,15,14,0,379.0,382.0,4.8,17.0,719.0,773.49,598.56
2016,6,15,14,15,635.5,246.0,4.7,17.0,787.5,917.83,710.8
2016,6,15,14,30,892.0,110.0,4.6,17.0,856.0,1021.93,783.45
2016,6,15,14,45,668.5,202.5,4.6,17.0,748.5,922.17,714.17
2016,6,15,15,0,445.0,295.0,4.6,17.0,641.0,794.4,619.38
2016,6,15,15,15,655.5,195.0,4.55,16.5,675.5,906.72,708.48
2016,6,15,15,30,866.0,95.0,4.5,16.0,710.0,984.03,765.14
2016,6,15,15,45,858.0,90.5,4.45,16.0,667.0,964.45,752.17
2016,6,15,16,0,850.0,86.0,4.4,16.0,624.0,942.0,737.93
2016,6,15,16,15,832.5,83.0,4.3,15.5,576.0,909.59,717.56
2016,6,15,16,30,815.0,80.0,4.2,15.0,528.0,884.52,702.6
2016,6,15,16,45,793.5,76.5,4.15,15.0,478.5,843.55,674.77
2016,6,15,17,0,772.0,73.0,4.1,15.0,429.0,801.06,645.5
2016,6,15,17,15,741.0,69.0,3.95,14.5,378.5,748.49,608.8
2016,6,15,17,30,710.0,65.0,3.8,14.0,328.0,695.55,570.84
2016,6,15,17,45,667.0,60.5,3.65,14.0,278.0,632.37,522.66
2016,6,15,18,0,624.0,56.0,3.5,14.0,228.0,575.14,477.55
2016,6,15,18,15,560.5,49.5,3.25,13.5,180.5,497.92,415.12
2016,6,15,18,30,497.0,43.0,3.0,13.0,133.0,424.63,352.66
2016,6,15,18,45,400.0,34.5,2.75,12.5,93.0,331.88,270.9
2016,6,15,19,0,303.0,26.0,2.5,12.0,53.0,247.85,183.35
2016,6,15,19,15,151.5,13.0,2.35,11.5,26.5,117.95,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.82,0.0
2016,6,16,5,15,149.0,25.0,1.2,12.0,42.5,19.6,7.3
2016,6,16,5,30,298.0,37.0,1.2,12.0,72.0,29.92,20.18
2016,6,16,5,45,382.5,46.5,1.3,12.5,113.5,36.61,26.82
2016,6,16,6,0,467.0,56.0,1.4,13.0,155.0,43.07,32.91
2016,6,16,6,15,233.5,64.5,1.3,13.0,114.0,46.92,36.57
2016,6,16,6,30,0.0,73.0,1.2,13.0,73.0,63.61,51.55
2016,6,16,6,45,0.0,87.5,1.2,13.5,87.5,75.73,62.12
2016,6,16,7,0,0.0,102.0,1.2,14.0,102.0,87.77,72.42
2016,6,16,7,15,69.5,154.5,1.15,14.5,189.0,121.98,101.77
2016,6,16,7,30,139.0,207.0,1.1,15.0,276.0,148.02,123.44
2016,6,16,7,45,97.0,222.0,1.1,15.5,272.0,166.13,138.03
2016,6,16,8,0,55.0,237.0,1.1,16.0,268.0,176.72,146.13
2016,6,16,8,15,48.5,252.0,1.1,16.0,281.5,193.0,150.59
2016,6,16,8,30,42.0,267.0,1.1,16.0,295.0,208.63,162.27
2016,6,16,8,45,29.5,259.5,1.1,16.5,280.0,207.88,161.41
2016,6,16,9,0,17.0,252.0,1.1,17.0,265.0,214.68,166.68
2016,6,16,9,15,39.0,302.5,1.15,17.5,333.5,250.08,192.86
2016,6,16,9,30,61.0,353.0,1.2,18.0,402.0,298.32,228.63
2016,6,16,9,45,175.0,375.5,1.3,18.5,523.5,355.96,269.89
2016,6,16,10,0,289.0,398.0,1.4,19.0,645.0,426.16,321.12
2016,6,16,10,15,596.0,252.5,1.5,19.0,782.5,477.93,360.54
2016,6,16,10,30,903.0,107.0,1.6,19.0,920.0,567.75,429.88
2016,6,16,10,45,908.5,107.0,1.7,19.5,940.5,614.96,466.1
2016,6,16,11,0,914.0,107.0,1.8,20.0,961.0,661.29,501.03
2016,6,16,11,15,916.5,107.5,1.9,20.0,974.0,704.97,534.23
2016,6,16,11,30,919.0,108.0,2.0,20.0,987.0,747.2,565.81
2016,6,16,11,45,921.0,107.5,2.1,20.0,993.5,786.62,593.33
2016,6,16,12,0,923.0,107.0,2.2,20.0,1000.0,824.22,619.39
2016,6,16,12,15,923.0,106.5,2.25,20.0,998.5,858.21,642.52
2016,6,16,12,30,923.0,106.0,2.3,20.0,997.0,889.94,664.09
2016,6,16,12,45,920.0,106.5,2.4,20.0,988.0,917.5,683.32
2016,6,16,13,0,917.0,107.0,2.5,20.0,979.0,942.33,700.81
2016,6,16,13,15,914.0,106.5,2.55,20.0,963.5,963.35,715.4
2016,6,16,13,30,911.0,106.0,2.6,20.0,948.0,981.37,728.13
2016,6,16,13,45,909.0,103.0,2.65,20.0,926.5,994.75,737.92
2016,6,16,14,0,907.0,100.0,2.7,20.0,905.0,1004.91,745.76
2016,6,16,14,15,901.0,99.0,2.7,20.0,876.0,1010.0,749.94
2016,6,16,14,30,895.0,98.0,2.7,20.0,847.0,1011.85,752.18
2016,6,16,14,45,889.0,95.0,2.75,20.0,813.0,1008.28,751.48
2016,6,16,15,0,883.0,92.0,2.8,20.0,779.0,1001.48,748.82
2016,6,16,15,15,872.5,90.0,2.75,19.5,739.5,988.17,742.45
2016,6,16,15,30,862.0,88.0,2.7,19.0,700.0,971.88,734.21
2016,6,16,15,45,850.5,85.0,2.7,19.0,657.0,950.56,721.7
2016,6,16,16,0,839.0,82.0,2.7,19.0,614.0,926.55,707.39
2016,6,16,16,15,539.5,156.5,2.6,18.5,488.5,733.05,573.7
2016,6,16,16,30,240.0,231.0,2.5,18.0,363.0,505.68,401.62
2016,6,16,16,45,500.5,150.5,2.45,18.0,392.5,663.17,529.37
2016,6,16,17,0,761.0,70.0,2.4,18.0,422.0,787.62,620.75
2016,6,16,17,15,731.0,66.5,2.3,17.5,372.5,736.92,585.15
2016,6,16,17,30,701.0,63.0,2.2,17.0,323.0,685.83,549.83
2016,6,16,17,45,660.0,58.5,2.1,17.0,274.0,624.59,504.67
2016,6,16,18,0,619.0,54.0,2.0,17.0,225.0,564.39,458.71
2016,6,16,18,15,558.0,48.0,1.8,16.5,178.5,494.29,403.46
2016,6,16,18,30,497.0,42.0,1.6,16.0,132.0,423.52,344.68
2016,6,16,18,45,403.5,33.5,1.45,15.5,92.5,332.94,266.87
2016,6,16,19,0,310.0,25.0,1.3,15.0,53.0,250.81,183.38
2016,6,16,19,15,155.0,12.5,1.2,14.5,26.5,119.34,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,6,17,5,0,0.0,9.0,1.5,14.0,9.0,8.19,0.0
2016,6,17,5,15,34.0,24.0,1.55,14.0,28.0,20.18,7.45
2016,6,17,5,30,68.0,39.0,1.6,14.0,47.0,32.2,21.91
2016,6,17,5,45,88.5,57.5,1.7,14.5,73.0,46.46,35.18
2016,6,17,6,0,109.0,76.0,1.8,15.0,99.0,60.4,47.9
2016,6,17,6,15,121.5,96.5,1.8,15.0,128.5,75.31,61.35
2016,6,17,6,30,134.0,117.0,1.8,15.0,158.0,89.84,74.22
2016,6,17,6,45,139.5,139.0,1.8,15.5,188.5,104.84,87.11
2016,6,17,7,0,145.0,161.0,1.8,16.0,219.0,119.38,99.32
2016,6,17,7,15,453.0,117.5,1.8,16.0,333.5,79.56,64.45
2016,6,17,7,30,761.0,74.0,1.8,16.0,448.0,53.28,41.34
2016,6,17,7,45,780.0,77.5,1.85,16.5,495.5,54.41,42.11
2016,6,17,8,0,799.0,81.0,1.9,17.0,543.0,60.36,47.03
2016,6,17,8,15,815.0,83.5,1.95,17.5,588.5,115.59,63.13
2016,6,17,8,30,831.0,86.0,2.0,18.0,634.0,162.95,92.04
2016,6,17,8,45,844.5,88.0,2.05,18.5,676.0,211.46,129.13
2016,6,17,9,0,858.0,90.0,2.1,19.0,718.0,261.45,171.08
2016,6,17,9,15,637.0,204.0,2.15,19.0,684.0,315.06,224.56
2016,6,17,9,30,416.0,318.0,2.2,19.0,650.0,362.42,269.68
2016,6,17,9,45,310.0,366.0,2.3,19.5,619.5,390.68,294.49
2016,6,17,10,0,204.0,414.0,2.4,20.0,589.0,409.66,310.5
2016,6,17,10,15,172.5,429.0,2.45,20.0,580.5,421.64,320.28
2016,6,17,10,30,141.0,444.0,2.5,20.0,572.0,430.78,327.49
2016,6,17,10,45,83.0,398.0,2.55,20.0,474.0,380.94,290.62
2016,6,17,11,0,25.0,352.0,2.6,20.0,376.0,315.67,241.33
2016,6,17,11,15,73.0,414.5,2.65,20.0,484.5,403.71,308.21
2016,6,17,11,30,121.0,477.0,2.7,20.0,593.0,495.41,376.01
2016,6,17,11,45,152.5,482.5,2.75,20.5,630.0,535.89,405.06
2016,6,17,12,0,184.0,488.0,2.8,21.0,667.0,578.77,435.84
2016,6,17,12,15,135.0,478.0,2.8,20.5,609.0,544.07,410.7
2016,6,17,12,30,86.0,468.0,2.8,20.0,551.0,499.76,378.55
2016,6,17,12,45,103.5,470.5,2.85,20.0,569.5,525.54,398.34
2016,6,17,13,0,121.0,473.0,2.9,20.0,588.0,561.07,424.71
2016,6,17,13,15,93.0,450.0,2.9,20.0,538.0,511.89,388.67
2016,6,17,13,30,65.0,427.0,2.9,20.0,488.0,469.35,357.39
2016,6,17,13,45,55.5,405.0,2.9,20.0,456.0,443.73,338.89
2016,6,17,14,0,46.0,383.0,2.9,20.0,424.0,416.97,319.33
2016,6,17,14,15,120.5,394.0,2.9,19.5,496.5,523.17,401.56
2016,6,17,14,30,195.0,405.0,2.9,19.0,569.0,615.98,472.17
2016,6,17,14,45,139.5,380.5,2.95,19.0,495.5,540.04,415.79
2016,6,17,15,0,84.0,356.0,3.0,19.0,422.0,444.58,344.69
2016,6,17,15,15,151.5,340.5,3.05,18.5,451.0,517.98,403.94
2016,6,17,15,30,219.0,325.0,3.1,18.0,480.0,571.92,447.81
2016,6,17,15,45,158.5,302.5,3.2,18.0,411.5,489.12,385.27
2016,6,17,16,0,98.0,280.0,3.3,18.0,343.0,388.27,308.06
2016,6,17,16,15,94.0,257.5,3.4,17.5,313.5,361.26,289.04
2016,6,17,16,30,90.0,235.0,3.5,17.0,284.0,333.79,269.04
2016,6,17,16,45,104.5,213.5,3.6,17.0,266.0,324.1,263.05
2016,6,17,17,0,119.0,192.0,3.7,17.0,248.0,329.69,268.93
2016,6,17,17,15,94.0,168.0,3.7,16.5,209.0,263.42,216.14
2016,6,17,17,30,69.0,144.0,3.7,16.0,170.0,214.47,176.34
2016,6,17,17,45,62.0,123.5,3.7,15.5,144.0,185.6,152.9
2016,6,17,18,0,55.0,103.0,3.7,15.0,118.0,156.66,128.78
2016,6,17,18,15,44.5,83.0,3.5,14.5,93.5,125.77,102.31
2016,6,17,18,30,34.0,63.0,3.3,14.0,69.0,94.83,75.33
2016,6,17,18,45,17.0,45.0,3.15,14.0,48.0,62.64,46.77
2016,6,17,19,0,0.0,27.0,3.0,14.0,27.0,25.9,14.14
2016,6,17,19,15,0.0,13.5,2.85,14.0,13.5,11.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,12.0,14.0,10.01,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,17.38,5.57
2016,6,18,5,30,384.0,32.0,1.8,13.0,77.0,25.58,16.33
2016,6,18,5,45,468.5,39.5,1.85,13.5,120.5,30.8,21.56
2016,6,18,6,0,553.0,47.0,1.9,14.0,164.0,35.87,26.37
2016,6,18,6,15,609.0,52.5,1.9,14.5,213.0,39.09,29.36
2016,6,18,6,30,665.0,58.0,1.9,15.0,262.0,46.13,35.62
2016,6,18,6,45,704.5,62.5,1.9,15.5,313.0,48.55,37.65
2016,6,18,7,0,744.0,67.0,1.9,16.0,364.0,50.9,39.55
2016,6,18,7,15,773.0,70.5,1.85,16.5,415.5,52.31,40.58
2016,6,18,7,30,802.0,74.0,1.8,17.0,467.0,53.66,41.52
2016,6,18,7,45,824.0,77.0,1.75,17.5,517.5,54.51,42.02
2016,6,18,8,0,846.0,80.0,1.7,18.0,568.0,69.84,55.01
2016,6,18,8,15,862.5,82.5,1.6,18.0,616.0,117.56,63.2
2016,6,18,8,30,879.0,85.0,1.5,18.0,664.0,167.41,93.51
2016,6,18,8,45,892.5,86.5,1.45,18.5,708.0,218.05,131.97
2016,6,18,9,0,906.0,88.0,1.4,19.0,752.0,270.17,175.35
2016,6,18,9,15,916.0,90.0,1.35,19.5,791.5,323.0,220.77
2016,6,18,9,30,926.0,92.0,1.3,20.0,831.0,376.6,266.64
2016,6,18,9,45,929.5,96.0,1.3,20.5,864.0,429.79,311.54
2016,6,18,10,0,933.0,100.0,1.3,21.0,897.0,482.71,354.91
2016,6,18,10,15,939.0,101.0,1.3,21.0,925.0,534.07,396.49
2016,6,18,10,30,945.0,102.0,1.3,21.0,953.0,584.96,436.48
2016,6,18,10,45,950.5,102.0,1.3,21.5,974.5,634.1,473.17
2016,6,18,11,0,956.0,102.0,1.3,22.0,996.0,682.31,508.01
2016,6,18,11,15,959.0,102.5,1.35,22.0,1009.5,728.14,541.64
2016,6,18,11,30,962.0,103.0,1.4,22.0,1023.0,772.48,573.45
2016,6,18,11,45,963.5,103.0,1.5,22.5,1030.0,813.61,600.22
2016,6,18,12,0,965.0,103.0,1.6,23.0,1037.0,852.81,625.51
2016,6,18,12,15,965.0,102.5,1.65,23.0,1036.0,888.25,648.85
2016,6,18,12,30,965.0,102.0,1.7,23.0,1035.0,921.3,670.61
2016,6,18,12,45,965.5,100.5,1.8,23.0,1027.0,951.31,691.01
2016,6,18,13,0,966.0,99.0,1.9,23.0,1019.0,978.57,709.7
2016,6,18,13,15,964.0,98.5,1.9,23.0,1003.5,1001.56,724.51
2016,6,18,13,30,962.0,98.0,1.9,23.0,988.0,1021.46,737.43
2016,6,18,13,45,958.0,97.0,1.95,23.0,965.5,1035.71,747.56
2016,6,18,14,0,954.0,96.0,2.0,23.0,943.0,1046.63,755.77
2016,6,18,14,15,948.5,95.0,2.0,23.0,914.0,1052.72,760.42
2016,6,18,14,30,943.0,94.0,2.0,23.0,885.0,1055.42,763.14
2016,6,18,14,45,934.0,93.5,2.05,23.0,849.5,1051.82,762.7
2016,6,18,15,0,925.0,93.0,2.1,23.0,814.0,1044.93,760.36
2016,6,18,15,15,914.5,91.0,2.1,23.0,773.0,1031.61,753.42
2016,6,18,15,30,904.0,89.0,2.1,23.0,732.0,1015.16,744.62
2016,6,18,15,45,888.5,88.0,2.15,23.0,686.5,992.0,732.13
2016,6,18,16,0,873.0,87.0,2.2,23.0,641.0,966.18,717.9
2016,6,18,16,15,855.5,84.5,2.2,22.5,593.0,934.15,700.26
2016,6,18,16,30,838.0,82.0,2.2,22.0,545.0,909.46,687.41
2016,6,18,16,45,815.0,78.5,2.25,22.0,494.0,866.7,661.05
2016,6,18,17,0,792.0,75.0,2.3,22.0,443.0,822.41,633.21
2016,6,18,17,15,761.0,71.5,2.3,21.0,391.0,769.98,600.79
2016,6,18,17,30,730.0,68.0,2.3,20.0,339.0,717.07,566.78
2016,6,18,17,45,687.5,63.0,2.3,19.5,288.0,652.93,521.86
2016,6,18,18,0,645.0,58.0,2.3,19.0,237.0,594.94,479.61
2016,6,18,18,15,581.5,51.5,2.3,18.0,188.5,516.84,420.34
2016,6,18,18,30,518.0,45.0,2.3,17.0,140.0,442.54,360.31
2016,6,18,18,45,421.0,36.5,2.35,16.5,98.5,348.65,280.04
2016,6,18,19,0,324.0,28.0,2.4,16.0,57.0,263.19,194.37
2016,6,18,19,15,162.0,14.0,2.4,15.5,28.5,126.25,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.2,14.0,14.0,10.01,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,46.5,17.42,5.37
2016,6,19,5,30,404.0,32.0,1.1,15.0,79.0,25.65,16.22
2016,6,19,5,45,489.0,39.5,1.1,15.5,123.5,30.88,21.45
2016,6,19,6,0,574.0,47.0,1.1,16.0,168.0,35.97,26.24
2016,6,19,6,15,628.0,52.5,1.1,16.5,217.0,42.8,32.41
2016,6,19,6,30,682.0,58.0,1.1,17.0,266.0,46.24,35.43
2016,6,19,6,45,598.0,82.5,1.1,18.0,289.0,58.74,46.21
2016,6,19,7,0,514.0,107.0,1.1,19.0,312.0,74.53,59.58
2016,6,19,7,15,662.5,90.0,1.1,19.5,391.5,60.24,46.92
2016,6,19,7,30,811.0,73.0,1.1,20.0,471.0,53.04,40.47
2016,6,19,7,45,831.0,76.0,1.15,20.5,520.0,63.06,48.83
2016,6,19,8,0,851.0,79.0,1.2,21.0,569.0,68.65,53.31
2016,6,19,8,15,866.0,81.0,1.15,21.5,616.0,116.15,61.22
2016,6,19,8,30,881.0,83.0,1.1,22.0,663.0,165.62,90.48
2016,6,19,8,45,892.0,85.5,1.1,23.0,706.0,216.6,128.3
2016,6,19,9,0,903.0,88.0,1.1,24.0,749.0,268.83,170.64
2016,6,19,9,15,912.5,89.5,1.1,24.0,788.0,321.0,215.01
2016,6,19,9,30,922.0,91.0,1.1,24.0,827.0,373.87,260.02
2016,6,19,9,45,934.5,89.5,1.1,24.5,861.5,426.13,303.29
2016,6,19,10,0,947.0,88.0,1.1,25.0,896.0,478.91,345.77
2016,6,19,10,15,952.0,89.0,1.15,25.0,923.5,530.36,387.02
2016,6,19,10,30,957.0,90.0,1.2,25.0,951.0,581.24,426.69
2016,6,19,10,45,959.5,91.5,1.25,25.5,971.5,630.29,463.1
2016,6,19,11,0,962.0,93.0,1.3,26.0,992.0,678.14,497.57
2016,6,19,11,15,964.0,93.5,1.4,26.0,1005.5,723.47,530.87
2016,6,19,11,30,966.0,94.0,1.5,26.0,1019.0,767.2,562.15
2016,6,19,11,45,961.5,98.5,1.65,26.0,1024.0,807.74,589.8
2016,6,19,12,0,957.0,103.0,1.8,26.0,1029.0,846.01,615.91
2016,6,19,12,15,957.0,103.0,1.9,26.0,1028.0,881.64,639.76
2016,6,19,12,30,957.0,103.0,2.0,26.0,1027.0,914.94,662.08
2016,6,19,12,45,731.5,244.0,2.15,26.0,946.5,890.53,647.17
2016,6,19,13,0,506.0,385.0,2.3,26.0,866.0,843.15,611.68
2016,6,19,13,15,524.5,361.0,2.4,25.5,852.5,858.37,625.54
2016,6,19,13,30,543.0,337.0,2.5,25.0,839.0,871.36,637.51
2016,6,19,13,45,736.0,221.5,2.6,25.0,885.0,963.3,703.89
2016,6,19,14,0,929.0,106.0,2.7,25.0,931.0,1032.29,749.39
2016,6,19,14,15,923.5,105.0,2.75,25.0,902.5,1038.38,754.04
2016,6,19,14,30,918.0,104.0,2.8,25.0,874.0,1041.17,757.32
2016,6,19,14,45,913.0,100.5,2.85,25.0,839.5,1038.43,757.21
2016,6,19,15,0,908.0,97.0,2.9,25.0,805.0,1032.35,755.12
2016,6,19,15,15,898.0,95.5,2.9,24.5,765.5,1020.29,750.3
2016,6,19,15,30,888.0,94.0,2.9,24.0,726.0,1005.17,743.6
2016,6,19,15,45,875.5,91.5,2.95,24.0,681.5,983.47,731.61
2016,6,19,16,0,863.0,89.0,3.0,24.0,637.0,959.03,717.8
2016,6,19,16,15,846.0,86.0,3.0,23.5,589.5,927.1,699.84
2016,6,19,16,30,829.0,83.0,3.0,23.0,542.0,902.53,686.75
2016,6,19,16,45,806.5,80.0,3.0,22.5,492.0,861.11,661.68
2016,6,19,17,0,784.0,77.0,3.0,22.0,442.0,818.16,635.09
2016,6,19,17,15,754.0,73.0,2.9,21.5,390.5,766.19,600.71
2016,6,19,17,30,724.0,69.0,2.8,21.0,339.0,713.68,564.99
2016,6,19,17,45,681.0,64.5,2.75,20.5,288.5,649.95,519.85
2016,6,19,18,0,638.0,60.0,2.7,20.0,238.0,592.74,477.79
2016,6,19,18,15,575.0,53.5,2.55,19.0,189.5,515.22,418.37
2016,6,19,18,30,512.0,47.0,2.4,18.0,141.0,441.39,358.29
2016,6,19,18,45,417.0,38.0,2.3,17.5,99.5,348.25,278.66
2016,6,19,19,0,322.0,29.0,2.2,17.0,58.0,263.28,194.17
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.0,126.75,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,60.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,120.0,12.0,2.5,12.0,15.0,10.91,0.0
2016,6,20,5,15,264.5,22.5,2.5,12.5,48.0,18.36,5.84
2016,6,20,5,30,409.0,33.0,2.5,13.0,81.0,26.58,17.13
2016,6,20,5,45,502.0,40.0,2.55,13.5,126.5,31.37,22.03
2016,6,20,6,0,595.0,47.0,2.6,14.0,172.0,39.39,29.47
2016,6,20,6,15,649.5,52.0,2.5,14.5,222.0,42.48,32.37
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,45.54,35.09
2016,6,20,6,45,744.5,60.5,2.35,15.5,324.5,47.23,36.48
2016,6,20,7,0,785.0,64.0,2.3,16.0,377.0,48.91,37.79
2016,6,20,7,15,811.5,67.0,2.3,16.5,429.0,50.06,38.6
2016,6,20,7,30,838.0,70.0,2.3,17.0,481.0,59.44,46.57
2016,6,20,7,45,858.5,72.5,2.35,18.0,531.5,60.96,47.53
2016,6,20,8,0,879.0,75.0,2.4,19.0,582.0,65.73,51.26
2016,6,20,8,15,894.0,77.5,2.4,19.5,629.5,114.93,60.17
2016,6,20,8,30,909.0,80.0,2.4,20.0,677.0,166.13,90.81
2016,6,20,8,45,920.5,82.0,2.4,21.0,721.0,218.25,130.04
2016,6,20,9,0,932.0,84.0,2.4,22.0,765.0,271.68,174.17
2016,6,20,9,15,941.0,85.5,2.4,22.0,804.5,325.18,220.69
2016,6,20,9,30,950.0,87.0,2.4,22.0,844.0,379.33,267.95
2016,6,20,9,45,946.5,94.0,2.4,22.5,875.0,433.33,314.07
2016,6,20,10,0,943.0,101.0,2.4,23.0,906.0,486.38,358.12
2016,6,20,10,15,948.5,102.5,2.45,23.0,933.5,538.41,400.9
2016,6,20,10,30,954.0,104.0,2.5,23.0,961.0,589.93,442.16
2016,6,20,10,45,958.0,104.5,2.55,23.5,982.0,639.09,479.74
2016,6,20,11,0,962.0,105.0,2.6,24.0,1003.0,687.18,515.46
2016,6,20,11,15,963.5,105.5,2.65,24.0,1016.5,732.36,549.24
2016,6,20,11,30,965.0,106.0,2.7,24.0,1030.0,775.91,581.18
2016,6,20,11,45,967.0,105.0,2.75,24.0,1036.0,816.8,608.94
2016,6,20,12,0,969.0,104.0,2.8,24.0,1042.0,855.75,635.2
2016,6,20,12,15,968.0,104.0,2.85,24.0,1040.5,891.03,658.89
2016,6,20,12,30,967.0,104.0,2.9,24.0,1039.0,923.89,680.93
2016,6,20,12,45,967.0,102.5,3.0,24.0,1030.5,953.64,701.28
2016,6,20,13,0,967.0,101.0,3.1,24.0,1022.0,980.62,719.85
2016,6,20,13,15,963.5,100.5,3.15,24.0,1005.5,1002.37,734.69
2016,6,20,13,30,960.0,100.0,3.2,24.0,989.0,1020.96,747.59
2016,6,20,13,45,954.5,99.5,3.25,24.0,965.5,1034.38,757.25
2016,6,20,14,0,949.0,99.0,3.3,24.0,942.0,1044.46,764.91
2016,6,20,14,15,942.5,98.0,3.35,23.5,912.0,1049.65,771.06
2016,6,20,14,30,936.0,97.0,3.4,23.0,882.0,1051.47,775.2
2016,6,20,14,45,926.0,96.5,3.45,23.0,846.0,1046.99,773.88
2016,6,20,15,0,916.0,96.0,3.5,23.0,810.0,1039.25,770.58
2016,6,20,15,15,905.5,94.0,3.5,22.5,769.5,1026.1,764.95
2016,6,20,15,30,895.0,92.0,3.5,22.0,729.0,1009.87,757.36
2016,6,20,15,45,879.0,91.0,3.5,22.0,684.0,986.44,743.52
2016,6,20,16,0,863.0,90.0,3.5,22.0,639.0,960.39,727.96
2016,6,20,16,15,845.5,87.0,3.45,21.5,591.0,928.04,709.05
2016,6,20,16,30,828.0,84.0,3.4,21.0,543.0,903.09,695.13
2016,6,20,16,45,804.5,81.0,3.35,20.5,492.5,860.81,668.75
2016,6,20,17,0,781.0,78.0,3.3,20.0,442.0,817.04,640.89
2016,6,20,17,15,479.5,112.0,3.15,19.5,327.5,574.97,463.9
2016,6,20,17,30,178.0,146.0,3.0,19.0,213.0,322.62,263.32
2016,6,20,17,45,163.5,126.5,2.95,18.5,181.0,284.68,234.18
2016,6,20,18,0,149.0,107.0,2.9,18.0,149.0,247.03,203.64
2016,6,20,18,15,132.0,87.0,2.85,17.5,118.5,207.12,170.24
2016,6,20,18,30,115.0,67.0,2.8,17.0,88.0,167.53,136.19
2016,6,20,18,45,88.5,48.5,2.8,17.0,62.0,124.52,98.1
2016,6,20,19,0,62.0,30.0,2.8,17.0,36.0,81.77,57.53
2016,6,20,19,15,31.0,15.0,2.85,16.5,18.0,37.16,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,109.0,12.0,1.9,13.0,14.0,10.91,0.0
2016,6,21,5,15,248.0,22.5,1.9,13.5,46.0,18.37,5.59
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,26.56,17.02
2016,6,21,5,45,477.0,40.0,1.9,14.5,122.0,31.32,21.89
2016,6,21,6,0,567.0,47.0,1.9,15.0,166.0,35.99,26.34
2016,6,21,6,15,621.5,52.5,1.8,15.5,215.0,42.82,32.54
2016,6,21,6,30,676.0,58.0,1.7,16.0,264.0,46.26,35.58
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,47.49,36.56
2016,6,21,7,0,759.0,64.0,1.6,17.0,367.0,48.74,37.5
2016,6,21,7,15,786.0,67.5,1.6,17.5,417.5,50.25,38.61
2016,6,21,7,30,813.0,71.0,1.6,18.0,468.0,51.67,39.63
2016,6,21,7,45,834.5,73.0,1.6,19.0,518.0,61.08,47.44
2016,6,21,8,0,856.0,75.0,1.6,20.0,568.0,64.69,50.16
2016,6,21,8,15,871.5,77.5,1.6,20.5,615.0,112.72,59.06
2016,6,21,8,30,887.0,80.0,1.6,21.0,662.0,162.8,88.64
2016,6,21,8,45,899.0,81.5,1.6,22.0,705.5,213.49,126.37
2016,6,21,9,0,911.0,83.0,1.6,23.0,749.0,265.53,168.91
2016,6,21,9,15,920.0,84.5,1.6,23.5,787.5,317.92,213.58
2016,6,21,9,30,929.0,86.0,1.6,24.0,826.0,370.96,258.76
2016,6,21,9,45,931.5,90.0,1.6,25.0,858.5,423.89,302.57
2016,6,21,10,0,934.0,94.0,1.6,26.0,891.0,476.47,344.66
2016,6,21,10,15,939.0,95.0,1.65,26.0,918.0,527.36,385.73
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,577.7,425.27
2016,6,21,10,45,946.5,98.0,1.75,26.5,965.5,626.63,461.85
2016,6,21,11,0,949.0,100.0,1.8,27.0,986.0,674.42,496.51
2016,6,21,11,15,951.0,100.5,1.85,27.0,999.5,719.32,529.31
2016,6,21,11,30,953.0,101.0,1.9,27.0,1013.0,762.66,560.34
2016,6,21,11,45,953.0,102.0,2.0,27.5,1019.0,803.21,586.45
2016,6,21,12,0,953.0,103.0,2.1,28.0,1025.0,841.78,611.03
2016,6,21,12,15,952.5,102.5,2.2,28.0,1023.5,876.49,634.19
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,908.82,655.81
2016,6,21,12,45,946.0,104.5,2.4,28.0,1012.0,936.55,674.47
2016,6,21,13,0,940.0,107.0,2.5,28.0,1002.0,961.4,691.38
2016,6,21,13,15,936.5,106.5,2.6,27.5,986.0,982.7,707.5
2016,6,21,13,30,933.0,106.0,2.7,27.0,970.0,1000.92,721.83
2016,6,21,13,45,928.5,105.0,2.85,27.0,947.5,1014.51,732.37
2016,6,21,14,0,924.0,104.0,3.0,27.0,925.0,1024.86,740.98
2016,6,21,14,15,918.0,102.5,3.05,26.5,896.0,1029.91,746.95
2016,6,21,14,30,912.0,101.0,3.1,26.0,867.0,1031.65,750.98
2016,6,21,14,45,904.0,99.5,3.2,26.0,832.5,1028.11,750.7
2016,6,21,15,0,896.0,98.0,3.3,26.0,798.0,1021.34,748.46
2016,6,21,15,15,886.0,96.0,3.35,25.5,758.0,1008.84,743.66
2016,6,21,15,30,876.0,94.0,3.4,25.0,718.0,993.31,736.95
2016,6,21,15,45,862.5,91.5,3.45,24.5,674.0,970.82,725.61
2016,6,21,16,0,849.0,89.0,3.5,24.0,630.0,945.65,712.43
2016,6,21,16,15,831.5,86.5,3.5,23.5,582.5,914.16,694.46
2016,6,21,16,30,814.0,84.0,3.5,23.0,535.0,890.13,681.49
2016,6,21,16,45,792.0,80.5,3.5,22.5,485.5,848.93,656.19
2016,6,21,17,0,770.0,77.0,3.5,22.0,436.0,806.21,629.36
