Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,739.5,73.0,3.45,21.0,385.5,754.25,596.0
2016,6,21,17,30,709.0,69.0,3.4,20.0,335.0,701.82,561.16
2016,6,21,17,45,667.5,64.0,3.4,19.5,285.0,639.2,516.31
2016,6,21,18,0,626.0,59.0,3.4,19.0,235.0,582.82,474.39
2016,6,21,18,15,564.0,53.0,3.3,18.5,187.5,507.18,414.99
2016,6,21,18,30,502.0,47.0,3.2,18.0,140.0,435.14,355.13
2016,6,21,18,45,406.5,38.0,3.1,17.5,99.0,342.02,275.01
2016,6,21,19,0,311.0,29.0,3.0,17.0,58.0,257.15,191.2
2016,6,21,19,15,155.5,14.5,3.0,16.5,29.0,124.27,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,12.0,3.6,12.0,14.0,10.91,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,18.4,5.38
2016,6,22,5,30,395.0,33.0,3.7,13.0,79.0,26.61,17.09
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,31.79,22.38
2016,6,22,6,0,570.0,48.0,3.8,14.0,167.0,36.86,27.19
2016,6,22,6,15,625.0,53.5,3.8,14.5,216.5,40.04,30.17
2016,6,22,6,30,680.0,59.0,3.8,15.0,266.0,47.15,36.51
2016,6,22,6,45,718.5,63.5,3.8,15.5,317.0,49.55,38.52
2016,6,22,7,0,757.0,68.0,3.8,16.0,368.0,51.86,40.39
2016,6,22,7,15,784.0,71.5,3.75,16.5,419.5,53.24,41.39
2016,6,22,7,30,811.0,75.0,3.7,17.0,471.0,54.55,42.3
2016,6,22,7,45,831.5,77.5,3.65,17.5,520.5,55.01,42.46
2016,6,22,8,0,852.0,80.0,3.6,18.0,570.0,67.18,52.73
2016,6,22,8,15,867.5,82.5,3.55,18.0,617.5,115.07,62.07
2016,6,22,8,30,883.0,85.0,3.5,18.0,665.0,165.0,92.01
2016,6,22,8,45,896.5,86.0,3.5,18.5,708.5,215.45,130.36
2016,6,22,9,0,910.0,87.0,3.5,19.0,752.0,267.38,174.06
2016,6,22,9,15,919.0,88.5,3.45,19.5,791.0,319.76,219.96
2016,6,22,9,30,928.0,90.0,3.4,20.0,830.0,372.8,266.53
2016,6,22,9,45,935.5,91.0,3.35,20.5,863.5,425.36,312.07
2016,6,22,10,0,943.0,92.0,3.3,21.0,897.0,478.0,356.52
2016,6,22,10,15,948.0,93.0,3.3,21.0,924.0,529.34,399.56
2016,6,22,10,30,953.0,94.0,3.3,21.0,951.0,580.11,441.02
2016,6,22,10,45,957.0,95.0,3.3,21.5,972.0,629.54,479.45
2016,6,22,11,0,961.0,96.0,3.3,22.0,993.0,677.92,515.97
2016,6,22,11,15,963.5,96.5,3.3,22.0,1007.0,723.65,550.63
2016,6,22,11,30,966.0,97.0,3.3,22.0,1021.0,767.84,583.28
2016,6,22,11,45,967.0,97.0,3.35,22.0,1027.5,808.78,611.58
2016,6,22,12,0,968.0,97.0,3.4,22.0,1034.0,847.74,638.35
2016,6,22,12,15,968.0,97.0,3.4,22.0,1033.5,883.74,662.69
2016,6,22,12,30,968.0,97.0,3.4,22.0,1033.0,917.38,685.34
2016,6,22,12,45,960.0,101.5,3.4,22.0,1023.0,945.63,704.29
2016,6,22,13,0,952.0,106.0,3.4,22.0,1013.0,970.92,721.3
2016,6,22,13,15,949.5,105.5,3.4,22.0,997.5,993.46,736.51
2016,6,22,13,30,947.0,105.0,3.4,22.0,982.0,1012.92,749.76
2016,6,22,13,45,942.0,105.0,3.45,22.0,959.5,1027.32,760.16
2016,6,22,14,0,937.0,105.0,3.5,22.0,937.0,1038.45,768.57
2016,6,22,14,15,931.0,103.5,3.5,22.0,908.5,1043.71,772.89
2016,6,22,14,30,925.0,102.0,3.5,22.0,880.0,1045.63,775.18
2016,6,22,14,45,918.0,100.5,3.5,22.0,845.0,1043.21,774.8
2016,6,22,15,0,911.0,99.0,3.5,22.0,810.0,1037.52,772.43
2016,6,22,15,15,900.0,97.0,3.5,21.5,769.5,1024.05,766.51
2016,6,22,15,30,889.0,95.0,3.5,21.0,729.0,1007.5,758.66
2016,6,22,15,45,877.0,92.0,3.55,21.0,685.0,985.83,746.31
2016,6,22,16,0,865.0,89.0,3.6,21.0,641.0,961.38,732.08
2016,6,22,16,15,847.0,86.5,3.6,20.5,592.5,929.18,713.48
2016,6,22,16,30,829.0,84.0,3.6,20.0,544.0,904.42,699.91
2016,6,22,16,45,806.5,80.5,3.65,19.5,493.5,862.45,674.14
2016,6,22,17,0,784.0,77.0,3.7,19.0,443.0,818.94,646.74
2016,6,22,17,15,753.0,73.0,3.7,18.5,391.5,766.17,611.51
2016,6,22,17,30,722.0,69.0,3.7,18.0,340.0,712.92,574.85
2016,6,22,17,45,678.5,64.5,3.75,17.5,289.0,648.89,528.71
2016,6,22,18,0,635.0,60.0,3.8,17.0,238.0,591.35,485.64
2016,6,22,18,15,572.0,53.5,3.8,16.5,190.0,513.91,424.48
2016,6,22,18,30,509.0,47.0,3.8,16.0,142.0,440.17,362.82
2016,6,22,18,45,409.5,38.0,3.8,15.5,100.0,344.16,279.56
2016,6,22,19,0,310.0,29.0,3.8,15.0,58.0,256.73,193.13
2016,6,22,19,15,155.0,14.5,3.8,14.5,29.0,124.23,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.4,11.0,14.0,10.01,0.0
2016,6,23,5,15,267.5,21.5,3.4,11.5,46.5,17.52,4.61
2016,6,23,5,30,413.0,32.0,3.4,12.0,79.0,25.78,16.43
2016,6,23,5,45,504.5,38.5,3.45,12.5,124.0,30.17,21.04
2016,6,23,6,0,596.0,45.0,3.5,13.0,169.0,37.64,28.01
2016,6,23,6,15,650.0,50.5,3.5,13.5,219.0,41.25,31.39
2016,6,23,6,30,704.0,56.0,3.5,14.0,269.0,44.78,34.54
2016,6,23,6,45,744.0,59.0,3.55,15.0,321.0,46.1,35.54
2016,6,23,7,0,784.0,62.0,3.6,16.0,373.0,47.43,36.48
2016,6,23,7,15,810.5,65.0,3.5,16.5,424.5,48.64,37.35
2016,6,23,7,30,837.0,68.0,3.4,17.0,476.0,58.06,45.37
2016,6,23,7,45,857.5,70.0,3.35,17.5,526.5,59.27,46.17
2016,6,23,8,0,878.0,72.0,3.3,18.0,577.0,61.34,47.7
2016,6,23,8,15,892.0,74.5,3.25,18.5,624.0,110.33,57.61
2016,6,23,8,30,906.0,77.0,3.2,19.0,671.0,161.23,87.72
2016,6,23,8,45,917.0,78.5,3.15,19.5,714.0,212.7,126.7
2016,6,23,9,0,928.0,80.0,3.1,20.0,757.0,265.42,170.93
2016,6,23,9,15,935.0,81.5,3.05,20.5,794.5,318.11,217.0
2016,6,23,9,30,942.0,83.0,3.0,21.0,832.0,371.27,263.54
2016,6,23,9,45,941.5,87.5,3.0,21.5,863.0,424.13,309.29
2016,6,23,10,0,941.0,92.0,3.0,22.0,894.0,476.32,353.3
2016,6,23,10,15,944.5,93.0,3.05,22.0,920.0,526.86,395.61
2016,6,23,10,30,948.0,94.0,3.1,22.0,946.0,576.69,436.27
2016,6,23,10,45,951.0,94.5,3.2,22.5,965.5,624.94,473.98
2016,6,23,11,0,954.0,95.0,3.3,23.0,985.0,672.04,509.8
2016,6,23,11,15,955.0,95.5,3.4,23.0,997.5,716.49,543.86
2016,6,23,11,30,956.0,96.0,3.5,23.0,1010.0,759.28,575.98
2016,6,23,11,45,957.0,95.0,3.6,23.0,1015.5,798.98,603.67
2016,6,23,12,0,958.0,94.0,3.7,23.0,1021.0,836.69,629.88
2016,6,23,12,15,957.5,94.0,3.8,23.0,1020.0,871.91,654.32
2016,6,23,12,30,957.0,94.0,3.9,23.0,1019.0,904.75,677.1
2016,6,23,12,45,953.0,95.5,4.0,23.0,1010.0,933.39,697.03
2016,6,23,13,0,949.0,97.0,4.1,23.0,1001.0,959.19,715.11
2016,6,23,13,15,946.5,96.5,4.1,22.5,986.0,981.48,731.75
2016,6,23,13,30,944.0,96.0,4.1,22.0,971.0,1000.72,746.48
2016,6,23,13,45,942.0,94.0,4.2,22.0,949.5,1015.75,757.69
2016,6,23,14,0,940.0,92.0,4.3,22.0,928.0,1027.52,766.88
2016,6,23,14,15,934.5,91.0,4.35,21.5,899.0,1033.6,773.6
2016,6,23,14,30,929.0,90.0,4.4,21.0,870.0,1036.34,778.29
2016,6,23,14,45,923.5,87.5,4.45,21.0,836.0,1034.1,778.27
2016,6,23,15,0,918.0,85.0,4.5,21.0,802.0,1028.53,776.38
2016,6,23,15,15,907.0,83.0,4.5,20.5,761.5,1014.77,770.12
2016,6,23,15,30,896.0,81.0,4.5,20.0,721.0,997.9,761.85
2016,6,23,15,45,883.5,79.0,4.5,20.0,676.5,976.61,749.08
2016,6,23,16,0,871.0,77.0,4.5,20.0,632.0,952.56,734.43
2016,6,23,16,15,854.0,74.5,4.5,19.5,584.5,921.0,715.87
2016,6,23,16,30,837.0,72.0,4.5,19.0,537.0,887.22,695.53
2016,6,23,16,45,814.0,69.5,4.5,19.0,487.0,845.98,668.13
2016,6,23,17,0,791.0,67.0,4.5,19.0,437.0,812.2,645.81
2016,6,23,17,15,762.0,64.0,4.4,18.5,386.5,762.32,611.64
2016,6,23,17,30,733.0,61.0,4.3,18.0,336.0,711.9,576.24
2016,6,23,17,45,691.0,57.0,4.25,17.5,285.5,649.53,530.69
2016,6,23,18,0,649.0,53.0,4.2,17.0,235.0,588.18,484.13
2016,6,23,18,15,589.5,47.5,4.05,16.5,188.0,513.61,424.76
2016,6,23,18,30,530.0,42.0,3.9,16.0,141.0,447.87,369.5
2016,6,23,18,45,433.0,34.5,3.8,16.0,99.5,354.72,287.76
2016,6,23,19,0,336.0,27.0,3.7,16.0,58.0,270.01,202.79
2016,6,23,19,15,168.0,13.5,3.65,15.5,29.0,129.94,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,24,5,15,259.5,21.5,3.1,12.0,45.5,17.54,4.27
2016,6,24,5,30,406.0,32.0,3.1,12.0,78.0,25.8,16.42
2016,6,24,5,45,491.5,39.5,3.15,12.5,122.0,31.02,21.78
2016,6,24,6,0,577.0,47.0,3.2,13.0,166.0,36.11,26.65
2016,6,24,6,15,633.0,52.5,3.1,13.5,216.0,42.96,32.92
2016,6,24,6,30,689.0,58.0,3.0,14.0,266.0,46.41,36.0
2016,6,24,6,45,726.0,62.5,2.9,15.0,317.5,48.84,37.98
2016,6,24,7,0,763.0,67.0,2.8,16.0,369.0,51.18,39.8
2016,6,24,7,15,790.5,70.5,2.65,16.5,420.5,52.6,40.83
2016,6,24,7,30,818.0,74.0,2.5,17.0,472.0,53.94,41.78
2016,6,24,7,45,837.5,77.0,2.35,17.5,522.0,63.83,50.13
2016,6,24,8,0,857.0,80.0,2.2,18.0,572.0,65.52,51.3
2016,6,24,8,15,872.5,82.5,2.1,18.5,619.5,113.64,61.19
2016,6,24,8,30,888.0,85.0,2.0,19.0,667.0,163.81,90.47
2016,6,24,8,45,899.0,87.5,1.95,19.5,710.0,215.15,128.99
2016,6,24,9,0,910.0,90.0,1.9,20.0,753.0,267.75,172.63
2016,6,24,9,15,919.0,91.5,1.85,20.5,792.0,320.18,217.79
2016,6,24,9,30,928.0,93.0,1.8,21.0,831.0,373.27,263.53
2016,6,24,9,45,936.0,94.0,1.8,21.5,865.0,426.07,308.39
2016,6,24,10,0,944.0,95.0,1.8,22.0,899.0,479.02,352.16
2016,6,24,10,15,949.0,96.0,1.8,22.5,926.0,530.48,393.52
2016,6,24,10,30,954.0,97.0,1.8,23.0,953.0,581.37,433.08
2016,6,24,10,45,957.5,97.5,1.85,23.5,974.0,630.25,470.18
2016,6,24,11,0,961.0,98.0,1.9,24.0,995.0,678.02,505.39
2016,6,24,11,15,963.5,98.5,1.95,24.0,1009.0,723.85,539.3
2016,6,24,11,30,966.0,99.0,2.0,24.0,1023.0,768.13,571.41
2016,6,24,11,45,967.0,99.0,2.15,24.5,1029.5,809.18,598.55
2016,6,24,12,0,968.0,99.0,2.3,25.0,1036.0,848.24,624.18
2016,6,24,12,15,968.0,99.0,2.4,25.0,1035.0,884.36,648.57
2016,6,24,12,30,968.0,99.0,2.5,25.0,1034.0,918.12,671.38
2016,6,24,12,45,958.0,104.5,2.6,25.0,1023.5,945.67,690.13
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,970.18,707.02
2016,6,24,13,15,945.0,109.5,2.8,25.0,997.5,992.34,722.47
2016,6,24,13,30,942.0,109.0,2.9,25.0,982.0,1011.43,736.03
2016,6,24,13,45,937.5,108.5,3.0,25.0,959.5,1025.9,746.75
2016,6,24,14,0,933.0,108.0,3.1,25.0,937.0,1037.11,755.52
2016,6,24,14,15,927.5,106.5,3.1,25.0,908.5,1043.0,760.15
2016,6,24,14,30,922.0,105.0,3.1,25.0,880.0,1045.55,762.81
2016,6,24,14,45,913.5,103.5,3.15,25.0,845.0,1041.77,761.98
2016,6,24,15,0,905.0,102.0,3.2,25.0,810.0,1034.73,759.2
2016,6,24,15,15,894.5,100.0,3.15,24.5,770.0,1021.92,753.44
2016,6,24,15,30,884.0,98.0,3.1,24.0,730.0,1006.05,745.79
2016,6,24,15,45,870.0,96.0,3.1,24.0,685.5,983.79,732.94
2016,6,24,16,0,856.0,94.0,3.1,24.0,641.0,958.85,718.34
2016,6,24,16,15,838.5,91.0,3.1,23.5,592.5,936.77,707.04
2016,6,24,16,30,821.0,88.0,3.1,23.0,544.0,902.31,687.11
2016,6,24,16,45,797.0,85.0,3.1,22.5,493.5,859.86,661.34
2016,6,24,17,0,773.0,82.0,3.1,22.0,443.0,815.91,633.99
2016,6,24,17,15,741.5,78.0,3.05,21.5,391.5,763.01,599.16
2016,6,24,17,30,710.0,74.0,3.0,21.0,340.0,709.63,562.95
2016,6,24,17,45,665.5,68.5,3.0,20.5,289.0,649.26,520.38
2016,6,24,18,0,621.0,63.0,3.0,20.0,238.0,585.28,473.21
2016,6,24,18,15,556.0,56.5,2.9,19.0,190.0,506.84,413.03
2016,6,24,18,30,491.0,50.0,2.8,18.0,142.0,432.14,352.0
2016,6,24,18,45,391.0,40.5,2.7,17.0,100.0,335.7,270.16
2016,6,24,19,0,291.0,31.0,2.6,16.0,58.0,247.72,185.46
2016,6,24,19,15,145.5,15.5,2.6,15.5,29.0,120.82,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.4,13.0,12.0,9.1,0.0
2016,6,25,5,15,234.5,21.5,1.4,13.5,43.5,17.55,3.85
2016,6,25,5,30,377.0,33.0,1.4,14.0,75.0,26.69,17.02
2016,6,25,5,45,467.0,40.5,1.4,15.0,119.0,31.85,22.28
2016,6,25,6,0,557.0,48.0,1.4,16.0,163.0,36.9,27.02
2016,6,25,6,15,614.0,54.0,1.35,16.5,212.5,40.48,30.33
2016,6,25,6,30,671.0,60.0,1.3,17.0,262.0,48.05,37.03
2016,6,25,6,45,711.5,64.0,1.3,17.5,313.5,50.0,38.63
2016,6,25,7,0,752.0,68.0,1.3,18.0,365.0,51.92,40.13
2016,6,25,7,15,780.0,72.0,1.3,18.5,416.5,53.67,41.45
2016,6,25,7,30,808.0,76.0,1.3,19.0,468.0,55.33,42.65
2016,6,25,7,45,830.0,78.5,1.35,20.0,518.5,55.78,42.7
2016,6,25,8,0,852.0,81.0,1.4,21.0,569.0,66.11,51.17
2016,6,25,8,15,867.5,83.5,1.45,21.5,616.5,113.06,60.41
2016,6,25,8,30,883.0,86.0,1.5,22.0,664.0,162.98,88.93
2016,6,25,8,45,896.0,88.0,1.55,22.5,708.0,214.04,126.52
2016,6,25,9,0,909.0,90.0,1.6,23.0,752.0,266.58,169.41
2016,6,25,9,15,918.5,91.5,1.65,23.5,791.0,319.09,214.09
2016,6,25,9,30,928.0,93.0,1.7,24.0,830.0,372.33,259.47
2016,6,25,9,45,929.0,98.0,1.75,24.5,862.0,425.51,304.26
2016,6,25,10,0,930.0,103.0,1.8,25.0,894.0,478.21,347.48
2016,6,25,10,15,935.5,104.0,1.9,25.0,922.0,529.32,389.18
2016,6,25,10,30,941.0,105.0,2.0,25.0,950.0,579.93,429.47
2016,6,25,10,45,944.0,106.0,2.1,25.5,970.5,628.43,466.35
2016,6,25,11,0,947.0,107.0,2.2,26.0,991.0,675.81,501.41
2016,6,25,11,15,949.5,108.0,2.25,26.0,1005.0,721.57,535.18
2016,6,25,11,30,952.0,109.0,2.3,26.0,1019.0,765.85,567.22
2016,6,25,11,45,952.5,109.5,2.4,26.0,1025.0,806.58,595.15
2016,6,25,12,0,953.0,110.0,2.5,26.0,1031.0,845.37,621.35
2016,6,25,12,15,953.0,110.0,2.55,26.0,1030.5,881.21,645.16
2016,6,25,12,30,953.0,110.0,2.6,26.0,1030.0,914.76,667.4
2016,6,25,12,45,953.5,108.0,2.7,26.0,1022.5,944.43,687.49
2016,6,25,13,0,954.0,106.0,2.8,26.0,1015.0,971.37,705.88
2016,6,25,13,15,951.0,105.5,2.85,26.0,999.5,993.63,720.89
2016,6,25,13,30,948.0,105.0,2.9,26.0,984.0,1012.79,734.01
2016,6,25,13,45,944.0,104.5,2.95,26.0,961.5,1027.81,744.6
2016,6,25,14,0,940.0,104.0,3.0,26.0,939.0,1039.57,753.24
2016,6,25,14,15,934.0,102.5,3.05,25.5,910.0,1044.99,759.47
2016,6,25,14,30,928.0,101.0,3.1,25.0,881.0,1047.05,763.75
2016,6,25,14,45,920.5,99.5,3.15,25.0,846.5,1044.26,763.57
2016,6,25,15,0,913.0,98.0,3.2,25.0,812.0,1038.19,761.42
2016,6,25,15,15,902.5,96.0,3.2,24.5,772.0,1025.32,756.05
2016,6,25,15,30,892.0,94.0,3.2,24.0,732.0,1009.36,748.76
2016,6,25,15,45,879.5,91.5,3.25,24.0,687.0,987.86,736.79
2016,6,25,16,0,867.0,89.0,3.3,24.0,642.0,963.6,722.99
2016,6,25,16,15,849.5,86.5,3.25,23.5,594.0,931.96,704.79
2016,6,25,16,30,832.0,84.0,3.2,23.0,546.0,907.72,691.54
2016,6,25,16,45,810.5,80.5,3.2,23.0,496.0,866.69,665.41
2016,6,25,17,0,789.0,77.0,3.2,23.0,446.0,824.04,637.81
2016,6,25,17,15,758.5,73.0,3.15,22.0,394.5,771.61,604.67
2016,6,25,17,30,728.0,69.0,3.1,21.0,343.0,718.66,569.99
2016,6,25,17,45,685.5,64.0,3.05,20.5,292.0,654.63,524.55
2016,6,25,18,0,643.0,59.0,3.0,20.0,241.0,596.8,481.97
2016,6,25,18,15,580.5,53.0,2.85,19.0,192.5,520.1,423.14
2016,6,25,18,30,518.0,47.0,2.7,18.0,144.0,447.0,363.71
2016,6,25,18,45,420.5,38.0,2.6,17.5,101.5,351.78,282.4
2016,6,25,19,0,323.0,29.0,2.5,17.0,59.0,264.95,197.86
2016,6,25,19,15,161.5,14.5,2.55,16.5,29.5,128.28,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,13.0,11.0,9.1,0.0
2016,6,26,5,15,225.5,21.0,1.9,13.5,42.0,17.11,3.19
2016,6,26,5,30,362.0,32.0,1.9,14.0,73.0,25.79,16.2
2016,6,26,5,45,448.5,40.5,1.9,14.5,116.0,31.84,22.29
2016,6,26,6,0,535.0,49.0,1.9,15.0,159.0,37.7,27.82
2016,6,26,6,15,591.5,55.0,1.8,15.5,207.0,41.21,31.09
2016,6,26,6,30,648.0,61.0,1.7,16.0,255.0,44.62,34.13
2016,6,26,6,45,688.0,65.0,1.6,16.5,305.5,50.71,39.42
2016,6,26,7,0,728.0,69.0,1.5,17.0,356.0,52.57,40.87
2016,6,26,7,15,756.0,73.0,1.45,17.5,406.5,54.27,42.15
2016,6,26,7,30,784.0,77.0,1.4,18.0,457.0,55.89,43.31
2016,6,26,7,45,806.0,79.5,1.4,19.0,506.5,56.28,43.32
2016,6,26,8,0,828.0,82.0,1.4,20.0,556.0,66.53,51.75
2016,6,26,8,15,844.0,84.5,1.4,20.5,602.5,111.33,60.33
2016,6,26,8,30,860.0,87.0,1.4,21.0,649.0,160.1,88.04
2016,6,26,8,45,872.0,89.5,1.45,22.0,692.0,210.16,124.69
2016,6,26,9,0,884.0,92.0,1.5,23.0,735.0,261.59,166.38
2016,6,26,9,15,893.5,93.5,1.55,23.5,773.5,312.83,209.92
2016,6,26,9,30,903.0,95.0,1.6,24.0,812.0,364.8,254.2
2016,6,26,9,45,912.0,95.0,1.7,24.5,845.5,415.99,297.43
2016,6,26,10,0,921.0,95.0,1.8,25.0,879.0,467.42,339.86
2016,6,26,10,15,926.0,96.0,1.85,25.5,906.0,517.78,380.19
2016,6,26,10,30,931.0,97.0,1.9,26.0,933.0,567.61,418.88
2016,6,26,10,45,932.5,99.0,2.0,26.5,952.5,615.5,455.23
2016,6,26,11,0,934.0,101.0,2.1,27.0,972.0,662.18,489.7
2016,6,26,11,15,936.0,101.5,2.15,27.0,985.5,706.6,522.47
2016,6,26,11,30,938.0,102.0,2.2,27.0,999.0,749.48,553.5
2016,6,26,11,45,937.0,103.5,2.3,27.5,1004.5,789.32,579.54
2016,6,26,12,0,936.0,105.0,2.4,28.0,1010.0,827.15,603.84
2016,6,26,12,15,936.0,105.0,2.5,28.0,1009.5,862.34,627.47
2016,6,26,12,30,936.0,105.0,2.6,28.0,1009.0,895.27,649.59
2016,6,26,12,45,924.5,111.0,2.75,28.0,998.0,921.18,667.54
2016,6,26,13,0,913.0,117.0,2.9,28.0,987.0,944.1,683.66
2016,6,26,13,15,910.0,116.5,2.95,28.0,971.5,965.68,698.24
2016,6,26,13,30,907.0,116.0,3.0,28.0,956.0,984.29,710.98
2016,6,26,13,45,902.5,115.0,3.1,28.0,934.5,997.9,721.02
2016,6,26,14,0,898.0,114.0,3.2,28.0,913.0,1008.34,729.18
2016,6,26,14,15,892.0,112.5,3.25,27.5,884.5,1013.58,735.21
2016,6,26,14,30,886.0,111.0,3.3,27.0,856.0,1015.58,739.34
2016,6,26,14,45,877.0,109.5,3.4,27.0,821.5,1011.37,738.51
2016,6,26,15,0,868.0,108.0,3.5,27.0,787.0,1004.01,735.77
2016,6,26,15,15,857.0,106.0,3.5,26.5,748.0,991.01,730.17
2016,6,26,15,30,846.0,104.0,3.5,26.0,709.0,975.07,722.73
2016,6,26,15,45,831.5,101.5,3.55,26.0,665.0,962.7,716.67
2016,6,26,16,0,817.0,99.0,3.6,26.0,621.0,937.21,701.78
2016,6,26,16,15,799.0,96.0,3.55,25.5,574.0,905.28,683.26
2016,6,26,16,30,781.0,93.0,3.5,25.0,527.0,871.2,663.08
2016,6,26,16,45,758.0,89.0,3.5,25.0,478.0,829.36,636.17
2016,6,26,17,0,735.0,85.0,3.5,25.0,429.0,786.07,607.82
2016,6,26,17,15,703.5,80.5,3.4,24.0,379.0,738.36,577.5
2016,6,26,17,30,672.0,76.0,3.3,23.0,329.0,686.02,542.75
2016,6,26,17,45,631.0,70.0,3.25,22.5,280.0,624.14,498.69
2016,6,26,18,0,590.0,64.0,3.2,22.0,231.0,563.4,453.74
2016,6,26,18,15,527.5,57.0,3.05,21.0,184.0,487.27,395.25
2016,6,26,18,30,465.0,50.0,2.9,20.0,137.0,414.77,335.93
2016,6,26,18,45,375.0,40.0,2.8,19.5,97.0,325.22,259.58
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,243.47,180.53
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,118.67,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,42.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,85.0,9.0,2.2,14.0,11.0,8.19,0.0
2016,6,27,5,15,220.5,20.5,2.15,14.5,41.0,16.68,2.45
2016,6,27,5,30,356.0,32.0,2.1,15.0,71.0,25.82,16.1
2016,6,27,5,45,441.0,40.0,2.1,15.5,113.5,31.42,21.81
2016,6,27,6,0,526.0,48.0,2.1,16.0,156.0,36.86,26.95
2016,6,27,6,15,582.5,54.0,2.0,16.5,203.5,40.4,30.24
2016,6,27,6,30,639.0,60.0,1.9,17.0,251.0,43.84,33.29
2016,6,27,6,45,678.5,65.0,1.8,17.5,301.5,50.69,39.23
2016,6,27,7,0,718.0,70.0,1.7,18.0,352.0,53.33,41.36
2016,6,27,7,15,747.0,73.5,1.65,19.0,402.5,54.62,42.18
2016,6,27,7,30,776.0,77.0,1.6,20.0,453.0,55.85,42.92
2016,6,27,7,45,797.0,80.5,1.6,21.0,502.0,56.94,43.51
2016,6,27,8,0,818.0,84.0,1.6,22.0,551.0,57.92,44.01
2016,6,27,8,15,835.0,86.5,1.65,22.5,598.0,111.13,60.34
2016,6,27,8,30,852.0,89.0,1.7,23.0,645.0,159.56,87.43
2016,6,27,8,45,865.0,91.0,1.75,24.0,688.5,209.05,123.26
2016,6,27,9,0,878.0,93.0,1.8,25.0,732.0,260.0,164.23
2016,6,27,9,15,888.0,95.0,1.85,25.5,770.5,311.44,207.65
2016,6,27,9,30,898.0,97.0,1.9,26.0,809.0,363.67,251.9
2016,6,27,9,45,895.5,104.5,1.95,27.0,840.0,415.93,295.15
2016,6,27,10,0,893.0,112.0,2.0,28.0,871.0,467.39,336.45
2016,6,27,10,15,899.0,113.0,2.05,28.0,898.5,517.04,376.5
2016,6,27,10,30,905.0,114.0,2.1,28.0,926.0,566.28,415.22
2016,6,27,10,45,909.5,115.0,2.2,28.5,947.0,614.09,451.25
2016,6,27,11,0,914.0,116.0,2.3,29.0,968.0,660.98,485.65
2016,6,27,11,15,917.0,116.5,2.4,29.0,982.0,705.41,518.5
2016,6,27,11,30,920.0,117.0,2.5,29.0,996.0,748.45,549.79
2016,6,27,11,45,921.0,117.5,2.6,29.0,1003.0,788.47,577.47
2016,6,27,12,0,922.0,118.0,2.7,29.0,1010.0,826.67,603.15
2016,6,27,12,15,922.0,118.0,2.8,29.0,1009.0,861.67,626.64
2016,6,27,12,30,922.0,118.0,2.9,29.0,1008.0,894.45,648.65
2016,6,27,12,45,925.5,114.5,3.0,29.0,1002.0,924.74,669.04
2016,6,27,13,0,929.0,111.0,3.1,29.0,996.0,952.48,687.83
2016,6,27,13,15,926.0,110.5,3.15,29.0,980.5,974.36,702.51
2016,6,27,13,30,923.0,110.0,3.2,29.0,965.0,993.21,715.36
2016,6,27,13,45,919.0,108.5,3.3,29.0,943.0,1006.99,725.46
2016,6,27,14,0,915.0,107.0,3.4,29.0,921.0,1017.53,733.64
2016,6,27,14,15,909.0,106.0,3.45,28.5,892.5,1023.38,740.05
2016,6,27,14,30,903.0,105.0,3.5,28.0,864.0,1025.95,744.55
2016,6,27,14,45,895.5,103.0,3.6,28.0,830.0,1022.69,744.32
2016,6,27,15,0,888.0,101.0,3.7,28.0,796.0,1016.2,742.13
2016,6,27,15,15,877.5,99.0,3.75,27.5,756.5,1003.54,737.16
2016,6,27,15,30,867.0,97.0,3.8,27.0,717.0,987.87,730.28
2016,6,27,15,45,855.5,94.0,3.85,27.0,673.5,967.15,718.63
2016,6,27,16,0,844.0,91.0,3.9,27.0,630.0,943.69,705.16
2016,6,27,16,15,827.0,88.0,3.9,26.5,583.0,922.22,694.11
2016,6,27,16,30,810.0,85.0,3.9,26.0,536.0,888.53,674.51
2016,6,27,16,45,789.5,81.0,3.9,26.0,486.5,848.33,648.84
2016,6,27,17,0,769.0,77.0,3.9,26.0,437.0,806.51,621.64
2016,6,27,17,15,739.0,73.0,3.8,25.0,386.5,755.12,588.89
2016,6,27,17,30,709.0,69.0,3.7,24.0,336.0,703.22,554.7
2016,6,27,17,45,669.5,64.0,3.6,23.5,286.5,642.25,511.35
2016,6,27,18,0,630.0,59.0,3.5,23.0,237.0,587.29,470.87
2016,6,27,18,15,569.0,52.5,3.35,22.0,189.5,511.47,412.99
2016,6,27,18,30,508.0,46.0,3.2,21.0,142.0,439.22,354.57
2016,6,27,18,45,416.0,37.5,3.1,20.5,100.5,348.59,277.41
2016,6,27,19,0,324.0,29.0,3.0,20.0,59.0,265.81,196.73
2016,6,27,19,15,162.0,14.5,2.95,19.5,29.5,128.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,172.5,16.0,2.2,13.5,35.0,12.6,0.08
2016,6,28,5,30,345.0,32.0,2.1,14.0,70.0,25.84,16.16
2016,6,28,5,45,428.5,41.0,2.05,14.5,112.0,32.31,22.67
2016,6,28,6,0,512.0,50.0,2.0,15.0,154.0,38.54,28.55
2016,6,28,6,15,570.0,56.5,1.9,15.5,202.0,42.4,32.14
2016,6,28,6,30,628.0,63.0,1.8,16.0,250.0,46.14,35.47
2016,6,28,6,45,668.0,68.0,1.7,16.5,300.5,48.5,37.46
2016,6,28,7,0,708.0,73.0,1.6,17.0,351.0,55.7,43.63
2016,6,28,7,15,737.5,77.0,1.55,17.5,401.5,57.27,44.77
2016,6,28,7,30,767.0,81.0,1.5,18.0,452.0,58.76,45.81
2016,6,28,7,45,791.0,83.5,1.5,19.0,501.5,59.04,45.7
2016,6,28,8,0,815.0,86.0,1.5,20.0,551.0,59.29,45.56
2016,6,28,8,15,832.0,89.0,1.5,20.5,598.0,111.57,61.67
2016,6,28,8,30,849.0,92.0,1.5,21.0,645.0,160.22,88.86
2016,6,28,8,45,863.5,93.5,1.55,22.0,689.0,209.49,124.53
2016,6,28,9,0,878.0,95.0,1.6,23.0,733.0,260.37,165.55
2016,6,28,9,15,888.5,97.0,1.65,23.5,772.0,311.98,209.3
2016,6,28,9,30,899.0,99.0,1.7,24.0,811.0,364.43,253.93
2016,6,28,9,45,907.0,100.0,1.75,24.5,845.0,415.88,297.27
2016,6,28,10,0,915.0,101.0,1.8,25.0,879.0,467.49,339.7
2016,6,28,10,15,921.0,102.5,1.85,25.0,906.5,518.53,381.23
2016,6,28,10,30,927.0,104.0,1.9,25.0,934.0,569.15,421.35
2016,6,28,10,45,930.5,105.0,2.0,25.5,955.0,617.35,458.06
2016,6,28,11,0,934.0,106.0,2.1,26.0,976.0,664.51,493.02
2016,6,28,11,15,937.0,106.5,2.15,26.0,990.5,709.73,526.46
2016,6,28,11,30,940.0,107.0,2.2,26.0,1005.0,753.51,558.22
2016,6,28,11,45,940.5,108.0,2.3,26.0,1012.0,794.27,586.3
2016,6,28,12,0,941.0,109.0,2.4,26.0,1019.0,833.13,612.6
2016,6,28,12,15,941.5,109.0,2.45,26.0,1018.5,869.07,636.49
2016,6,28,12,30,942.0,109.0,2.5,26.0,1018.0,902.78,658.85
2016,6,28,12,45,933.5,113.5,2.6,26.0,1008.5,930.3,677.56
2016,6,28,13,0,925.0,118.0,2.7,26.0,999.0,954.92,694.48
2016,6,28,13,15,922.5,117.5,2.75,26.0,984.0,977.37,709.65
2016,6,28,13,30,920.0,117.0,2.8,26.0,969.0,996.83,722.98
2016,6,28,13,45,917.0,115.0,2.85,26.0,947.5,1011.24,733.18
2016,6,28,14,0,914.0,113.0,2.9,26.0,926.0,1022.43,741.47
2016,6,28,14,15,908.5,111.5,2.95,25.5,898.0,1028.42,748.04
2016,6,28,14,30,903.0,110.0,3.0,25.0,870.0,1031.12,752.69
2016,6,28,14,45,897.0,107.5,3.05,25.0,836.0,1028.98,752.9
2016,6,28,15,0,891.0,105.0,3.1,25.0,802.0,1023.58,751.16
2016,6,28,15,15,880.5,103.0,3.1,24.5,762.5,1011.05,745.94
2016,6,28,15,30,870.0,101.0,3.1,24.0,723.0,995.49,738.86
2016,6,28,15,45,858.5,97.5,3.1,24.0,679.5,974.27,726.64
2016,6,28,16,0,847.0,94.0,3.1,24.0,636.0,950.28,712.61
2016,6,28,16,15,829.5,91.0,3.05,23.5,588.5,928.47,701.06
2016,6,28,16,30,812.0,88.0,3.0,23.0,541.0,894.32,680.93
2016,6,28,16,45,791.0,84.0,3.0,22.5,491.0,853.65,656.38
2016,6,28,17,0,770.0,80.0,3.0,22.0,441.0,811.38,630.18
2016,6,28,17,15,739.5,76.0,2.95,21.5,390.0,759.52,596.1
2016,6,28,17,30,709.0,72.0,2.9,21.0,339.0,707.14,560.65
2016,6,28,17,45,668.0,66.5,2.9,20.5,289.0,649.31,520.02
2016,6,28,18,0,627.0,61.0,2.9,20.0,239.0,587.96,474.93
2016,6,28,18,15,564.5,54.5,2.85,19.0,191.0,511.13,416.25
2016,6,28,18,30,502.0,48.0,2.8,18.0,143.0,437.91,356.75
2016,6,28,18,45,406.5,39.0,2.75,17.5,101.0,344.52,276.88
2016,6,28,19,0,311.0,30.0,2.7,17.0,59.0,259.23,193.81
2016,6,28,19,15,155.5,15.0,2.8,16.5,29.5,125.96,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,167.0,17.0,2.65,12.5,35.0,13.51,0.0
2016,6,29,5,30,334.0,34.0,2.6,13.0,70.0,27.73,17.76
2016,6,29,5,45,429.5,43.0,2.6,13.5,114.0,34.13,24.35
2016,6,29,6,0,525.0,52.0,2.6,14.0,158.0,40.35,30.25
2016,6,29,6,15,585.0,58.0,2.55,14.5,207.0,43.74,33.45
2016,6,29,6,30,645.0,64.0,2.5,15.0,256.0,47.05,36.43
2016,6,29,6,45,507.0,97.0,2.5,15.5,265.5,70.36,56.95
2016,6,29,7,0,369.0,130.0,2.5,16.0,275.0,89.84,73.77
2016,6,29,7,15,231.5,165.0,2.45,16.5,260.0,116.32,96.35
2016,6,29,7,30,94.0,200.0,2.4,17.0,245.0,151.1,125.57
2016,6,29,7,45,293.0,190.5,2.4,17.5,353.0,130.46,107.31
2016,6,29,8,0,492.0,181.0,2.4,18.0,461.0,114.18,92.94
2016,6,29,8,15,412.0,224.5,2.4,18.5,472.5,162.53,115.63
2016,6,29,8,30,332.0,268.0,2.4,19.0,484.0,216.8,155.98
2016,6,29,8,45,212.5,298.5,2.4,19.5,440.5,250.24,185.67
2016,6,29,9,0,93.0,329.0,2.4,20.0,397.0,271.1,206.32
2016,6,29,9,15,132.5,353.5,2.4,20.0,455.5,297.01,225.0
2016,6,29,9,30,172.0,378.0,2.4,20.0,514.0,338.35,255.93
2016,6,29,9,45,545.5,244.0,2.45,20.5,702.0,376.45,279.32
2016,6,29,10,0,919.0,110.0,2.5,21.0,890.0,474.9,352.23
2016,6,29,10,15,925.0,111.0,2.55,21.0,918.0,525.88,394.48
2016,6,29,10,30,931.0,112.0,2.6,21.0,946.0,576.44,435.56
2016,6,29,10,45,935.0,113.0,2.65,21.5,967.0,625.24,473.4
2016,6,29,11,0,939.0,114.0,2.7,22.0,988.0,673.05,509.41
2016,6,29,11,15,941.5,114.5,2.7,22.0,1002.5,718.31,543.44
2016,6,29,11,30,944.0,115.0,2.7,22.0,1017.0,762.09,575.66
2016,6,29,11,45,945.5,115.5,2.75,22.0,1023.5,803.5,604.71
2016,6,29,12,0,947.0,116.0,2.8,22.0,1030.0,843.07,631.68
2016,6,29,12,15,946.5,116.0,2.85,22.0,1029.5,878.59,655.77
2016,6,29,12,30,946.0,116.0,2.9,22.0,1029.0,911.8,678.27
2016,6,29,12,45,944.0,116.0,2.95,22.0,1021.0,941.22,698.21
2016,6,29,13,0,942.0,116.0,3.0,22.0,1013.0,967.9,716.37
2016,6,29,13,15,939.0,115.0,3.0,22.0,997.5,989.83,731.03
2016,6,29,13,30,936.0,114.0,3.0,22.0,982.0,1008.67,743.76
2016,6,29,13,45,932.5,113.0,3.05,22.0,960.0,1023.86,754.64
2016,6,29,14,0,929.0,112.0,3.1,22.0,938.0,1035.81,763.56
2016,6,29,14,15,923.0,110.5,3.1,21.5,909.0,1041.49,769.58
2016,6,29,14,30,917.0,109.0,3.1,21.0,880.0,1043.84,773.62
2016,6,29,14,45,909.5,107.0,3.1,21.0,845.5,1040.82,772.83
2016,6,29,15,0,902.0,105.0,3.1,21.0,811.0,1034.52,770.06
2016,6,29,15,15,891.0,103.0,3.1,20.5,771.0,1021.5,764.46
2016,6,29,15,30,880.0,101.0,3.1,20.0,731.0,1005.41,756.94
2016,6,29,15,45,866.5,98.5,3.1,20.0,686.5,983.35,744.01
2016,6,29,16,0,853.0,96.0,3.1,20.0,642.0,958.56,729.28
2016,6,29,16,15,835.0,93.0,3.1,19.5,593.5,936.31,717.65
2016,6,29,16,30,817.0,90.0,3.1,19.0,545.0,901.61,697.2
2016,6,29,16,45,793.0,87.0,3.1,19.0,494.5,859.37,669.88
2016,6,29,17,0,769.0,84.0,3.1,19.0,444.0,815.62,641.05
2016,6,29,17,15,737.5,79.5,3.1,18.5,392.5,762.28,605.74
2016,6,29,17,30,706.0,75.0,3.1,18.0,341.0,713.51,572.74
2016,6,29,17,45,659.5,70.0,3.15,17.5,290.0,647.46,525.52
2016,6,29,18,0,613.0,65.0,3.2,17.0,239.0,582.81,477.36
2016,6,29,18,15,548.0,58.0,3.15,16.5,190.5,503.93,415.31
2016,6,29,18,30,483.0,51.0,3.1,16.0,142.0,428.77,352.55
2016,6,29,18,45,380.0,41.5,3.1,15.5,100.0,330.53,268.02
2016,6,29,19,0,277.0,32.0,3.1,15.0,58.0,240.84,181.38
2016,6,29,19,15,138.5,16.0,3.1,14.5,29.0,117.99,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.0,18.5,1.75,12.5,32.0,14.52,0.0
2016,6,30,5,30,258.0,37.0,1.7,13.0,64.0,28.87,18.67
2016,6,30,5,45,348.0,48.0,1.7,13.5,105.5,38.52,28.19
2016,6,30,6,0,438.0,59.0,1.7,14.0,147.0,46.23,35.46
2016,6,30,6,15,501.5,67.5,1.6,14.5,195.0,51.38,40.25
2016,6,30,6,30,565.0,76.0,1.5,15.0,243.0,56.32,44.66
2016,6,30,6,45,609.0,82.5,1.4,15.5,293.5,59.36,47.23
2016,6,30,7,0,653.0,89.0,1.3,16.0,344.0,62.25,49.57
2016,6,30,7,15,686.5,94.0,1.25,16.5,395.0,63.8,50.68
2016,6,30,7,30,720.0,99.0,1.2,17.0,446.0,65.25,51.66
2016,6,30,7,45,745.0,103.5,1.2,18.0,496.0,66.17,52.05
2016,6,30,8,0,770.0,108.0,1.2,19.0,546.0,74.43,58.74
2016,6,30,8,15,789.5,111.5,1.15,19.5,593.5,113.13,65.16
2016,6,30,8,30,809.0,115.0,1.1,20.0,641.0,160.55,91.25
2016,6,30,8,45,823.0,118.5,1.1,20.5,684.5,209.59,126.73
2016,6,30,9,0,837.0,122.0,1.1,21.0,728.0,260.37,167.67
2016,6,30,9,15,848.5,124.5,1.15,21.5,767.5,311.32,210.6
2016,6,30,9,30,860.0,127.0,1.2,22.0,807.0,369.91,259.43
2016,6,30,9,45,881.0,121.5,1.25,22.5,844.5,419.87,301.1
2016,6,30,10,0,902.0,116.0,1.3,23.0,882.0,471.15,342.97
2016,6,30,10,15,908.5,117.5,1.4,23.0,910.0,521.99,384.46
2016,6,30,10,30,915.0,119.0,1.5,23.0,938.0,572.49,424.67
2016,6,30,10,45,918.5,120.5,1.6,23.5,959.0,620.75,461.42
2016,6,30,11,0,922.0,122.0,1.7,24.0,980.0,668.02,496.45
2016,6,30,11,15,924.5,122.5,1.8,24.0,994.0,712.67,529.81
2016,6,30,11,30,927.0,123.0,1.9,24.0,1008.0,755.88,561.56
2016,6,30,11,45,927.5,124.0,2.05,24.0,1014.5,796.45,590.53
2016,6,30,12,0,928.0,125.0,2.2,24.0,1021.0,835.17,617.24
2016,6,30,12,15,928.0,125.0,2.3,24.0,1020.5,870.64,641.33
2016,6,30,12,30,928.0,125.0,2.4,24.0,1020.0,903.9,663.93
2016,6,30,12,45,919.5,128.5,2.5,24.0,1010.0,930.47,682.15
2016,6,30,13,0,911.0,132.0,2.6,24.0,1000.0,954.15,698.59
2016,6,30,13,15,907.5,131.5,2.65,24.0,984.5,975.75,713.31
2016,6,30,13,30,904.0,131.0,2.7,24.0,969.0,994.37,726.19
2016,6,30,13,45,900.5,128.5,2.75,24.0,946.5,1007.96,735.94
2016,6,30,14,0,897.0,126.0,2.8,24.0,924.0,1018.33,743.77
2016,6,30,14,15,890.0,124.5,2.85,24.0,895.0,1023.03,748.07
2016,6,30,14,30,883.0,123.0,2.9,24.0,866.0,1024.46,750.46
2016,6,30,14,45,876.0,120.0,2.95,24.0,831.5,1021.07,749.86
2016,6,30,15,0,869.0,117.0,3.0,24.0,797.0,1014.46,747.33
2016,6,30,15,15,857.0,114.5,3.0,24.0,757.0,1000.25,739.52
2016,6,30,15,30,845.0,112.0,3.0,24.0,717.0,993.9,737.07
2016,6,30,15,45,831.5,108.5,3.05,24.0,672.5,971.11,724.14
2016,6,30,16,0,818.0,105.0,3.1,24.0,628.0,945.58,709.47
2016,6,30,16,15,798.5,102.0,3.1,23.5,580.5,912.35,690.46
2016,6,30,16,30,779.0,99.0,3.1,23.0,533.0,876.98,669.76
2016,6,30,16,45,755.0,94.5,3.1,23.0,483.0,833.75,641.93
2016,6,30,17,0,731.0,90.0,3.1,23.0,433.0,789.08,612.63
2016,6,30,17,15,698.0,85.5,3.05,22.5,382.0,740.88,581.03
2016,6,30,17,30,665.0,81.0,3.0,22.0,331.0,687.46,544.64
2016,6,30,17,45,620.5,74.5,2.95,21.5,281.0,622.35,498.19
2016,6,30,18,0,576.0,68.0,2.9,21.0,231.0,558.57,450.91
2016,6,30,18,15,510.5,60.5,2.8,20.0,184.0,480.0,390.5
2016,6,30,18,30,445.0,53.0,2.7,19.0,137.0,405.2,329.14
2016,6,30,18,45,348.0,42.5,2.65,18.5,96.0,311.15,249.1
2016,6,30,19,0,251.0,32.0,2.6,18.0,55.0,225.37,167.26
2016,6,30,19,15,125.5,16.0,2.7,17.5,27.5,107.34,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,13.0,31.0,14.13,0.0
2016,7,1,5,30,248.0,36.0,2.3,13.0,62.0,28.08,17.92
2016,7,1,5,45,341.0,47.0,2.35,13.5,103.0,37.65,27.39
2016,7,1,6,0,434.0,58.0,2.4,14.0,144.0,45.4,34.7
2016,7,1,6,15,497.0,66.0,2.35,14.5,191.5,50.14,39.14
2016,7,1,6,30,560.0,74.0,2.3,15.0,239.0,54.72,43.24
2016,7,1,6,45,604.0,80.0,2.25,15.5,288.5,57.43,45.52
2016,7,1,7,0,648.0,86.0,2.2,16.0,338.0,60.01,47.61
2016,7,1,7,15,681.0,91.0,2.1,16.0,388.5,61.66,48.91
2016,7,1,7,30,714.0,96.0,2.0,16.0,439.0,63.19,50.08
2016,7,1,7,45,521.5,160.0,1.95,16.5,424.5,104.11,85.23
2016,7,1,8,0,329.0,224.0,1.9,17.0,410.0,149.26,123.14
2016,7,1,8,15,566.0,167.0,1.85,17.5,520.5,130.64,86.42
2016,7,1,8,30,803.0,110.0,1.8,18.0,631.0,155.2,88.23
2016,7,1,8,45,819.0,112.0,1.8,18.5,675.0,203.15,123.19
2016,7,1,9,0,835.0,114.0,1.8,19.0,719.0,253.02,163.95
2016,7,1,9,15,846.5,116.5,1.85,19.0,758.0,311.38,213.69
2016,7,1,9,30,858.0,119.0,1.9,19.0,797.0,362.58,258.34
2016,7,1,9,45,868.5,120.0,1.95,19.5,831.5,413.13,301.64
2016,7,1,10,0,879.0,121.0,2.0,20.0,866.0,464.14,344.34
2016,7,1,10,15,885.5,122.5,2.0,20.0,894.0,513.91,385.56
2016,7,1,10,30,892.0,124.0,2.0,20.0,922.0,563.37,425.42
2016,7,1,10,45,898.0,124.0,2.05,20.5,943.5,610.9,462.18
2016,7,1,11,0,904.0,124.0,2.1,21.0,965.0,657.66,497.33
2016,7,1,11,15,907.0,125.0,2.15,21.0,979.5,702.31,531.02
2016,7,1,11,30,910.0,126.0,2.2,21.0,994.0,745.61,563.06
2016,7,1,11,45,912.5,125.5,2.25,21.0,1001.5,785.84,591.74
2016,7,1,12,0,915.0,125.0,2.3,21.0,1009.0,824.35,617.97
2016,7,1,12,15,915.0,125.0,2.35,21.0,1008.5,859.41,641.75
2016,7,1,12,30,915.0,125.0,2.4,21.0,1008.0,892.29,664.02
2016,7,1,12,45,907.5,128.5,2.45,21.0,998.5,919.39,682.41
