Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,900.0,132.0,2.5,21.0,989.0,943.69,699.02
2016,7,1,13,15,897.0,131.5,2.55,21.0,973.5,965.54,714.09
2016,7,1,13,30,894.0,131.0,2.6,21.0,958.0,984.46,727.32
2016,7,1,13,45,890.0,129.0,2.65,21.0,936.5,997.92,737.1
2016,7,1,14,0,886.0,127.0,2.7,21.0,915.0,1008.21,744.97
2016,7,1,14,15,879.0,125.5,2.7,21.0,886.5,1012.85,748.81
2016,7,1,14,30,872.0,124.0,2.7,21.0,858.0,1014.27,750.73
2016,7,1,14,45,864.0,121.5,2.75,21.0,823.5,1010.43,749.85
2016,7,1,15,0,856.0,119.0,2.8,21.0,789.0,1003.42,747.04
2016,7,1,15,15,844.0,116.5,2.8,20.5,749.0,989.32,740.63
2016,7,1,15,30,832.0,114.0,2.8,20.0,709.0,983.21,739.71
2016,7,1,15,45,817.5,111.0,2.8,20.0,665.0,960.2,726.02
2016,7,1,16,0,803.0,108.0,2.8,20.0,621.0,934.53,710.66
2016,7,1,16,15,783.5,104.5,2.8,19.5,573.5,900.97,691.13
2016,7,1,16,30,764.0,101.0,2.8,19.0,526.0,865.3,669.91
2016,7,1,16,45,739.0,96.5,2.8,19.0,476.5,821.51,641.3
2016,7,1,17,0,714.0,92.0,2.8,19.0,427.0,781.62,615.06
2016,7,1,17,15,680.5,87.0,2.75,18.5,376.5,727.81,578.85
2016,7,1,17,30,647.0,82.0,2.7,18.0,326.0,673.86,541.52
2016,7,1,17,45,601.0,76.0,2.7,18.0,276.5,608.8,493.66
2016,7,1,18,0,555.0,70.0,2.7,18.0,227.0,545.17,445.15
2016,7,1,18,15,489.5,62.0,2.65,17.5,180.0,466.71,383.23
2016,7,1,18,30,424.0,54.0,2.6,17.0,133.0,392.04,320.88
2016,7,1,18,45,326.0,43.0,2.55,16.5,93.0,297.62,239.97
2016,7,1,19,0,228.0,32.0,2.5,16.0,53.0,211.04,157.42
2016,7,1,19,15,114.0,16.0,2.5,15.5,26.5,100.99,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.5,2.15,12.0,30.5,13.74,0.0
2016,7,2,5,30,250.0,35.0,2.2,12.0,61.0,27.32,17.29
2016,7,2,5,45,346.0,45.5,2.25,12.5,102.0,36.36,26.36
2016,7,2,6,0,442.0,56.0,2.3,13.0,143.0,43.73,33.35
2016,7,2,6,15,505.0,63.5,2.3,13.5,190.5,48.13,37.5
2016,7,2,6,30,568.0,71.0,2.3,14.0,238.0,52.39,41.33
2016,7,2,6,45,338.0,112.5,2.3,14.5,217.0,79.56,65.32
2016,7,2,7,0,108.0,154.0,2.3,15.0,196.0,114.58,95.7
2016,7,2,7,15,233.5,163.5,2.3,15.5,270.0,115.46,95.95
2016,7,2,7,30,359.0,173.0,2.3,16.0,344.0,121.56,100.71
2016,7,2,7,45,297.0,206.5,2.3,16.5,358.5,140.14,116.06
2016,7,2,8,0,235.0,240.0,2.3,17.0,373.0,157.49,130.11
2016,7,2,8,15,522.0,173.5,2.3,17.0,502.0,133.91,90.84
2016,7,2,8,30,809.0,107.0,2.3,17.0,631.0,152.52,86.41
2016,7,2,8,45,824.0,109.5,2.3,17.5,674.5,200.98,121.89
2016,7,2,9,0,839.0,112.0,2.3,18.0,718.0,251.26,163.26
2016,7,2,9,15,850.5,114.0,2.3,18.5,757.5,309.56,212.9
2016,7,2,9,30,862.0,116.0,2.3,19.0,797.0,360.61,257.21
2016,7,2,9,45,862.5,122.5,2.3,19.5,828.5,411.64,301.19
2016,7,2,10,0,863.0,129.0,2.3,20.0,860.0,462.21,343.69
2016,7,2,10,15,870.0,130.5,2.3,20.0,888.0,511.54,384.7
2016,7,2,10,30,877.0,132.0,2.3,20.0,916.0,560.61,424.45
2016,7,2,10,45,881.0,134.0,2.35,20.5,937.0,607.95,461.19
2016,7,2,11,0,885.0,136.0,2.4,21.0,958.0,654.41,496.24
2016,7,2,11,15,888.0,136.5,2.4,21.0,972.5,698.02,529.1
2016,7,2,11,30,891.0,137.0,2.4,21.0,987.0,740.32,560.31
2016,7,2,11,45,891.0,138.5,2.45,21.0,994.0,779.78,588.97
2016,7,2,12,0,891.0,140.0,2.5,21.0,1001.0,817.46,614.78
2016,7,2,12,15,891.5,140.0,2.5,21.0,1000.5,852.4,638.24
2016,7,2,12,30,892.0,140.0,2.5,21.0,1000.0,885.27,660.21
2016,7,2,12,45,896.5,136.0,2.55,21.0,994.5,915.87,681.0
2016,7,2,13,0,901.0,132.0,2.6,21.0,989.0,944.06,700.2
2016,7,2,13,15,898.0,131.0,2.6,21.0,974.0,965.52,714.54
2016,7,2,13,30,895.0,130.0,2.6,21.0,959.0,984.01,727.03
2016,7,2,13,45,890.0,129.5,2.65,21.0,937.0,998.02,737.17
2016,7,2,14,0,885.0,129.0,2.7,21.0,915.0,1008.9,745.42
2016,7,2,14,15,878.0,127.0,2.7,20.5,886.5,1013.11,750.42
2016,7,2,14,30,871.0,125.0,2.7,20.0,858.0,1014.07,753.49
2016,7,2,14,45,861.5,123.5,2.7,20.0,823.5,1009.85,751.87
2016,7,2,15,0,852.0,122.0,2.7,20.0,789.0,1002.5,748.37
2016,7,2,15,15,840.5,119.5,2.7,19.5,749.5,1000.13,749.78
2016,7,2,15,30,829.0,117.0,2.7,19.0,710.0,983.64,741.81
2016,7,2,15,45,812.5,114.5,2.7,19.0,665.5,959.34,727.32
2016,7,2,16,0,796.0,112.0,2.7,19.0,621.0,932.42,711.1
2016,7,2,16,15,776.0,108.5,2.65,18.5,573.5,898.53,690.89
2016,7,2,16,30,756.0,105.0,2.6,18.0,526.0,862.55,669.03
2016,7,2,16,45,729.0,101.0,2.6,18.0,476.0,823.17,643.57
2016,7,2,17,0,702.0,97.0,2.6,18.0,426.0,777.48,613.13
2016,7,2,17,15,668.0,91.5,2.55,17.5,375.5,722.93,576.35
2016,7,2,17,30,634.0,86.0,2.5,17.0,325.0,668.27,538.41
2016,7,2,17,45,585.5,80.0,2.5,17.0,275.5,601.56,489.21
2016,7,2,18,0,537.0,74.0,2.5,17.0,226.0,536.4,439.39
2016,7,2,18,15,472.5,65.0,2.45,16.5,179.0,457.99,377.07
2016,7,2,18,30,408.0,56.0,2.4,16.0,132.0,383.3,314.6
2016,7,2,18,45,314.0,44.0,2.35,15.5,92.5,288.69,233.47
2016,7,2,19,0,220.0,32.0,2.3,15.0,53.0,206.41,154.15
2016,7,2,19,15,110.0,16.0,2.3,14.5,26.5,98.75,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.1,11.5,30.5,12.97,0.0
2016,7,3,5,30,272.0,33.0,2.2,12.0,61.0,26.94,16.88
2016,7,3,5,45,366.5,43.5,2.3,12.5,102.5,34.66,24.85
2016,7,3,6,0,461.0,54.0,2.4,13.0,144.0,42.1,31.9
2016,7,3,6,15,522.5,61.5,2.4,13.5,191.5,46.59,36.12
2016,7,3,6,30,584.0,69.0,2.4,14.0,239.0,50.92,40.02
2016,7,3,6,45,301.0,102.5,2.4,14.5,191.0,72.29,58.9
2016,7,3,7,0,18.0,136.0,2.4,15.0,143.0,112.43,93.85
2016,7,3,7,15,52.5,166.0,2.35,15.5,190.5,128.45,107.22
2016,7,3,7,30,87.0,196.0,2.3,16.0,238.0,148.51,123.84
2016,7,3,7,45,121.0,221.0,2.25,16.5,286.0,156.19,129.68
2016,7,3,8,0,155.0,246.0,2.2,17.0,334.0,170.78,141.28
2016,7,3,8,15,136.5,268.0,2.2,17.0,350.5,192.98,148.79
2016,7,3,8,30,118.0,290.0,2.2,17.0,367.0,216.78,165.96
2016,7,3,8,45,114.5,310.5,2.2,17.5,389.5,240.51,183.59
2016,7,3,9,0,111.0,331.0,2.2,18.0,412.0,275.07,210.14
2016,7,3,9,15,170.5,350.0,2.2,18.0,481.5,303.45,230.18
2016,7,3,9,30,230.0,369.0,2.2,18.0,551.0,349.24,264.38
2016,7,3,9,45,276.5,375.5,2.25,18.5,603.5,378.42,286.36
2016,7,3,10,0,323.0,382.0,2.3,19.0,656.0,422.72,319.99
2016,7,3,10,15,624.5,242.5,2.3,19.0,793.0,473.36,358.68
2016,7,3,10,30,926.0,103.0,2.3,19.0,930.0,562.87,428.13
2016,7,3,10,45,930.0,103.5,2.35,19.5,951.0,611.1,465.64
2016,7,3,11,0,934.0,104.0,2.4,20.0,972.0,658.34,501.57
2016,7,3,11,15,937.0,105.0,2.45,20.0,986.5,704.15,536.49
2016,7,3,11,30,940.0,106.0,2.5,20.0,1001.0,748.55,569.67
2016,7,3,11,45,941.0,106.5,2.55,20.5,1008.0,789.49,597.42
2016,7,3,12,0,942.0,107.0,2.6,21.0,1015.0,828.54,622.99
2016,7,3,12,15,942.0,107.0,2.6,21.0,1014.5,864.31,646.98
2016,7,3,12,30,942.0,107.0,2.6,21.0,1014.0,897.8,669.33
2016,7,3,12,45,925.0,116.5,2.65,21.0,1002.0,922.68,686.28
2016,7,3,13,0,908.0,126.0,2.7,21.0,990.0,944.33,701.18
2016,7,3,13,15,905.0,125.5,2.7,21.0,975.0,966.33,715.98
2016,7,3,13,30,902.0,125.0,2.7,21.0,960.0,985.38,728.86
2016,7,3,13,45,897.0,124.0,2.75,21.0,937.5,998.96,738.72
2016,7,3,14,0,892.0,123.0,2.8,21.0,915.0,1009.36,746.67
2016,7,3,14,15,885.0,121.5,2.8,20.5,886.5,1014.07,752.01
2016,7,3,14,30,878.0,120.0,2.8,20.0,858.0,1015.54,755.41
2016,7,3,14,45,869.0,118.0,2.8,20.0,823.5,1011.25,753.75
2016,7,3,15,0,860.0,116.0,2.8,20.0,789.0,1003.8,750.17
2016,7,3,15,15,848.5,114.0,2.75,19.5,749.5,990.76,743.98
2016,7,3,15,30,837.0,112.0,2.7,19.0,710.0,985.63,743.25
2016,7,3,15,45,822.0,109.0,2.7,19.0,666.0,962.12,729.2
2016,7,3,16,0,807.0,106.0,2.7,19.0,622.0,935.95,713.5
2016,7,3,16,15,787.5,103.0,2.7,18.5,574.5,902.98,694.37
2016,7,3,16,30,768.0,100.0,2.7,18.0,527.0,867.89,673.52
2016,7,3,16,45,743.5,95.5,2.7,18.0,477.5,824.5,645.19
2016,7,3,17,0,719.0,91.0,2.7,18.0,428.0,784.87,619.12
2016,7,3,17,15,686.0,86.0,2.65,17.5,377.5,731.38,583.09
2016,7,3,17,30,653.0,81.0,2.6,17.0,327.0,677.71,545.93
2016,7,3,17,45,608.5,74.5,2.6,16.5,277.5,613.02,499.24
2016,7,3,18,0,564.0,68.0,2.6,16.0,228.0,549.68,451.64
2016,7,3,18,15,500.0,60.0,2.55,15.5,181.0,472.03,390.18
2016,7,3,18,30,436.0,52.0,2.5,15.0,134.0,398.12,328.04
2016,7,3,18,45,343.0,41.5,2.5,14.5,94.0,307.07,249.32
2016,7,3,19,0,250.0,31.0,2.5,14.0,54.0,224.07,168.01
2016,7,3,19,15,125.0,15.5,2.5,13.5,27.0,106.01,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,15.5,2.3,12.0,31.0,12.33,0.0
2016,7,4,5,30,301.0,31.0,2.4,12.0,62.0,25.19,15.32
2016,7,4,5,45,398.5,40.0,2.55,12.5,104.0,31.67,22.2
2016,7,4,6,0,496.0,49.0,2.7,13.0,146.0,37.96,28.2
2016,7,4,6,15,556.0,55.5,2.65,13.5,193.5,41.83,31.86
2016,7,4,6,30,616.0,62.0,2.6,14.0,241.0,45.58,35.26
2016,7,4,6,45,314.5,97.5,2.6,14.5,189.5,68.89,55.89
2016,7,4,7,0,13.0,133.0,2.6,15.0,138.0,110.24,91.96
2016,7,4,7,15,14.5,150.0,2.55,15.5,156.5,123.86,103.28
2016,7,4,7,30,16.0,167.0,2.5,16.0,175.0,137.37,114.35
2016,7,4,7,45,50.0,203.0,2.45,16.5,231.0,154.04,127.93
2016,7,4,8,0,84.0,239.0,2.4,17.0,287.0,176.7,146.34
2016,7,4,8,15,75.5,257.5,2.35,17.0,303.0,194.66,151.85
2016,7,4,8,30,67.0,276.0,2.3,17.0,319.0,214.06,165.97
2016,7,4,8,45,54.0,285.0,2.3,17.5,321.0,226.13,175.02
2016,7,4,9,0,41.0,294.0,2.3,18.0,323.0,236.59,183.11
2016,7,4,9,15,116.5,334.0,2.3,18.0,424.5,278.91,213.28
2016,7,4,9,30,192.0,374.0,2.3,18.0,526.0,340.2,258.65
2016,7,4,9,45,202.0,390.5,2.35,18.5,556.0,370.91,282.08
2016,7,4,10,0,212.0,407.0,2.4,19.0,586.0,402.89,306.38
2016,7,4,10,15,558.0,262.0,2.4,19.0,754.5,456.33,346.56
2016,7,4,10,30,904.0,117.0,2.4,19.0,923.0,561.23,427.17
2016,7,4,10,45,906.5,119.0,2.45,19.5,944.0,608.94,464.17
2016,7,4,11,0,909.0,121.0,2.5,20.0,965.0,655.59,499.65
2016,7,4,11,15,912.0,121.5,2.5,20.0,979.5,700.16,533.47
2016,7,4,11,30,915.0,122.0,2.5,20.0,994.0,743.37,565.55
2016,7,4,11,45,913.5,124.5,2.55,20.5,1000.0,783.4,593.25
2016,7,4,12,0,912.0,127.0,2.6,21.0,1006.0,821.49,618.23
2016,7,4,12,15,911.5,127.0,2.6,21.0,1005.5,856.22,641.57
2016,7,4,12,30,911.0,127.0,2.6,21.0,1005.0,888.74,663.32
2016,7,4,12,45,917.5,121.0,2.65,21.0,999.5,919.6,684.31
2016,7,4,13,0,924.0,115.0,2.7,21.0,994.0,947.99,703.66
2016,7,4,13,15,921.0,114.5,2.7,21.0,978.5,970.17,718.5
2016,7,4,13,30,918.0,114.0,2.7,21.0,963.0,989.36,731.46
2016,7,4,13,45,913.0,113.0,2.7,21.0,940.5,1003.02,740.9
2016,7,4,14,0,908.0,112.0,2.7,21.0,918.0,1013.46,748.38
2016,7,4,14,15,901.0,110.5,2.7,20.5,889.5,1018.14,753.7
2016,7,4,14,30,894.0,109.0,2.7,20.0,861.0,1019.54,757.06
2016,7,4,14,45,885.0,107.5,2.7,20.0,826.0,1015.67,755.69
2016,7,4,15,0,876.0,106.0,2.7,20.0,791.0,1008.61,752.39
2016,7,4,15,15,865.0,103.5,2.7,19.5,751.5,995.3,746.51
2016,7,4,15,30,854.0,101.0,2.7,19.0,712.0,978.98,738.74
2016,7,4,15,45,839.5,98.5,2.75,19.0,667.5,956.33,725.79
2016,7,4,16,0,825.0,96.0,2.8,19.0,623.0,941.24,718.04
2016,7,4,16,15,806.5,93.0,2.75,18.5,576.0,908.91,698.84
2016,7,4,16,30,788.0,90.0,2.7,18.0,529.0,874.41,678.07
2016,7,4,16,45,764.0,86.5,2.7,18.0,479.0,832.29,650.7
2016,7,4,17,0,740.0,83.0,2.7,18.0,429.0,788.74,621.86
2016,7,4,17,15,708.0,78.5,2.7,17.5,378.5,735.87,586.66
2016,7,4,17,30,676.0,74.0,2.7,17.0,328.0,687.54,553.77
2016,7,4,17,45,632.0,68.5,2.7,16.5,278.5,623.87,507.88
2016,7,4,18,0,588.0,63.0,2.7,16.0,229.0,561.52,461.11
2016,7,4,18,15,525.5,56.0,2.65,15.5,182.0,485.46,401.07
2016,7,4,18,30,463.0,49.0,2.6,15.0,135.0,413.06,340.33
2016,7,4,18,45,369.0,39.0,2.55,14.5,95.0,320.97,260.59
2016,7,4,19,0,275.0,29.0,2.5,14.0,55.0,237.14,177.55
2016,7,4,19,15,137.5,14.5,2.5,13.5,27.5,114.87,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,12.5,30.0,12.81,0.0
2016,7,5,5,30,275.0,32.0,2.7,13.0,60.0,26.15,15.93
2016,7,5,5,45,369.5,42.0,2.75,13.5,101.0,33.46,23.63
2016,7,5,6,0,464.0,52.0,2.8,14.0,142.0,40.51,30.32
2016,7,5,6,15,527.0,59.0,2.75,14.0,189.0,44.65,34.3
2016,7,5,6,30,590.0,66.0,2.7,14.0,236.0,48.67,38.01
2016,7,5,6,45,318.0,105.5,2.65,14.5,199.5,74.63,60.97
2016,7,5,7,0,46.0,145.0,2.6,15.0,163.0,113.48,94.79
2016,7,5,7,15,67.5,170.5,2.55,15.5,200.5,131.16,109.61
2016,7,5,7,30,89.0,196.0,2.5,16.0,238.0,148.4,123.81
2016,7,5,7,45,176.0,214.5,2.45,16.5,310.0,153.05,127.07
2016,7,5,8,0,263.0,233.0,2.4,17.0,382.0,153.93,127.13
2016,7,5,8,15,273.0,254.0,2.35,17.0,420.0,179.51,134.93
2016,7,5,8,30,283.0,275.0,2.3,17.0,458.0,212.5,156.11
2016,7,5,8,45,282.0,297.0,2.3,17.5,489.5,246.02,180.76
2016,7,5,9,0,281.0,319.0,2.3,18.0,521.0,280.0,207.24
2016,7,5,9,15,264.0,342.0,2.35,18.0,540.5,310.93,232.93
2016,7,5,9,30,247.0,365.0,2.4,18.0,560.0,340.61,257.57
2016,7,5,9,45,575.0,235.5,2.45,18.5,714.5,376.38,280.37
2016,7,5,10,0,903.0,106.0,2.5,19.0,869.0,458.63,342.28
2016,7,5,10,15,909.5,107.5,2.55,19.0,897.0,509.59,385.1
2016,7,5,10,30,916.0,109.0,2.6,19.0,925.0,560.22,426.73
2016,7,5,10,45,920.0,110.0,2.65,19.5,946.5,608.53,464.72
2016,7,5,11,0,924.0,111.0,2.7,20.0,968.0,655.88,500.9
2016,7,5,11,15,927.0,112.0,2.75,20.0,983.0,701.43,535.81
2016,7,5,11,30,930.0,113.0,2.8,20.0,998.0,745.6,569.01
2016,7,5,11,45,931.5,113.5,2.85,20.0,1005.5,786.72,598.49
2016,7,5,12,0,933.0,114.0,2.9,20.0,1013.0,826.01,625.63
2016,7,5,12,15,933.5,114.0,2.95,20.0,1013.5,862.1,650.44
2016,7,5,12,30,934.0,114.0,3.0,20.0,1014.0,895.97,673.68
2016,7,5,12,45,928.0,117.0,3.05,20.0,1005.0,924.52,693.27
2016,7,5,13,0,922.0,120.0,3.1,20.0,996.0,950.27,711.04
2016,7,5,13,15,919.5,119.5,3.1,20.0,981.5,973.04,726.49
2016,7,5,13,30,917.0,119.0,3.1,20.0,967.0,992.82,740.02
2016,7,5,13,45,914.5,117.0,3.1,20.0,946.0,1008.04,750.61
2016,7,5,14,0,912.0,115.0,3.1,20.0,925.0,1020.07,759.23
2016,7,5,14,15,906.5,113.5,3.1,19.5,897.0,1026.4,765.7
2016,7,5,14,30,901.0,112.0,3.1,19.0,869.0,1029.45,770.19
2016,7,5,14,45,895.0,109.0,3.15,19.0,835.5,1027.1,770.24
2016,7,5,15,0,889.0,106.0,3.2,19.0,802.0,1021.46,768.28
2016,7,5,15,15,879.0,104.0,3.2,19.0,762.5,1009.74,761.96
2016,7,5,15,30,869.0,102.0,3.2,19.0,723.0,994.96,753.74
2016,7,5,15,45,857.5,99.0,3.25,19.0,679.5,974.6,742.21
2016,7,5,16,0,846.0,96.0,3.3,19.0,636.0,961.65,735.83
2016,7,5,16,15,828.0,93.0,3.35,18.5,588.0,929.49,717.46
2016,7,5,16,30,810.0,90.0,3.4,18.0,540.0,895.08,697.36
2016,7,5,16,45,593.5,127.0,3.45,17.5,440.5,730.83,582.29
2016,7,5,17,0,377.0,164.0,3.5,17.0,341.0,560.76,454.74
2016,7,5,17,15,272.0,156.0,3.55,16.5,276.0,434.49,357.27
2016,7,5,17,30,167.0,148.0,3.6,16.0,211.0,316.75,262.29
2016,7,5,17,45,151.0,128.5,3.65,15.5,179.0,278.12,231.6
2016,7,5,18,0,135.0,109.0,3.7,15.0,147.0,239.93,200.12
2016,7,5,18,15,307.0,79.5,3.65,14.5,143.0,352.67,295.73
2016,7,5,18,30,479.0,50.0,3.6,14.0,139.0,425.27,353.63
2016,7,5,18,45,373.0,40.5,3.55,13.5,97.0,325.29,265.86
2016,7,5,19,0,267.0,31.0,3.5,13.0,55.0,234.24,175.88
2016,7,5,19,15,133.5,15.5,3.45,12.5,27.5,113.86,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.5,2.75,12.0,29.0,12.4,0.0
2016,7,6,5,30,271.0,31.0,2.7,12.0,58.0,25.28,15.16
2016,7,6,5,45,368.5,40.5,2.7,12.5,99.0,32.17,22.59
2016,7,6,6,0,466.0,50.0,2.7,13.0,140.0,38.84,28.96
2016,7,6,6,15,241.5,75.5,2.55,13.5,123.0,58.5,46.7
2016,7,6,6,30,17.0,101.0,2.4,14.0,106.0,84.05,69.42
2016,7,6,6,45,23.0,120.0,2.3,14.5,128.0,95.6,79.42
2016,7,6,7,0,29.0,139.0,2.2,15.0,150.0,109.55,91.31
2016,7,6,7,15,26.0,155.0,2.1,15.0,166.0,121.3,101.23
2016,7,6,7,30,23.0,171.0,2.0,15.0,182.0,140.1,117.08
2016,7,6,7,45,72.5,207.0,1.9,15.5,247.0,156.5,130.4
2016,7,6,8,0,122.0,243.0,1.8,16.0,312.0,168.79,140.04
2016,7,6,8,15,264.5,243.0,1.75,16.5,409.0,172.12,129.44
2016,7,6,8,30,407.0,243.0,1.7,17.0,506.0,194.52,136.7
2016,7,6,8,45,326.0,284.0,1.7,17.5,504.0,244.05,176.98
2016,7,6,9,0,245.0,325.0,1.7,18.0,502.0,275.89,204.91
2016,7,6,9,15,560.0,214.0,1.75,18.0,646.0,288.43,205.29
2016,7,6,9,30,875.0,103.0,1.8,18.0,790.0,350.6,248.99
2016,7,6,9,45,601.0,241.5,1.85,18.5,722.5,389.37,288.45
2016,7,6,10,0,327.0,380.0,1.9,19.0,655.0,421.39,317.9
2016,7,6,10,15,346.0,386.0,1.95,19.0,686.0,457.31,345.99
2016,7,6,10,30,365.0,392.0,2.0,19.0,717.0,494.99,375.08
2016,7,6,10,45,640.5,250.0,2.15,19.5,837.0,556.35,423.23
2016,7,6,11,0,916.0,108.0,2.3,20.0,957.0,647.65,493.62
2016,7,6,11,15,550.5,292.5,2.4,20.0,805.5,601.25,457.35
2016,7,6,11,30,185.0,477.0,2.5,20.0,654.0,535.99,404.93
2016,7,6,11,45,555.5,292.5,2.65,20.5,827.0,664.73,505.87
2016,7,6,12,0,926.0,108.0,2.8,21.0,1000.0,814.69,615.83
2016,7,6,12,15,926.0,108.0,2.9,21.0,999.5,850.06,639.5
2016,7,6,12,30,926.0,108.0,3.0,21.0,999.0,883.19,662.53
2016,7,6,12,45,917.0,112.5,3.15,21.0,989.5,910.19,681.76
2016,7,6,13,0,908.0,117.0,3.3,21.0,980.0,934.3,699.13
2016,7,6,13,15,904.5,116.0,3.4,20.5,964.5,955.3,715.53
2016,7,6,13,30,901.0,115.0,3.5,20.0,949.0,973.3,730.08
2016,7,6,13,45,897.0,113.5,3.6,20.0,927.5,987.23,740.65
2016,7,6,14,0,893.0,112.0,3.7,20.0,906.0,998.0,749.25
2016,7,6,14,15,689.0,212.5,3.7,19.5,814.0,932.32,706.71
2016,7,6,14,30,485.0,313.0,3.7,19.0,722.0,838.55,639.48
2016,7,6,14,45,676.0,208.5,3.75,19.0,752.0,933.33,712.41
2016,7,6,15,0,867.0,104.0,3.8,19.0,782.0,996.89,756.96
2016,7,6,15,15,856.5,102.0,3.8,18.5,743.0,984.7,751.02
2016,7,6,15,30,846.0,100.0,3.8,18.0,704.0,969.54,743.72
2016,7,6,15,45,834.5,96.5,3.8,18.0,661.0,948.78,731.2
2016,7,6,16,0,823.0,93.0,3.8,18.0,618.0,935.36,723.91
2016,7,6,16,15,805.5,90.0,3.75,17.5,571.5,904.04,705.01
2016,7,6,16,30,788.0,87.0,3.7,17.0,525.0,870.53,684.47
2016,7,6,16,45,768.0,82.5,3.7,17.0,476.5,830.84,658.17
2016,7,6,17,0,748.0,78.0,3.7,17.0,428.0,789.53,630.29
2016,7,6,17,15,717.0,74.0,3.7,16.5,378.0,737.99,595.3
2016,7,6,17,30,686.0,70.0,3.7,16.0,328.0,686.0,558.93
2016,7,6,17,45,645.0,64.5,3.7,16.0,278.5,628.76,516.18
2016,7,6,18,0,604.0,59.0,3.7,16.0,229.0,568.3,469.28
2016,7,6,18,15,542.0,52.5,3.6,15.5,182.0,492.76,408.92
2016,7,6,18,30,480.0,46.0,3.5,15.0,135.0,420.89,348.18
2016,7,6,18,45,385.5,37.0,3.45,14.5,95.0,329.15,267.97
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,245.68,183.29
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,118.14,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.11,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,22.64,12.8
2016,7,7,5,45,403.5,36.5,3.1,13.5,99.0,28.78,19.49
2016,7,7,6,0,496.0,45.0,3.1,14.0,140.0,34.73,25.18
2016,7,7,6,15,556.0,51.5,3.0,14.0,187.0,38.74,29.02
2016,7,7,6,30,616.0,58.0,2.9,14.0,234.0,42.62,32.61
2016,7,7,6,45,308.0,84.0,2.85,14.5,172.0,59.48,47.55
2016,7,7,7,0,0.0,110.0,2.8,15.0,110.0,93.36,77.22
2016,7,7,7,15,0.0,125.0,2.8,15.5,125.0,105.63,87.52
2016,7,7,7,30,0.0,140.0,2.8,16.0,140.0,117.81,97.59
2016,7,7,7,45,19.0,179.0,2.8,16.5,189.5,147.17,122.21
2016,7,7,8,0,38.0,218.0,2.8,17.0,239.0,164.12,135.88
2016,7,7,8,15,97.5,253.5,2.8,17.0,314.5,192.47,149.97
2016,7,7,8,30,157.0,289.0,2.8,17.0,390.0,218.52,166.23
2016,7,7,8,45,511.0,189.5,2.85,17.5,550.5,199.81,134.54
2016,7,7,9,0,865.0,90.0,2.9,18.0,711.0,243.18,155.62
2016,7,7,9,15,875.5,92.0,2.95,18.0,750.0,294.24,200.38
2016,7,7,9,30,886.0,94.0,3.0,18.0,789.0,346.17,246.6
2016,7,7,9,45,891.5,97.0,3.1,18.0,822.5,397.74,292.48
2016,7,7,10,0,897.0,100.0,3.2,18.0,856.0,449.3,337.59
2016,7,7,10,15,903.0,101.0,3.25,18.0,884.0,499.37,380.48
2016,7,7,10,30,909.0,102.0,3.3,18.0,912.0,549.05,422.02
2016,7,7,10,45,913.5,103.0,3.35,18.5,933.5,597.32,460.58
2016,7,7,11,0,918.0,104.0,3.4,19.0,955.0,644.68,497.37
2016,7,7,11,15,921.0,104.5,3.4,19.0,969.5,689.57,532.2
2016,7,7,11,30,924.0,105.0,3.4,19.0,984.0,733.07,565.27
2016,7,7,11,45,925.5,105.0,3.4,19.0,991.0,773.5,594.39
2016,7,7,12,0,927.0,105.0,3.4,19.0,998.0,812.09,621.21
2016,7,7,12,15,927.5,105.0,3.4,19.0,998.0,847.89,645.92
2016,7,7,12,30,928.0,105.0,3.4,19.0,998.0,881.48,669.0
2016,7,7,12,45,919.0,110.0,3.4,19.0,988.5,909.01,687.84
2016,7,7,13,0,910.0,115.0,3.4,19.0,979.0,933.66,704.75
2016,7,7,13,15,907.0,114.0,3.35,19.0,964.0,955.16,719.22
2016,7,7,13,30,904.0,113.0,3.3,19.0,949.0,973.68,731.72
2016,7,7,13,45,901.0,111.0,3.3,19.0,928.0,988.13,741.93
2016,7,7,14,0,898.0,109.0,3.3,19.0,907.0,999.4,750.15
2016,7,7,14,15,891.5,108.0,3.3,19.0,879.0,1005.06,754.76
2016,7,7,14,30,885.0,107.0,3.3,19.0,851.0,1007.49,757.38
2016,7,7,14,45,878.5,104.0,3.3,19.0,817.0,1004.51,756.55
2016,7,7,15,0,872.0,101.0,3.3,19.0,783.0,998.3,753.73
2016,7,7,15,15,861.5,99.0,3.3,18.5,744.0,986.07,748.4
2016,7,7,15,30,851.0,97.0,3.3,18.0,705.0,970.85,741.16
2016,7,7,15,45,839.0,94.0,3.35,18.0,662.0,950.11,729.14
2016,7,7,16,0,827.0,91.0,3.4,18.0,619.0,926.66,715.27
2016,7,7,16,15,809.0,88.0,3.45,17.5,572.0,904.77,703.79
2016,7,7,16,30,791.0,85.0,3.5,17.0,525.0,870.72,683.48
2016,7,7,16,45,770.0,81.0,3.6,17.0,476.0,830.69,657.56
2016,7,7,17,0,749.0,77.0,3.7,17.0,427.0,789.09,629.98
2016,7,7,17,15,718.0,73.0,3.75,16.5,377.0,737.53,595.18
2016,7,7,17,30,687.0,69.0,3.8,16.0,327.0,685.54,558.95
2016,7,7,17,45,646.0,63.5,3.9,15.5,277.5,628.13,517.25
2016,7,7,18,0,605.0,58.0,4.0,15.0,228.0,567.65,471.22
2016,7,7,18,15,543.0,52.0,3.9,14.5,181.5,492.79,410.99
2016,7,7,18,30,481.0,46.0,3.8,14.0,135.0,421.57,350.37
2016,7,7,18,45,387.5,36.5,3.75,13.5,94.5,329.8,269.63
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,246.35,183.86
2016,7,7,19,15,147.0,13.5,3.6,12.5,27.0,117.96,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.0,3.1,12.5,28.5,10.28,0.0
2016,7,8,5,30,329.0,26.0,3.1,13.0,57.0,20.91,11.27
2016,7,8,5,45,420.0,33.5,3.15,13.5,97.5,26.27,17.28
2016,7,8,6,0,511.0,41.0,3.2,14.0,138.0,31.5,22.3
2016,7,8,6,15,569.0,46.5,3.15,14.5,184.0,38.01,28.3
2016,7,8,6,30,627.0,52.0,3.1,15.0,230.0,41.59,31.54
2016,7,8,6,45,340.5,98.5,3.05,15.5,198.0,69.96,56.63
2016,7,8,7,0,54.0,145.0,3.0,16.0,166.0,113.34,94.36
2016,7,8,7,15,107.0,170.5,2.9,16.5,218.5,125.3,104.19
2016,7,8,7,30,160.0,196.0,2.8,17.0,271.0,141.52,117.55
2016,7,8,7,45,207.5,214.5,2.75,17.5,323.0,153.27,126.88
2016,7,8,8,0,255.0,233.0,2.7,18.0,375.0,153.99,126.79
2016,7,8,8,15,546.5,155.0,2.65,18.0,494.5,114.72,76.74
2016,7,8,8,30,838.0,77.0,2.6,18.0,614.0,136.26,73.12
2016,7,8,8,45,850.0,79.5,2.6,18.5,657.0,185.18,107.82
2016,7,8,9,0,862.0,82.0,2.6,19.0,700.0,235.52,148.92
2016,7,8,9,15,872.0,83.5,2.6,19.5,738.5,285.85,192.51
2016,7,8,9,30,882.0,85.0,2.6,20.0,777.0,337.02,237.35
2016,7,8,9,45,888.0,87.5,2.6,20.5,810.0,388.13,281.82
2016,7,8,10,0,894.0,90.0,2.6,21.0,843.0,439.29,325.31
2016,7,8,10,15,900.0,91.0,2.65,21.0,870.5,489.13,367.43
2016,7,8,10,30,906.0,92.0,2.7,21.0,898.0,538.6,408.18
2016,7,8,10,45,909.5,93.5,2.8,21.5,919.0,586.49,446.04
2016,7,8,11,0,913.0,95.0,2.9,22.0,940.0,633.4,482.12
2016,7,8,11,15,916.0,95.5,2.95,22.0,954.5,678.0,516.41
2016,7,8,11,30,919.0,96.0,3.0,22.0,969.0,721.21,548.99
2016,7,8,11,45,921.5,95.5,3.05,22.0,976.5,761.65,577.76
2016,7,8,12,0,924.0,95.0,3.1,22.0,984.0,800.3,604.5
2016,7,8,12,15,924.5,95.0,3.15,22.0,984.5,835.85,628.98
2016,7,8,12,30,925.0,95.0,3.2,22.0,985.0,869.18,651.88
2016,7,8,12,45,918.5,98.5,3.25,22.0,976.5,897.29,671.21
2016,7,8,13,0,912.0,102.0,3.3,22.0,968.0,922.61,688.7
2016,7,8,13,15,909.5,101.5,3.35,22.0,953.5,944.85,704.18
2016,7,8,13,30,907.0,101.0,3.4,22.0,939.0,964.14,717.78
2016,7,8,13,45,904.0,99.5,3.45,22.0,918.5,978.9,728.46
2016,7,8,14,0,901.0,98.0,3.5,22.0,898.0,990.49,737.2
2016,7,8,14,15,895.5,97.0,3.5,22.0,870.5,996.97,742.31
2016,7,8,14,30,890.0,96.0,3.5,22.0,843.0,1000.21,745.46
2016,7,8,14,45,884.5,93.5,3.55,22.0,810.0,998.59,745.88
2016,7,8,15,0,879.0,91.0,3.6,22.0,777.0,993.74,744.32
2016,7,8,15,15,869.0,89.0,3.6,21.5,738.5,981.8,739.2
2016,7,8,15,30,859.0,87.0,3.6,21.0,700.0,966.85,732.17
2016,7,8,15,45,847.0,84.5,3.65,21.0,657.5,946.43,720.39
2016,7,8,16,0,835.0,82.0,3.7,21.0,615.0,923.3,706.77
2016,7,8,16,15,818.5,79.5,3.65,20.5,568.5,893.33,689.06
2016,7,8,16,30,802.0,77.0,3.6,20.0,522.0,861.19,669.68
2016,7,8,16,45,781.5,73.5,3.55,20.0,473.5,831.36,650.45
2016,7,8,17,0,761.0,70.0,3.5,20.0,425.0,790.54,623.0
2016,7,8,17,15,731.0,66.5,3.4,19.5,375.0,740.19,588.98
2016,7,8,17,30,701.0,63.0,3.3,19.0,325.0,689.38,553.7
2016,7,8,17,45,662.0,58.0,3.25,19.0,276.0,629.23,509.29
2016,7,8,18,0,623.0,53.0,3.2,19.0,227.0,569.94,463.91
2016,7,8,18,15,562.5,47.0,3.1,18.5,180.5,499.71,408.65
2016,7,8,18,30,502.0,41.0,3.0,18.0,134.0,428.96,350.04
2016,7,8,18,45,410.0,33.0,2.95,17.5,94.0,339.41,272.55
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,258.15,188.56
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,122.65,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.0,28.0,9.44,0.0
2016,7,9,5,30,348.0,24.0,2.1,14.0,56.0,19.21,9.71
2016,7,9,5,45,437.5,31.0,2.15,14.5,96.5,24.23,15.42
2016,7,9,6,0,527.0,38.0,2.2,15.0,137.0,31.72,22.4
2016,7,9,6,15,584.0,43.5,2.25,15.5,183.5,35.5,25.96
2016,7,9,6,30,641.0,49.0,2.3,16.0,230.0,39.19,29.29
2016,7,9,6,45,678.5,53.0,2.4,17.0,278.5,41.45,31.17
2016,7,9,7,0,716.0,57.0,2.5,18.0,327.0,43.64,32.9
2016,7,9,7,15,744.0,60.5,2.55,18.0,376.5,45.32,34.27
2016,7,9,7,30,772.0,64.0,2.6,18.0,426.0,46.91,35.54
2016,7,9,7,45,792.0,67.0,2.65,18.5,474.0,56.76,43.87
2016,7,9,8,0,812.0,70.0,2.7,19.0,522.0,58.58,45.19
2016,7,9,8,15,828.5,72.0,2.7,19.5,568.5,85.86,47.42
2016,7,9,8,30,845.0,74.0,2.7,20.0,615.0,133.4,70.27
2016,7,9,8,45,857.0,76.5,2.75,20.5,657.5,182.68,104.74
2016,7,9,9,0,869.0,79.0,2.8,21.0,700.0,233.37,145.79
2016,7,9,9,15,879.0,80.5,2.85,21.0,739.0,284.08,189.79
2016,7,9,9,30,889.0,82.0,2.9,21.0,778.0,335.61,235.29
2016,7,9,9,45,890.0,87.5,3.0,21.0,810.0,387.58,281.17
2016,7,9,10,0,891.0,93.0,3.1,21.0,842.0,439.13,325.9
2016,7,9,10,15,897.0,94.0,3.15,21.0,869.5,488.9,368.17
2016,7,9,10,30,903.0,95.0,3.2,21.0,897.0,538.3,409.1
2016,7,9,10,45,909.5,94.5,3.25,21.5,919.0,586.21,447.07
2016,7,9,11,0,916.0,94.0,3.3,22.0,941.0,633.38,483.41
2016,7,9,11,15,918.5,94.5,3.35,22.0,955.0,677.83,517.79
2016,7,9,11,30,921.0,95.0,3.4,22.0,969.0,720.84,550.42
2016,7,9,11,45,925.5,93.0,3.5,22.0,977.0,761.57,579.79
2016,7,9,12,0,930.0,91.0,3.6,22.0,985.0,800.61,607.2
2016,7,9,12,15,930.5,91.0,3.7,22.0,985.5,836.35,632.23
2016,7,9,12,30,931.0,91.0,3.8,22.0,986.0,869.85,655.67
2016,7,9,12,45,927.5,92.5,3.9,22.0,978.0,898.86,676.03
2016,7,9,13,0,924.0,94.0,4.0,22.0,970.0,925.14,694.58
2016,7,9,13,15,922.0,93.5,4.05,21.5,956.5,947.99,711.97
2016,7,9,13,30,920.0,93.0,4.1,21.0,943.0,967.88,727.5
2016,7,9,13,45,918.5,91.0,4.2,21.0,923.0,983.64,739.26
2016,7,9,14,0,917.0,89.0,4.3,21.0,903.0,996.23,749.03
2016,7,9,14,15,913.5,88.0,4.35,20.5,877.0,1004.69,757.33
2016,7,9,14,30,910.0,87.0,4.4,20.0,851.0,1009.92,763.62
2016,7,9,14,45,905.5,85.0,4.45,20.0,819.0,1009.77,765.08
2016,7,9,15,0,901.0,83.0,4.5,20.0,787.0,1006.36,764.57
2016,7,9,15,15,894.0,81.5,4.5,19.5,750.0,997.81,761.75
2016,7,9,15,30,887.0,80.0,4.5,19.0,713.0,986.17,756.92
2016,7,9,15,45,878.0,78.5,4.55,19.0,671.5,969.54,747.69
2016,7,9,16,0,869.0,77.0,4.6,19.0,630.0,950.09,736.54
2016,7,9,16,15,855.5,74.5,4.6,18.5,584.5,922.37,720.53
2016,7,9,16,30,842.0,72.0,4.6,18.0,539.0,892.25,702.69
2016,7,9,16,45,821.5,70.0,4.6,17.5,490.5,854.2,678.78
2016,7,9,17,0,801.0,68.0,4.6,17.0,442.0,823.48,659.86
2016,7,9,17,15,774.0,64.5,4.55,16.5,391.5,774.6,626.5
2016,7,9,17,30,747.0,61.0,4.5,16.0,341.0,724.98,591.69
2016,7,9,17,45,704.0,57.5,4.45,16.0,290.0,662.1,544.3
2016,7,9,18,0,661.0,54.0,4.4,16.0,239.0,600.15,495.98
2016,7,9,18,15,601.0,48.5,4.25,15.5,190.5,524.64,435.31
2016,7,9,18,30,541.0,43.0,4.1,15.0,142.0,458.48,379.21
2016,7,9,18,45,439.5,35.0,3.95,14.5,99.5,361.14,293.74
2016,7,9,19,0,338.0,27.0,3.8,14.0,57.0,272.65,200.7
2016,7,9,19,15,169.0,13.5,3.75,13.5,28.5,129.5,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.0,3.15,12.5,28.5,10.35,0.0
2016,7,10,5,30,344.0,26.0,3.2,13.0,57.0,21.06,11.07
2016,7,10,5,45,440.0,34.0,3.25,13.5,99.0,26.86,17.75
2016,7,10,6,0,536.0,42.0,3.3,14.0,141.0,32.52,23.18
2016,7,10,6,15,596.5,47.5,3.25,14.5,189.5,39.12,29.27
2016,7,10,6,30,657.0,53.0,3.2,15.0,238.0,42.69,32.52
2016,7,10,6,45,699.0,57.0,3.15,15.5,289.0,44.85,34.38
2016,7,10,7,0,741.0,61.0,3.1,16.0,340.0,46.96,36.12
2016,7,10,7,15,770.5,64.5,3.0,16.5,391.0,48.55,37.33
2016,7,10,7,30,800.0,68.0,2.9,17.0,442.0,50.06,38.45
2016,7,10,7,45,822.5,70.5,2.85,17.5,492.5,59.46,46.41
2016,7,10,8,0,845.0,73.0,2.8,18.0,543.0,60.94,47.43
2016,7,10,8,15,861.5,75.5,2.75,18.5,591.0,88.04,49.5
2016,7,10,8,30,878.0,78.0,2.7,19.0,639.0,137.73,73.06
2016,7,10,8,45,892.0,79.5,2.65,19.5,683.5,188.41,108.2
2016,7,10,9,0,906.0,81.0,2.6,20.0,728.0,240.7,150.39
2016,7,10,9,15,916.0,82.5,2.6,20.5,768.0,293.43,195.74
2016,7,10,9,30,926.0,84.0,2.6,21.0,808.0,346.97,242.42
2016,7,10,9,45,932.0,86.5,2.6,21.5,842.0,400.46,288.72
2016,7,10,10,0,938.0,89.0,2.6,22.0,876.0,453.96,333.97
2016,7,10,10,15,943.5,90.0,2.65,22.0,904.5,505.89,377.6
2016,7,10,10,30,949.0,91.0,2.7,22.0,933.0,557.34,419.74
2016,7,10,10,45,952.5,92.0,2.8,22.5,955.0,607.0,458.75
2016,7,10,11,0,956.0,93.0,2.9,23.0,977.0,655.6,495.87
2016,7,10,11,15,959.0,93.5,3.0,23.0,992.0,702.21,531.62
2016,7,10,11,30,962.0,94.0,3.1,23.0,1007.0,747.35,565.6
2016,7,10,11,45,963.0,94.5,3.25,23.0,1014.5,789.37,595.65
2016,7,10,12,0,964.0,95.0,3.4,23.0,1022.0,829.44,623.67
2016,7,10,12,15,964.5,95.0,3.45,23.0,1022.5,866.53,649.04
2016,7,10,12,30,965.0,95.0,3.5,23.0,1023.0,901.3,672.76
2016,7,10,12,45,958.0,99.0,3.6,23.0,1014.0,930.78,693.17
2016,7,10,13,0,951.0,103.0,3.7,23.0,1005.0,957.33,711.69
2016,7,10,13,15,948.5,102.5,3.7,23.0,990.5,980.65,727.48
2016,7,10,13,30,946.0,102.0,3.7,23.0,976.0,1000.9,741.3
2016,7,10,13,45,943.5,100.5,3.75,23.5,954.5,1016.97,751.32
2016,7,10,14,0,941.0,99.0,3.8,24.0,933.0,1029.76,759.3
2016,7,10,14,15,935.5,98.0,3.75,23.5,904.5,1036.81,765.9
2016,7,10,14,30,930.0,97.0,3.7,23.0,876.0,1040.49,770.47
2016,7,10,14,45,923.0,95.0,3.7,23.0,842.0,1038.21,770.15
2016,7,10,15,0,916.0,93.0,3.7,23.0,808.0,1032.59,767.8
2016,7,10,15,15,906.0,91.5,3.65,23.0,768.0,1021.26,761.46
2016,7,10,15,30,896.0,90.0,3.6,23.0,728.0,1006.81,753.19
2016,7,10,15,45,883.5,87.5,3.6,23.0,684.0,985.68,740.91
2016,7,10,16,0,871.0,85.0,3.6,23.0,640.0,961.73,726.78
2016,7,10,16,15,854.0,82.5,3.55,22.5,592.0,930.82,708.91
2016,7,10,16,30,837.0,80.0,3.5,22.0,544.0,897.64,689.32
2016,7,10,16,45,815.0,77.0,3.5,22.0,493.5,866.47,669.87
2016,7,10,17,0,793.0,74.0,3.5,22.0,443.0,824.16,642.17
2016,7,10,17,15,762.5,70.0,3.4,21.5,391.0,771.83,607.38
2016,7,10,17,30,732.0,66.0,3.3,21.0,339.0,718.93,571.21
2016,7,10,17,45,689.0,61.5,3.25,20.5,287.5,655.14,525.74
2016,7,10,18,0,646.0,57.0,3.2,20.0,236.0,592.27,479.08
2016,7,10,18,15,582.0,50.5,3.1,19.0,187.5,518.81,422.52
2016,7,10,18,30,518.0,44.0,3.0,18.0,139.0,444.05,361.55
2016,7,10,18,45,415.5,35.5,2.9,17.5,97.0,346.37,277.43
2016,7,10,19,0,313.0,27.0,2.8,17.0,55.0,257.71,185.65
2016,7,10,19,15,156.5,13.5,2.8,16.5,27.5,122.24,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.5,10.39,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,55.0,21.09,10.81
2016,7,11,5,45,420.0,34.0,1.3,15.5,96.0,26.88,17.59
2016,7,11,6,0,518.0,42.0,1.4,16.0,137.0,32.51,22.99
2016,7,11,6,15,579.0,48.0,1.4,16.5,185.0,36.24,26.5
2016,7,11,6,30,640.0,54.0,1.4,17.0,233.0,43.52,33.0
2016,7,11,6,45,682.5,58.5,1.4,17.5,283.5,46.03,35.16
2016,7,11,7,0,725.0,63.0,1.4,18.0,334.0,48.48,37.17
2016,7,11,7,15,754.5,66.5,1.4,18.5,385.0,49.98,38.29
2016,7,11,7,30,784.0,70.0,1.4,19.0,436.0,51.42,39.33
2016,7,11,7,45,806.0,73.0,1.4,20.0,485.5,52.37,39.83
2016,7,11,8,0,828.0,76.0,1.4,21.0,535.0,62.8,48.43
2016,7,11,8,15,845.0,78.5,1.45,21.5,582.5,87.87,49.85
2016,7,11,8,30,862.0,81.0,1.5,22.0,630.0,136.81,72.23
2016,7,11,8,45,874.5,83.0,1.55,22.5,674.0,186.85,106.17
2016,7,11,9,0,887.0,85.0,1.6,23.0,718.0,238.36,146.95
2016,7,11,9,15,897.0,87.0,1.65,23.0,757.5,290.53,191.29
2016,7,11,9,30,907.0,89.0,1.7,23.0,797.0,343.53,237.12
2016,7,11,9,45,907.5,94.5,1.8,23.5,829.5,396.42,282.37
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,448.82,326.22
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.0,499.64,368.22
2016,7,11,10,30,920.0,102.0,2.0,24.0,918.0,550.06,408.83
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.0,599.18,446.55
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,647.35,482.45
2016,7,11,11,15,931.0,105.5,2.15,25.0,976.5,692.93,516.55
2016,7,11,11,30,934.0,106.0,2.2,25.0,991.0,737.09,548.94
2016,7,11,11,45,935.0,106.5,2.3,25.0,998.5,778.22,578.07
2016,7,11,12,0,936.0,107.0,2.4,25.0,1006.0,817.46,604.81
