Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,936.5,107.0,2.45,25.0,1006.5,853.84,629.17
2016,7,11,12,30,937.0,107.0,2.5,25.0,1007.0,887.97,651.97
2016,7,11,12,45,939.5,104.5,2.65,25.0,1001.0,919.12,673.59
2016,7,11,13,0,942.0,102.0,2.8,25.0,995.0,947.67,693.56
2016,7,11,13,15,940.0,101.5,2.85,24.5,981.0,971.25,710.92
2016,7,11,13,30,938.0,101.0,2.9,24.0,967.0,991.81,726.48
2016,7,11,13,45,934.5,100.5,3.0,24.0,946.0,1007.81,738.23
2016,7,11,14,0,931.0,100.0,3.1,24.0,925.0,1020.57,748.03
2016,7,11,14,15,926.0,99.0,3.15,24.0,897.0,1028.06,754.12
2016,7,11,14,30,921.0,98.0,3.2,24.0,869.0,1032.22,758.24
2016,7,11,14,45,915.0,96.0,3.25,24.0,835.5,1030.96,758.99
2016,7,11,15,0,909.0,94.0,3.3,24.0,802.0,1026.38,757.75
2016,7,11,15,15,899.5,92.0,3.3,23.5,763.0,1015.04,753.28
2016,7,11,15,30,890.0,90.0,3.3,23.0,724.0,1000.56,746.86
2016,7,11,15,45,879.0,87.5,3.3,23.0,680.5,981.0,735.67
2016,7,11,16,0,868.0,85.0,3.3,23.0,637.0,958.58,722.63
2016,7,11,16,15,851.5,82.0,3.3,22.5,589.0,927.59,705.1
2016,7,11,16,30,835.0,79.0,3.3,22.0,541.0,894.3,685.8
2016,7,11,16,45,814.5,75.5,3.3,21.5,491.0,863.86,668.21
2016,7,11,17,0,794.0,72.0,3.3,21.0,441.0,822.25,642.25
2016,7,11,17,15,764.0,68.5,3.25,20.5,389.5,771.0,608.41
2016,7,11,17,30,734.0,65.0,3.2,20.0,338.0,719.14,573.13
2016,7,11,17,45,693.5,60.0,3.2,19.5,287.0,656.67,528.71
2016,7,11,18,0,653.0,55.0,3.2,19.0,236.0,595.0,482.96
2016,7,11,18,15,590.5,49.0,3.1,18.5,187.5,522.72,426.29
2016,7,11,18,30,528.0,43.0,3.0,18.0,139.0,449.42,365.71
2016,7,11,18,45,429.0,34.5,2.95,17.5,97.0,353.63,283.03
2016,7,11,19,0,330.0,26.0,2.9,17.0,55.0,266.67,190.67
2016,7,11,19,15,165.0,13.0,2.95,16.5,27.5,102.55,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.15,12.5,27.0,11.37,0.0
2016,7,12,5,30,340.0,25.0,3.2,13.0,54.0,20.27,10.04
2016,7,12,5,45,435.5,33.0,3.25,13.5,95.5,26.1,17.02
2016,7,12,6,0,531.0,41.0,3.3,14.0,137.0,31.77,22.49
2016,7,12,6,15,592.0,46.5,3.25,14.5,185.0,38.32,28.55
2016,7,12,6,30,653.0,52.0,3.2,15.0,233.0,41.93,31.83
2016,7,12,6,45,416.5,98.5,3.15,15.5,222.5,70.63,57.23
2016,7,12,7,0,180.0,145.0,3.1,16.0,212.0,109.23,90.81
2016,7,12,7,15,310.5,147.0,3.05,16.0,283.0,105.86,87.59
2016,7,12,7,30,441.0,149.0,3.0,16.0,354.0,99.58,81.85
2016,7,12,7,45,638.0,112.5,2.95,16.5,446.0,72.25,57.72
2016,7,12,8,0,835.0,76.0,2.9,17.0,538.0,62.89,49.31
2016,7,12,8,15,853.0,78.5,2.8,17.5,586.5,86.6,50.38
2016,7,12,8,30,871.0,81.0,2.7,18.0,635.0,136.06,72.91
2016,7,12,8,45,883.5,83.5,2.65,18.5,679.5,186.96,107.89
2016,7,12,9,0,896.0,86.0,2.6,19.0,724.0,239.34,150.08
2016,7,12,9,15,907.0,88.0,2.55,19.5,764.5,292.28,195.53
2016,7,12,9,30,918.0,90.0,2.5,20.0,805.0,346.17,242.45
2016,7,12,9,45,927.5,90.5,2.45,20.5,840.5,399.13,288.31
2016,7,12,10,0,937.0,91.0,2.4,21.0,876.0,452.44,333.4
2016,7,12,10,15,943.0,92.0,2.4,21.0,905.0,504.68,377.24
2016,7,12,10,30,949.0,93.0,2.4,21.0,934.0,556.48,419.54
2016,7,12,10,45,953.0,94.5,2.4,21.5,956.0,606.96,458.79
2016,7,12,11,0,957.0,96.0,2.4,22.0,978.0,656.43,496.06
2016,7,12,11,15,959.5,96.5,2.45,22.0,993.0,702.92,531.39
2016,7,12,11,30,962.0,97.0,2.5,22.0,1008.0,747.9,564.89
2016,7,12,11,45,963.5,97.5,2.55,22.0,1015.5,790.45,594.82
2016,7,12,12,0,965.0,98.0,2.6,22.0,1023.0,831.08,622.49
2016,7,12,12,15,965.0,98.0,2.65,22.0,1023.0,867.98,647.49
2016,7,12,12,30,965.0,98.0,2.7,22.0,1023.0,902.51,670.83
2016,7,12,12,45,955.5,103.0,2.8,22.0,1013.5,930.92,690.45
2016,7,12,13,0,946.0,108.0,2.9,22.0,1004.0,956.28,708.14
2016,7,12,13,15,943.0,107.5,2.95,22.0,989.0,979.23,723.92
2016,7,12,13,30,940.0,107.0,3.0,22.0,974.0,999.1,737.75
2016,7,12,13,45,936.0,106.0,3.1,22.0,952.0,1014.33,749.08
2016,7,12,14,0,932.0,105.0,3.2,22.0,930.0,1026.28,758.42
2016,7,12,14,15,926.0,103.5,3.2,22.0,901.5,1032.42,763.27
2016,7,12,14,30,920.0,102.0,3.2,22.0,873.0,1035.18,766.09
2016,7,12,14,45,912.5,100.0,3.25,22.0,838.0,1032.53,765.96
2016,7,12,15,0,905.0,98.0,3.3,22.0,803.0,1026.57,763.8
2016,7,12,15,15,894.0,96.5,3.3,21.5,763.0,1014.43,758.76
2016,7,12,15,30,883.0,95.0,3.3,21.0,723.0,999.2,751.77
2016,7,12,15,45,870.0,92.0,3.3,21.0,678.5,977.26,738.89
2016,7,12,16,0,857.0,89.0,3.3,21.0,634.0,952.51,724.15
2016,7,12,16,15,839.5,86.5,3.25,20.5,586.0,921.46,706.05
2016,7,12,16,30,822.0,84.0,3.2,20.0,538.0,897.8,692.97
2016,7,12,16,45,799.5,80.0,3.2,20.0,487.5,855.76,665.71
2016,7,12,17,0,777.0,76.0,3.2,20.0,437.0,812.11,636.96
2016,7,12,17,15,745.5,72.5,3.1,19.5,385.5,760.01,602.05
2016,7,12,17,30,714.0,69.0,3.0,19.0,334.0,707.4,565.78
2016,7,12,17,45,671.5,63.5,2.95,19.0,283.0,643.3,518.73
2016,7,12,18,0,629.0,58.0,2.9,19.0,232.0,585.53,474.79
2016,7,12,18,15,564.0,51.5,2.8,18.0,183.5,506.93,414.0
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,432.19,352.62
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,335.33,268.85
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,247.33,175.45
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,93.6,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,12.5,26.0,11.82,0.0
2016,7,13,5,30,308.0,26.0,1.7,13.0,52.0,21.21,10.52
2016,7,13,5,45,409.0,35.0,1.65,14.0,93.5,27.86,18.5
2016,7,13,6,0,510.0,44.0,1.6,15.0,135.0,34.31,24.63
2016,7,13,6,15,573.5,50.0,1.45,15.5,183.5,37.94,28.11
2016,7,13,6,30,637.0,56.0,1.3,16.0,232.0,41.5,31.35
2016,7,13,6,45,681.0,61.0,1.2,17.0,283.0,48.21,37.17
2016,7,13,7,0,725.0,66.0,1.1,18.0,334.0,50.98,39.37
2016,7,13,7,15,755.5,69.5,1.0,18.5,385.5,52.39,40.4
2016,7,13,7,30,786.0,73.0,0.9,19.0,437.0,53.75,41.36
2016,7,13,7,45,809.5,76.0,0.85,19.5,488.0,54.62,41.87
2016,7,13,8,0,833.0,79.0,0.8,20.0,539.0,64.89,50.43
2016,7,13,8,15,850.0,82.0,0.75,20.5,587.0,87.22,51.14
2016,7,13,8,30,867.0,85.0,0.7,21.0,635.0,136.85,72.87
2016,7,13,8,45,880.5,87.0,0.7,22.0,679.5,187.42,106.21
2016,7,13,9,0,894.0,89.0,0.7,23.0,724.0,239.56,146.48
2016,7,13,9,15,904.5,91.0,0.75,23.5,764.5,292.35,190.29
2016,7,13,9,30,915.0,93.0,0.8,24.0,805.0,346.03,235.45
2016,7,13,9,45,911.0,101.0,0.85,24.5,836.5,399.75,280.47
2016,7,13,10,0,907.0,109.0,0.9,25.0,868.0,452.54,323.62
2016,7,13,10,15,913.5,110.5,1.0,25.0,897.0,504.12,365.5
2016,7,13,10,30,920.0,112.0,1.1,25.0,926.0,555.37,406.09
2016,7,13,10,45,924.5,113.0,1.25,25.5,948.0,604.61,443.76
2016,7,13,11,0,929.0,114.0,1.4,26.0,970.0,652.93,479.77
2016,7,13,11,15,932.0,114.5,1.5,26.0,985.0,698.79,513.83
2016,7,13,11,30,935.0,115.0,1.6,26.0,1000.0,743.25,546.26
2016,7,13,11,45,936.0,115.5,1.7,26.5,1007.0,784.67,574.38
2016,7,13,12,0,937.0,116.0,1.8,27.0,1014.0,824.23,599.73
2016,7,13,12,15,937.0,116.0,1.9,27.0,1014.0,860.52,623.99
2016,7,13,12,30,937.0,116.0,2.0,27.0,1014.0,894.53,646.76
2016,7,13,12,45,939.5,113.0,2.15,27.0,1008.0,925.54,668.08
2016,7,13,13,0,942.0,110.0,2.3,27.0,1002.0,953.93,687.77
2016,7,13,13,15,939.0,109.5,2.4,27.0,987.0,976.87,703.56
2016,7,13,13,30,936.0,109.0,2.5,27.0,972.0,996.74,717.52
2016,7,13,13,45,932.0,108.0,2.6,27.0,950.0,1011.99,728.66
2016,7,13,14,0,928.0,107.0,2.7,27.0,928.0,1023.96,737.88
2016,7,13,14,15,921.5,106.0,2.75,26.5,899.5,1030.17,744.58
2016,7,13,14,30,915.0,105.0,2.8,26.0,871.0,1033.03,749.34
2016,7,13,14,45,907.0,103.0,2.85,26.0,836.0,1029.96,748.99
2016,7,13,15,0,899.0,101.0,2.9,26.0,801.0,1023.58,746.69
2016,7,13,15,15,888.5,99.0,2.95,26.0,761.0,1011.47,740.8
2016,7,13,15,30,878.0,97.0,3.0,26.0,721.0,996.26,733.02
2016,7,13,15,45,864.5,94.5,3.05,26.0,676.5,974.53,721.0
2016,7,13,16,0,851.0,92.0,3.1,26.0,632.0,950.05,707.17
2016,7,13,16,15,833.0,89.0,3.1,25.5,584.0,927.94,695.9
2016,7,13,16,30,815.0,86.0,3.1,25.0,536.0,893.53,676.1
2016,7,13,16,45,792.0,82.5,3.1,24.5,485.5,851.85,651.0
2016,7,13,17,0,769.0,79.0,3.1,24.0,435.0,808.59,624.25
2016,7,13,17,15,737.5,75.0,3.05,23.5,383.5,756.06,589.84
2016,7,13,17,30,706.0,71.0,3.0,23.0,332.0,703.0,554.02
2016,7,13,17,45,662.0,65.5,2.95,22.5,281.0,643.08,511.72
2016,7,13,18,0,618.0,60.0,2.9,22.0,230.0,579.74,464.98
2016,7,13,18,15,552.5,53.0,2.7,21.0,182.0,500.49,404.05
2016,7,13,18,30,487.0,46.0,2.5,20.0,134.0,425.14,342.52
2016,7,13,18,45,384.5,36.5,2.4,19.5,92.5,327.51,259.14
2016,7,13,19,0,282.0,27.0,2.3,19.0,51.0,238.12,164.88
2016,7,13,19,15,141.0,13.5,2.25,18.5,25.5,89.68,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,13.5,26.0,11.37,0.0
2016,7,14,5,30,319.0,25.0,1.4,14.0,52.0,20.37,9.54
2016,7,14,5,45,422.0,33.5,1.35,15.0,94.0,26.63,17.32
2016,7,14,6,0,525.0,42.0,1.3,16.0,136.0,32.72,23.12
2016,7,14,6,15,588.5,48.5,1.2,16.5,184.5,36.85,27.02
2016,7,14,6,30,652.0,55.0,1.1,17.0,233.0,44.63,33.98
2016,7,14,6,45,695.0,59.5,1.0,17.5,284.5,47.1,36.11
2016,7,14,7,0,738.0,64.0,0.9,18.0,336.0,49.52,38.1
2016,7,14,7,15,768.5,68.0,0.9,18.5,388.0,51.39,39.54
2016,7,14,7,30,799.0,72.0,0.9,19.0,440.0,53.17,40.86
2016,7,14,7,45,822.0,75.0,0.9,19.5,491.0,54.07,41.41
2016,7,14,8,0,845.0,78.0,0.9,20.0,542.0,64.36,49.99
2016,7,14,8,15,862.0,80.5,0.9,20.5,590.5,84.97,50.06
2016,7,14,8,30,879.0,83.0,0.9,21.0,639.0,134.9,71.29
2016,7,14,8,45,892.5,85.0,0.95,22.0,684.0,186.11,104.89
2016,7,14,9,0,906.0,87.0,1.0,23.0,729.0,238.89,145.75
2016,7,14,9,15,916.0,88.5,1.05,23.5,769.5,291.86,189.92
2016,7,14,9,30,926.0,90.0,1.1,24.0,810.0,345.64,235.49
2016,7,14,9,45,932.0,92.5,1.2,24.5,844.5,399.4,280.89
2016,7,14,10,0,938.0,95.0,1.3,25.0,879.0,453.17,325.34
2016,7,14,10,15,944.0,96.5,1.35,25.0,908.0,506.0,368.38
2016,7,14,10,30,950.0,98.0,1.4,25.0,937.0,558.41,409.93
2016,7,14,10,45,953.5,99.0,1.5,25.5,959.0,608.44,448.11
2016,7,14,11,0,957.0,100.0,1.6,26.0,981.0,657.41,484.43
2016,7,14,11,15,960.0,100.5,1.7,26.0,996.5,704.4,519.43
2016,7,14,11,30,963.0,101.0,1.8,26.0,1012.0,749.91,552.7
2016,7,14,11,45,964.5,101.5,1.9,26.0,1019.5,792.69,582.52
2016,7,14,12,0,966.0,102.0,2.0,26.0,1027.0,833.55,609.98
2016,7,14,12,15,966.0,102.5,2.05,26.0,1027.5,871.12,634.73
2016,7,14,12,30,966.0,103.0,2.1,26.0,1028.0,906.33,657.87
2016,7,14,12,45,957.5,107.5,2.2,26.0,1018.5,935.37,677.47
2016,7,14,13,0,949.0,112.0,2.3,26.0,1009.0,961.4,695.23
2016,7,14,13,15,946.0,111.0,2.35,25.5,994.0,984.13,711.85
2016,7,14,13,30,943.0,110.0,2.4,25.0,979.0,1003.74,726.64
2016,7,14,13,45,938.5,109.5,2.45,25.0,957.0,1019.2,737.51
2016,7,14,14,0,934.0,109.0,2.5,25.0,935.0,1031.38,746.43
2016,7,14,14,15,927.5,107.5,2.5,24.5,906.0,1037.22,752.42
2016,7,14,14,30,921.0,106.0,2.5,24.0,877.0,1039.65,756.44
2016,7,14,14,45,912.5,104.5,2.55,24.0,841.5,1036.72,756.26
2016,7,14,15,0,904.0,103.0,2.6,24.0,806.0,1030.47,754.12
2016,7,14,15,15,893.0,101.0,2.6,23.5,765.5,1017.92,748.99
2016,7,14,15,30,882.0,99.0,2.6,23.0,725.0,1002.25,741.95
2016,7,14,15,45,868.0,96.5,2.6,23.0,680.0,980.06,729.24
2016,7,14,16,0,854.0,94.0,2.6,23.0,635.0,955.1,714.76
2016,7,14,16,15,835.0,91.0,2.6,22.5,586.5,932.1,702.93
2016,7,14,16,30,816.0,88.0,2.6,22.0,538.0,896.74,682.5
2016,7,14,16,45,791.5,85.0,2.6,22.0,487.0,854.3,655.62
2016,7,14,17,0,767.0,82.0,2.6,22.0,436.0,810.33,627.22
2016,7,14,17,15,545.0,105.0,2.55,21.5,341.5,632.59,501.47
2016,7,14,17,30,323.0,128.0,2.5,21.0,247.0,436.39,352.82
2016,7,14,17,45,292.5,113.5,2.5,20.5,208.5,386.33,315.16
2016,7,14,18,0,262.0,99.0,2.5,20.0,170.0,337.7,276.5
2016,7,14,18,15,231.0,81.0,2.45,19.0,134.0,285.15,233.73
2016,7,14,18,30,200.0,63.0,2.4,18.0,98.0,234.16,190.56
2016,7,14,18,45,150.0,45.5,2.35,17.5,67.5,173.47,137.24
2016,7,14,19,0,100.0,28.0,2.3,17.0,37.0,114.42,76.65
2016,7,14,19,15,50.0,14.0,2.35,16.5,18.5,40.15,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,2.25,12.5,8.5,7.73,0.0
2016,7,15,5,30,0.0,17.0,2.3,13.0,17.0,14.97,5.29
2016,7,15,5,45,0.0,31.0,2.35,13.5,31.0,27.32,17.98
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,39.25,29.03
2016,7,15,6,15,0.0,62.0,2.3,14.5,62.0,53.41,41.9
2016,7,15,6,30,0.0,79.0,2.2,15.0,79.0,67.45,54.47
2016,7,15,6,45,0.0,97.0,2.15,15.5,97.0,82.13,67.33
2016,7,15,7,0,0.0,115.0,2.1,16.0,115.0,96.68,79.81
2016,7,15,7,15,6.5,136.5,2.05,16.0,139.5,113.67,94.34
2016,7,15,7,30,13.0,158.0,2.0,16.0,164.0,130.48,108.5
2016,7,15,7,45,53.0,196.0,1.95,16.5,224.5,149.33,123.98
2016,7,15,8,0,93.0,234.0,1.9,17.0,285.0,173.34,143.53
2016,7,15,8,15,87.5,254.5,1.9,17.5,306.0,189.78,148.23
2016,7,15,8,30,82.0,275.0,1.9,18.0,327.0,211.52,163.0
2016,7,15,8,45,142.0,300.0,1.9,18.5,398.0,233.63,176.35
2016,7,15,9,0,202.0,325.0,1.9,19.0,469.0,273.59,204.21
2016,7,15,9,15,330.0,306.5,1.9,19.5,556.5,298.37,218.89
2016,7,15,9,30,458.0,288.0,1.9,20.0,644.0,337.35,246.54
2016,7,15,9,45,690.5,194.5,1.95,20.5,758.0,377.47,275.06
2016,7,15,10,0,923.0,101.0,2.0,21.0,872.0,450.33,330.64
2016,7,15,10,15,929.5,102.5,2.05,21.0,901.0,502.74,374.39
2016,7,15,10,30,936.0,104.0,2.1,21.0,930.0,554.8,416.84
2016,7,15,10,45,941.5,104.0,2.15,21.5,952.5,604.6,455.66
2016,7,15,11,0,947.0,104.0,2.2,22.0,975.0,653.52,492.69
2016,7,15,11,15,950.0,104.5,2.25,22.0,990.5,700.18,528.06
2016,7,15,11,30,953.0,105.0,2.3,22.0,1006.0,745.38,561.63
2016,7,15,11,45,955.5,105.0,2.35,22.0,1014.0,788.17,592.03
2016,7,15,12,0,958.0,105.0,2.4,22.0,1022.0,829.13,619.83
2016,7,15,12,15,958.0,105.0,2.4,22.0,1022.0,866.08,644.39
2016,7,15,12,30,958.0,105.0,2.4,22.0,1022.0,900.67,667.26
2016,7,15,12,45,950.0,109.0,2.4,22.0,1012.5,929.52,686.24
2016,7,15,13,0,942.0,113.0,2.4,22.0,1003.0,955.4,703.28
2016,7,15,13,15,939.0,112.5,2.4,22.0,988.0,978.5,718.54
2016,7,15,13,30,936.0,112.0,2.4,22.0,973.0,998.53,731.87
2016,7,15,13,45,930.5,111.5,2.4,22.0,950.5,1012.99,741.69
2016,7,15,14,0,925.0,111.0,2.4,22.0,928.0,1024.16,749.54
2016,7,15,14,15,918.0,109.5,2.4,22.0,899.0,1029.47,753.77
2016,7,15,14,30,911.0,108.0,2.4,22.0,870.0,1031.41,756.02
2016,7,15,14,45,900.0,108.0,2.4,22.0,834.0,1027.65,754.76
2016,7,15,15,0,889.0,108.0,2.4,22.0,798.0,1020.65,751.6
2016,7,15,15,15,877.0,105.5,2.4,21.5,757.5,1006.69,745.49
2016,7,15,15,30,865.0,103.0,2.4,21.0,717.0,989.65,737.47
2016,7,15,15,45,847.0,102.0,2.4,21.0,671.5,975.94,730.34
2016,7,15,16,0,829.0,101.0,2.4,21.0,626.0,949.18,714.5
2016,7,15,16,15,809.0,98.0,2.35,20.5,577.5,915.59,694.93
2016,7,15,16,30,789.0,95.0,2.3,20.0,529.0,879.8,673.68
2016,7,15,16,45,739.0,89.5,2.3,19.5,465.5,811.5,629.66
2016,7,15,17,0,689.0,84.0,2.3,19.0,402.0,747.47,587.66
2016,7,15,17,15,675.5,82.0,2.3,18.5,362.5,715.82,568.05
2016,7,15,17,30,662.0,80.0,2.3,18.0,323.0,682.79,546.4
2016,7,15,17,45,610.5,74.5,2.35,17.5,272.0,613.59,496.73
2016,7,15,18,0,559.0,69.0,2.4,17.0,221.0,546.1,446.28
2016,7,15,18,15,488.5,60.5,2.35,16.5,173.5,463.31,380.59
2016,7,15,18,30,418.0,52.0,2.3,16.0,126.0,384.7,314.52
2016,7,15,18,45,309.0,41.0,2.3,15.5,86.0,283.69,227.25
2016,7,15,19,0,200.0,30.0,2.3,15.0,46.0,191.37,129.95
2016,7,15,19,15,100.0,15.0,2.35,14.5,23.0,68.42,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.5,2.2,12.5,23.0,12.28,0.0
2016,7,16,5,30,240.0,27.0,2.2,13.0,46.0,22.31,10.21
2016,7,16,5,45,347.0,37.0,2.2,13.5,86.0,29.76,20.04
2016,7,16,6,0,454.0,47.0,2.2,14.0,126.0,36.97,27.01
2016,7,16,6,15,522.5,54.5,2.1,14.5,174.0,41.68,31.5
2016,7,16,6,30,591.0,62.0,2.0,15.0,222.0,46.24,35.67
2016,7,16,6,45,295.5,87.0,1.9,15.5,167.0,61.98,49.58
2016,7,16,7,0,0.0,112.0,1.8,16.0,112.0,94.44,77.88
2016,7,16,7,15,15.5,141.5,1.7,16.5,148.5,117.22,97.21
2016,7,16,7,30,31.0,171.0,1.6,17.0,185.0,132.33,109.6
2016,7,16,7,45,32.5,190.5,1.55,17.5,207.0,145.8,120.41
2016,7,16,8,0,34.0,210.0,1.5,18.0,229.0,158.94,130.77
2016,7,16,8,15,46.5,237.5,1.5,18.5,265.5,178.58,139.31
2016,7,16,8,30,59.0,265.0,1.5,19.0,302.0,203.44,156.7
2016,7,16,8,45,116.0,296.0,1.5,19.5,376.0,227.34,171.65
2016,7,16,9,0,173.0,327.0,1.5,20.0,450.0,268.83,200.56
2016,7,16,9,15,263.5,329.5,1.55,20.0,528.0,296.58,218.94
2016,7,16,9,30,354.0,332.0,1.6,20.0,606.0,344.54,254.14
2016,7,16,9,45,631.0,219.5,1.65,20.5,734.5,374.11,272.88
2016,7,16,10,0,908.0,107.0,1.7,21.0,863.0,447.47,327.74
2016,7,16,10,15,914.5,108.0,1.8,21.0,892.0,498.86,370.69
2016,7,16,10,30,921.0,109.0,1.9,21.0,921.0,549.91,412.44
2016,7,16,10,45,925.0,110.5,2.0,21.5,943.5,599.45,451.18
2016,7,16,11,0,929.0,112.0,2.1,22.0,966.0,648.04,488.12
2016,7,16,11,15,932.0,113.0,2.15,22.0,981.0,694.46,523.26
2016,7,16,11,30,935.0,114.0,2.2,22.0,996.0,739.48,556.65
2016,7,16,11,45,937.0,114.0,2.3,22.0,1004.0,781.37,587.1
2016,7,16,12,0,939.0,114.0,2.4,22.0,1012.0,821.45,614.7
2016,7,16,12,15,939.5,114.0,2.4,22.0,1013.0,858.33,639.27
2016,7,16,12,30,940.0,114.0,2.4,22.0,1014.0,892.96,662.21
2016,7,16,12,45,939.0,114.0,2.45,22.0,1007.0,923.86,683.04
2016,7,16,13,0,938.0,114.0,2.5,22.0,1000.0,952.08,702.11
2016,7,16,13,15,935.5,113.5,2.5,22.0,985.5,975.61,717.69
2016,7,16,13,30,933.0,113.0,2.5,22.0,971.0,996.09,731.36
2016,7,16,13,45,932.0,110.5,2.55,22.0,950.0,1012.86,743.21
2016,7,16,14,0,931.0,108.0,2.6,22.0,929.0,1026.38,753.12
2016,7,16,14,15,925.5,106.5,2.6,21.5,901.0,1033.21,759.8
2016,7,16,14,30,920.0,105.0,2.6,21.0,873.0,1036.66,764.51
2016,7,16,14,45,914.0,102.5,2.6,21.0,839.0,1035.16,764.71
2016,7,16,15,0,908.0,100.0,2.6,21.0,805.0,1030.29,762.91
2016,7,16,15,15,897.5,98.0,2.6,20.5,764.5,1018.22,758.0
2016,7,16,15,30,887.0,96.0,2.6,20.0,724.0,1002.99,751.15
2016,7,16,15,45,875.5,93.0,2.65,20.0,680.0,982.59,739.98
2016,7,16,16,0,864.0,90.0,2.7,20.0,636.0,959.32,726.89
2016,7,16,16,15,846.0,87.5,2.7,19.5,587.5,937.57,715.75
2016,7,16,16,30,828.0,85.0,2.7,19.0,539.0,903.57,696.0
2016,7,16,16,45,806.0,81.0,2.7,19.0,488.5,861.88,669.33
2016,7,16,17,0,784.0,77.0,2.7,19.0,438.0,818.54,641.04
2016,7,16,17,15,540.0,104.0,2.7,18.5,339.0,626.67,503.47
2016,7,16,17,30,296.0,131.0,2.7,18.0,240.0,418.02,342.31
2016,7,16,17,45,462.5,95.0,2.7,17.5,235.0,514.39,423.12
2016,7,16,18,0,629.0,59.0,2.7,17.0,230.0,586.04,478.8
2016,7,16,18,15,561.5,52.5,2.7,16.5,181.0,505.68,414.75
2016,7,16,18,30,494.0,46.0,2.7,16.0,132.0,429.29,350.9
2016,7,16,18,45,379.5,36.5,2.7,15.5,90.0,323.83,259.45
2016,7,16,19,0,265.0,27.0,2.7,15.0,48.0,225.05,150.8
2016,7,16,19,15,132.5,13.5,2.75,14.5,24.0,84.78,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,13.0,2.95,12.5,23.0,11.82,0.0
2016,7,17,5,30,260.0,26.0,3.0,13.0,46.0,21.47,9.12
2016,7,17,5,45,374.5,35.0,3.05,13.5,87.0,28.09,18.53
2016,7,17,6,0,489.0,44.0,3.1,14.0,128.0,34.54,24.84
2016,7,17,6,15,556.0,50.5,3.05,14.5,176.0,38.55,28.7
2016,7,17,6,30,623.0,57.0,3.0,15.0,224.0,42.47,32.3
2016,7,17,6,45,311.5,81.0,3.0,15.5,164.5,57.86,45.93
2016,7,17,7,0,0.0,105.0,3.0,16.0,105.0,89.22,73.36
2016,7,17,7,15,11.5,135.0,2.95,16.0,140.5,112.53,93.45
2016,7,17,7,30,23.0,165.0,2.9,16.0,176.0,135.3,112.8
2016,7,17,7,45,16.0,171.5,2.85,16.5,179.5,141.39,117.38
2016,7,17,8,0,9.0,178.0,2.8,17.0,183.0,147.28,121.75
2016,7,17,8,15,10.0,191.0,2.8,17.0,197.0,158.23,124.74
2016,7,17,8,30,11.0,204.0,2.8,17.0,211.0,170.43,133.9
2016,7,17,8,45,34.0,252.5,2.85,17.5,276.5,199.84,155.62
2016,7,17,9,0,57.0,301.0,2.9,18.0,342.0,241.44,186.74
2016,7,17,9,15,68.5,326.5,2.95,18.0,378.0,268.64,207.36
2016,7,17,9,30,80.0,352.0,3.0,18.0,414.0,297.55,229.46
2016,7,17,9,45,131.5,377.5,3.05,18.5,484.5,332.25,254.77
2016,7,17,10,0,183.0,403.0,3.1,19.0,555.0,383.01,292.66
2016,7,17,10,15,158.5,417.0,3.1,19.0,552.5,397.61,304.44
2016,7,17,10,30,134.0,431.0,3.1,19.0,550.0,409.94,314.19
2016,7,17,10,45,146.5,444.0,3.15,19.5,576.5,439.6,336.15
2016,7,17,11,0,159.0,457.0,3.2,20.0,603.0,470.7,358.91
2016,7,17,11,15,181.0,464.0,3.25,20.0,632.5,504.59,384.39
2016,7,17,11,30,203.0,471.0,3.3,20.0,662.0,540.4,411.16
2016,7,17,11,45,303.5,439.5,3.4,20.0,728.5,601.55,458.08
2016,7,17,12,0,404.0,408.0,3.5,20.0,795.0,671.97,511.28
2016,7,17,12,15,306.0,443.5,3.55,20.0,736.0,647.25,491.61
2016,7,17,12,30,208.0,479.0,3.6,20.0,677.0,612.51,464.77
2016,7,17,12,45,566.0,297.0,3.65,20.0,832.0,780.5,595.39
2016,7,17,13,0,924.0,115.0,3.7,20.0,987.0,939.84,709.42
2016,7,17,13,15,921.0,114.5,3.75,19.5,972.0,962.62,725.76
2016,7,17,13,30,918.0,114.0,3.8,19.0,957.0,982.38,741.25
2016,7,17,13,45,663.0,239.5,3.85,19.0,841.0,901.11,685.98
2016,7,17,14,0,408.0,365.0,3.9,19.0,725.0,790.93,602.85
2016,7,17,14,15,438.5,340.0,3.95,19.0,715.5,807.71,617.64
2016,7,17,14,30,469.0,315.0,4.0,19.0,706.0,822.31,630.19
2016,7,17,14,45,395.5,328.0,4.05,19.0,648.5,770.16,592.37
2016,7,17,15,0,322.0,341.0,4.1,19.0,591.0,701.36,542.64
2016,7,17,15,15,596.0,218.0,4.15,18.5,650.5,867.98,673.52
2016,7,17,15,30,870.0,95.0,4.2,18.0,710.0,984.54,757.89
2016,7,17,15,45,857.5,92.0,4.3,18.0,666.0,963.29,744.58
2016,7,17,16,0,845.0,89.0,4.4,18.0,622.0,939.25,730.5
2016,7,17,16,15,827.5,86.5,4.4,17.5,574.5,918.23,719.25
2016,7,17,16,30,810.0,84.0,4.4,17.0,527.0,885.05,699.12
2016,7,17,16,45,787.0,80.5,4.45,17.0,477.0,843.49,671.66
2016,7,17,17,0,764.0,77.0,4.5,17.0,427.0,800.37,642.54
2016,7,17,17,15,732.0,73.0,4.45,16.5,376.0,747.58,606.05
2016,7,17,17,30,700.0,69.0,4.4,16.0,325.0,694.32,568.13
2016,7,17,17,45,653.0,64.0,4.4,15.5,274.0,632.8,522.57
2016,7,17,18,0,606.0,59.0,4.4,15.0,223.0,568.26,472.62
2016,7,17,18,15,538.5,52.5,4.3,14.5,175.0,488.82,407.95
2016,7,17,18,30,471.0,46.0,4.2,14.0,127.0,413.38,342.84
2016,7,17,18,45,357.0,36.5,4.1,14.0,86.5,309.27,250.02
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,210.86,138.76
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,78.67,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,3.1,12.5,21.5,10.46,0.0
2016,7,18,5,30,271.0,23.0,3.2,13.0,43.0,18.75,6.73
2016,7,18,5,45,379.5,32.0,3.3,13.5,83.5,25.49,16.24
2016,7,18,6,0,488.0,41.0,3.4,14.0,124.0,32.02,22.6
2016,7,18,6,15,553.0,47.0,3.4,14.0,171.0,35.73,26.24
2016,7,18,6,30,618.0,53.0,3.4,14.0,218.0,42.98,32.89
2016,7,18,6,45,417.0,95.0,3.4,14.5,217.0,68.49,55.56
2016,7,18,7,0,216.0,137.0,3.4,15.0,216.0,99.4,82.6
2016,7,18,7,15,173.5,162.5,3.3,15.5,232.0,120.66,100.73
2016,7,18,7,30,131.0,188.0,3.2,16.0,248.0,136.34,113.73
2016,7,18,7,45,157.5,210.5,3.15,16.5,291.0,150.29,125.04
2016,7,18,8,0,184.0,233.0,3.1,17.0,334.0,163.74,135.78
2016,7,18,8,15,213.0,253.0,3.05,17.0,379.5,179.88,139.91
2016,7,18,8,30,242.0,273.0,3.0,17.0,425.0,199.45,148.94
2016,7,18,8,45,303.0,280.5,3.0,17.5,484.5,230.33,168.18
2016,7,18,9,0,364.0,288.0,3.0,18.0,544.0,267.71,194.45
2016,7,18,9,15,628.0,189.0,3.0,18.0,661.5,274.94,192.16
2016,7,18,9,30,892.0,90.0,3.0,18.0,779.0,329.75,231.74
2016,7,18,9,45,897.0,93.5,3.0,18.5,812.5,382.34,278.06
2016,7,18,10,0,902.0,97.0,3.0,19.0,846.0,434.89,323.43
2016,7,18,10,15,908.5,98.0,3.0,19.0,874.5,485.96,367.16
2016,7,18,10,30,915.0,99.0,3.0,19.0,903.0,536.71,409.5
2016,7,18,10,45,919.0,100.0,3.05,19.5,925.0,585.57,448.59
2016,7,18,11,0,923.0,101.0,3.1,20.0,947.0,633.47,485.82
2016,7,18,11,15,926.0,101.5,3.1,20.0,962.0,679.18,521.24
2016,7,18,11,30,929.0,102.0,3.1,20.0,977.0,723.47,554.82
2016,7,18,11,45,931.5,102.0,3.15,20.5,985.0,765.4,584.45
2016,7,18,12,0,934.0,102.0,3.2,21.0,993.0,805.54,611.21
2016,7,18,12,15,934.5,102.0,3.25,21.0,993.5,842.11,636.5
2016,7,18,12,30,935.0,102.0,3.3,21.0,994.0,876.42,660.15
2016,7,18,12,45,939.0,98.0,3.35,21.0,988.0,907.59,681.62
2016,7,18,13,0,943.0,94.0,3.4,21.0,982.0,936.15,701.35
2016,7,18,13,15,940.5,93.5,3.4,21.0,968.0,959.41,717.2
2016,7,18,13,30,938.0,93.0,3.4,21.0,954.0,979.61,731.08
2016,7,18,13,45,937.0,90.5,3.4,21.0,933.5,996.02,742.53
2016,7,18,14,0,936.0,88.0,3.4,21.0,913.0,1009.16,751.93
2016,7,18,14,15,931.0,87.0,3.4,21.0,885.0,1016.66,757.74
2016,7,18,14,30,926.0,86.0,3.4,21.0,857.0,1020.81,761.5
2016,7,18,14,45,921.0,83.5,3.4,21.0,823.5,1019.91,762.08
2016,7,18,15,0,916.0,81.0,3.4,21.0,790.0,1015.63,760.6
2016,7,18,15,15,906.5,79.0,3.4,20.5,750.5,1004.13,755.9
2016,7,18,15,30,897.0,77.0,3.4,20.0,711.0,989.45,749.19
2016,7,18,15,45,886.5,74.5,3.4,20.0,667.5,970.12,737.97
2016,7,18,16,0,876.0,72.0,3.4,20.0,624.0,947.88,724.82
2016,7,18,16,15,860.0,70.0,3.4,19.5,576.5,918.29,707.91
2016,7,18,16,30,844.0,68.0,3.4,19.0,529.0,886.37,689.21
2016,7,18,16,45,824.0,65.0,3.45,19.0,479.0,847.39,664.18
2016,7,18,17,0,804.0,62.0,3.5,19.0,429.0,806.76,637.5
2016,7,18,17,15,775.0,59.0,3.5,18.5,378.0,765.55,610.68
2016,7,18,17,30,746.0,56.0,3.5,18.0,327.0,714.96,575.92
2016,7,18,17,45,705.5,51.5,3.5,17.5,276.5,652.86,531.0
2016,7,18,18,0,665.0,47.0,3.5,17.0,226.0,591.68,484.75
2016,7,18,18,15,603.5,42.0,3.45,16.5,178.0,515.98,424.45
2016,7,18,18,30,542.0,37.0,3.4,16.0,130.0,443.61,363.75
2016,7,18,18,45,439.0,29.5,3.35,15.5,88.5,345.73,277.13
2016,7,18,19,0,336.0,22.0,3.3,15.0,47.0,259.5,165.95
2016,7,18,19,15,168.0,11.0,3.25,14.5,23.5,101.67,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.0,22.0,10.01,0.0
2016,7,19,5,30,318.0,22.0,2.7,12.0,44.0,17.96,5.68
2016,7,19,5,45,424.5,29.5,2.8,12.5,85.0,23.45,14.52
2016,7,19,6,0,531.0,37.0,2.9,13.0,126.0,31.41,22.14
2016,7,19,6,15,594.5,43.0,2.9,13.5,174.0,35.64,26.21
2016,7,19,6,30,658.0,49.0,2.9,14.0,222.0,39.78,30.03
2016,7,19,6,45,339.5,88.5,2.9,14.5,179.0,63.47,51.1
2016,7,19,7,0,21.0,128.0,2.9,15.0,136.0,105.84,88.24
2016,7,19,7,15,38.5,153.5,2.85,15.5,170.0,119.65,99.82
2016,7,19,7,30,56.0,179.0,2.8,16.0,204.0,137.16,114.41
2016,7,19,7,45,183.0,196.5,2.8,16.5,293.5,142.52,118.37
2016,7,19,8,0,310.0,214.0,2.8,17.0,383.0,144.11,119.09
2016,7,19,8,15,341.0,229.0,2.8,17.0,430.0,157.14,120.57
2016,7,19,8,30,372.0,244.0,2.8,17.0,477.0,191.32,138.07
2016,7,19,8,45,634.0,162.0,2.8,17.5,593.5,182.04,115.48
2016,7,19,9,0,896.0,80.0,2.8,18.0,710.0,224.03,137.89
2016,7,19,9,15,906.0,81.5,2.8,18.0,749.5,276.61,183.4
2016,7,19,9,30,916.0,83.0,2.8,18.0,789.0,330.02,230.9
2016,7,19,9,45,919.5,87.0,2.8,18.5,823.0,383.73,278.24
2016,7,19,10,0,923.0,91.0,2.8,19.0,857.0,437.24,324.44
2016,7,19,10,15,928.5,92.0,2.8,19.0,885.5,488.93,368.68
2016,7,19,10,30,934.0,93.0,2.8,19.0,914.0,540.17,411.38
2016,7,19,10,45,936.0,95.5,2.85,19.0,935.0,590.05,452.04
2016,7,19,11,0,938.0,98.0,2.9,19.0,956.0,638.78,490.79
2016,7,19,11,15,940.5,98.5,2.9,19.0,971.0,684.88,526.51
2016,7,19,11,30,943.0,99.0,2.9,19.0,986.0,729.48,560.33
2016,7,19,11,45,944.5,99.0,2.95,19.0,993.5,771.27,590.91
2016,7,19,12,0,946.0,99.0,3.0,19.0,1001.0,811.15,618.71
2016,7,19,12,15,946.5,99.0,3.0,19.0,1001.5,848.16,644.07
2016,7,19,12,30,947.0,99.0,3.0,19.0,1002.0,882.86,667.72
2016,7,19,12,45,940.0,102.5,3.05,19.5,993.0,911.88,686.46
2016,7,19,13,0,933.0,106.0,3.1,20.0,984.0,937.98,703.2
2016,7,19,13,15,930.0,105.5,3.1,20.0,969.5,960.86,718.77
2016,7,19,13,30,927.0,105.0,3.1,20.0,955.0,980.68,732.37
2016,7,19,13,45,927.5,101.0,3.15,20.5,934.5,997.13,742.8
2016,7,19,14,0,928.0,97.0,3.2,21.0,914.0,1010.31,751.16
2016,7,19,14,15,922.0,96.0,3.25,21.0,885.5,1016.98,756.8
2016,7,19,14,30,916.0,95.0,3.3,21.0,857.0,1020.29,760.41
2016,7,19,14,45,911.5,91.5,3.35,21.0,823.0,1018.96,761.11
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,1014.24,759.73
2016,7,19,15,15,897.0,86.5,3.45,20.5,749.5,1003.03,755.6
2016,7,19,15,30,887.0,85.0,3.5,20.0,710.0,988.69,749.48
2016,7,19,15,45,877.0,81.5,3.55,20.0,666.5,968.92,738.27
2016,7,19,16,0,867.0,78.0,3.6,20.0,623.0,946.22,725.09
2016,7,19,16,15,850.0,75.5,3.6,19.5,575.0,915.32,707.19
2016,7,19,16,30,833.0,73.0,3.6,19.0,527.0,882.14,687.51
2016,7,19,16,45,814.5,69.0,3.6,19.0,477.5,843.59,662.38
2016,7,19,17,0,796.0,65.0,3.6,19.0,428.0,812.12,642.0
2016,7,19,17,15,766.5,61.5,3.55,18.5,377.0,761.27,607.77
2016,7,19,17,30,737.0,58.0,3.5,18.0,326.0,709.83,572.13
2016,7,19,17,45,698.5,53.5,3.5,17.5,275.5,649.63,528.57
2016,7,19,18,0,660.0,49.0,3.5,17.0,225.0,590.16,483.55
2016,7,19,18,15,597.5,43.5,3.35,16.5,177.0,513.21,421.93
2016,7,19,18,30,535.0,38.0,3.2,16.0,129.0,439.61,360.01
2016,7,19,18,45,434.0,30.0,3.1,15.5,88.0,349.42,278.97
2016,7,19,19,0,333.0,22.0,3.0,15.0,47.0,256.64,158.3
2016,7,19,19,15,166.5,11.0,2.95,14.5,23.5,100.71,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.0,10.5,2.45,12.5,21.5,9.55,0.0
2016,7,20,5,30,320.0,21.0,2.5,13.0,43.0,17.12,4.44
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.0,24.67,15.44
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,30.55,21.27
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,34.38,24.97
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,38.14,28.44
2016,7,20,6,45,705.0,51.0,2.7,15.5,272.0,40.48,30.51
2016,7,20,7,0,748.0,55.0,2.7,16.0,323.0,42.78,32.45
2016,7,20,7,15,778.0,58.5,2.6,16.0,374.5,44.55,33.92
2016,7,20,7,30,808.0,62.0,2.5,16.0,426.0,53.8,41.95
2016,7,20,7,45,830.0,64.5,2.45,16.5,477.0,55.5,43.2
2016,7,20,8,0,852.0,67.0,2.4,17.0,528.0,57.1,44.35
2016,7,20,8,15,868.5,69.0,2.35,17.5,576.0,67.05,42.88
2016,7,20,8,30,885.0,71.0,2.3,18.0,624.0,116.92,60.22
2016,7,20,8,45,898.0,73.0,2.25,18.5,669.0,168.43,92.97
2016,7,20,9,0,911.0,75.0,2.2,19.0,714.0,221.5,134.46
2016,7,20,9,15,921.0,76.5,2.2,19.5,754.0,274.86,179.9
2016,7,20,9,30,931.0,78.0,2.2,20.0,794.0,329.06,227.19
2016,7,20,9,45,929.5,84.5,2.25,20.5,827.0,383.77,274.98
2016,7,20,10,0,928.0,91.0,2.3,21.0,860.0,437.79,321.19
2016,7,20,10,15,934.0,92.5,2.3,21.0,889.0,490.41,365.55
2016,7,20,10,30,940.0,94.0,2.3,21.0,918.0,542.63,408.38
2016,7,20,10,45,946.0,93.5,2.35,21.5,941.0,592.66,447.77
2016,7,20,11,0,952.0,93.0,2.4,22.0,964.0,641.83,485.36
2016,7,20,11,15,955.0,93.5,2.45,22.0,979.0,688.87,521.32
2016,7,20,11,30,958.0,94.0,2.5,22.0,994.0,734.42,555.43
2016,7,20,11,45,961.0,93.5,2.6,22.5,1002.5,777.47,585.37
2016,7,20,12,0,964.0,93.0,2.7,23.0,1011.0,818.65,612.61
2016,7,20,12,15,964.5,93.0,2.75,23.0,1011.5,856.25,638.11
2016,7,20,12,30,965.0,93.0,2.8,23.0,1012.0,891.49,661.93
2016,7,20,12,45,964.0,92.5,2.85,23.0,1005.0,922.42,682.85
2016,7,20,13,0,963.0,92.0,2.9,23.0,998.0,950.55,701.92
2016,7,20,13,15,961.0,91.5,2.95,23.0,983.5,974.81,718.5
2016,7,20,13,30,959.0,91.0,3.0,23.0,969.0,995.95,733.13
2016,7,20,13,45,956.0,89.5,3.1,23.0,947.5,1011.89,744.88
2016,7,20,14,0,953.0,88.0,3.2,23.0,926.0,1024.48,754.61
2016,7,20,14,15,948.0,87.0,3.25,22.5,897.5,1032.24,762.41
2016,7,20,14,30,943.0,86.0,3.3,22.0,869.0,1036.59,768.17
2016,7,20,14,45,936.5,84.5,3.35,22.0,835.0,1035.46,769.03
2016,7,20,15,0,930.0,83.0,3.4,22.0,801.0,1030.93,767.83
2016,7,20,15,15,920.5,81.5,3.4,21.5,761.0,1020.07,763.66
2016,7,20,15,30,911.0,80.0,3.4,21.0,721.0,1006.0,757.48
2016,7,20,15,45,899.0,77.5,3.45,21.0,676.5,985.16,745.73
2016,7,20,16,0,887.0,75.0,3.5,21.0,632.0,961.4,732.03
2016,7,20,16,15,871.0,73.0,3.5,20.5,583.5,931.72,715.23
2016,7,20,16,30,855.0,71.0,3.5,20.0,535.0,899.67,696.6
2016,7,20,16,45,834.0,68.0,3.55,20.0,484.5,859.62,670.98
2016,7,20,17,0,813.0,65.0,3.6,20.0,434.0,817.93,643.71
2016,7,20,17,15,783.5,61.5,3.6,19.5,382.0,775.42,616.12
2016,7,20,17,30,754.0,58.0,3.6,19.0,330.0,723.46,580.5
2016,7,20,17,45,713.0,53.5,3.6,18.5,278.5,660.69,535.25
2016,7,20,18,0,672.0,49.0,3.6,18.0,227.0,598.8,488.56
2016,7,20,18,15,608.0,43.5,3.5,17.0,178.0,520.31,426.87
2016,7,20,18,30,544.0,38.0,3.4,16.0,129.0,445.25,364.54
2016,7,20,18,45,437.5,30.0,3.35,15.5,87.5,351.45,280.16
2016,7,20,19,0,331.0,22.0,3.3,15.0,46.0,254.29,150.24
2016,7,20,19,15,165.5,11.0,3.3,14.5,23.0,100.02,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.9,12.5,21.0,9.55,0.0
2016,7,21,5,30,317.0,21.0,3.0,13.0,42.0,17.18,3.69
2016,7,21,5,45,426.5,29.0,3.15,13.5,83.0,23.14,14.07
2016,7,21,6,0,536.0,37.0,3.3,14.0,124.0,31.56,22.13
2016,7,21,6,15,600.5,42.5,3.3,14.5,172.5,35.34,25.8
2016,7,21,6,30,665.0,48.0,3.3,15.0,221.0,39.07,29.25
2016,7,21,6,45,708.0,52.0,3.3,15.5,272.0,41.37,31.29
2016,7,21,7,0,751.0,56.0,3.3,16.0,323.0,43.63,33.2
2016,7,21,7,15,780.5,59.0,3.2,16.5,374.5,44.98,34.24
2016,7,21,7,30,810.0,62.0,3.1,17.0,426.0,53.82,41.8
2016,7,21,7,45,832.5,64.5,3.05,17.5,477.0,55.53,43.05
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,57.15,44.2
