Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,65.29,50.98
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,115.29,59.15
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,166.6,91.27
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,219.45,132.36
2016,7,21,9,15,923.0,75.5,2.8,20.0,753.5,272.96,178.19
2016,7,21,9,30,933.0,77.0,2.8,20.0,794.0,327.31,226.17
2016,7,21,9,45,938.0,80.0,2.8,20.5,828.5,381.74,273.86
2016,7,21,10,0,943.0,83.0,2.8,21.0,863.0,436.1,320.53
2016,7,21,10,15,949.0,84.0,2.85,21.0,892.5,489.06,365.68
2016,7,21,10,30,955.0,85.0,2.9,21.0,922.0,541.6,409.33
2016,7,21,10,45,960.5,85.0,2.95,21.5,944.5,592.43,449.72
2016,7,21,11,0,966.0,85.0,3.0,22.0,967.0,642.34,488.22
2016,7,21,11,15,969.0,85.5,3.1,22.0,983.0,689.97,525.17
2016,7,21,11,30,972.0,86.0,3.2,22.0,999.0,736.07,560.27
2016,7,21,11,45,974.5,86.0,3.3,22.0,1007.0,779.69,591.81
2016,7,21,12,0,977.0,86.0,3.4,22.0,1015.0,821.38,620.87
2016,7,21,12,15,977.5,86.0,3.45,22.0,1016.0,859.37,647.0
2016,7,21,12,30,978.0,86.0,3.5,22.0,1017.0,894.95,671.4
2016,7,21,12,45,970.0,91.0,3.6,22.0,1008.5,925.36,692.55
2016,7,21,13,0,962.0,96.0,3.7,22.0,1000.0,952.74,711.72
2016,7,21,13,15,960.0,95.5,3.7,22.0,985.5,977.11,728.3
2016,7,21,13,30,958.0,95.0,3.7,22.0,971.0,998.37,742.86
2016,7,21,13,45,958.0,92.0,3.75,22.0,950.5,1015.73,755.27
2016,7,21,14,0,958.0,89.0,3.8,22.0,930.0,1029.76,765.61
2016,7,21,14,15,952.5,88.0,3.8,21.5,901.5,1037.15,772.85
2016,7,21,14,30,947.0,87.0,3.8,21.0,873.0,1041.08,778.0
2016,7,21,14,45,943.5,84.0,3.8,21.0,839.0,1041.3,779.36
2016,7,21,15,0,940.0,81.0,3.8,21.0,805.0,1038.03,778.59
2016,7,21,15,15,930.5,79.5,3.75,21.0,765.0,1027.13,772.5
2016,7,21,15,30,921.0,78.0,3.7,21.0,725.0,1012.97,764.41
2016,7,21,15,45,911.0,75.0,3.7,21.0,680.5,993.34,753.08
2016,7,21,16,0,901.0,72.0,3.7,21.0,636.0,970.68,739.76
2016,7,21,16,15,884.5,69.5,3.65,20.5,587.0,939.59,721.67
2016,7,21,16,30,868.0,67.0,3.6,20.0,538.0,906.09,701.74
2016,7,21,16,45,847.5,64.5,3.6,19.5,487.0,866.77,677.67
2016,7,21,17,0,827.0,62.0,3.6,19.0,436.0,825.77,651.87
2016,7,21,17,15,797.5,58.5,3.55,18.5,383.5,774.28,617.39
2016,7,21,17,30,768.0,55.0,3.5,18.0,331.0,730.39,587.51
2016,7,21,17,45,725.5,51.5,3.45,17.5,279.0,667.37,541.78
2016,7,21,18,0,683.0,48.0,3.4,17.0,227.0,605.3,494.73
2016,7,21,18,15,619.0,42.5,3.3,16.5,178.0,526.45,431.83
2016,7,21,18,30,555.0,37.0,3.2,16.0,129.0,451.07,368.48
2016,7,21,18,45,445.0,29.0,3.1,15.5,87.0,347.78,276.53
2016,7,21,19,0,335.0,21.0,3.0,15.0,45.0,247.14,138.1
2016,7,21,19,15,167.5,10.5,2.95,14.5,22.5,100.49,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.1,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.33,2.33
2016,7,22,5,45,423.5,28.5,2.25,13.5,82.0,24.82,15.43
2016,7,22,6,0,534.0,37.0,2.3,14.0,123.0,31.63,22.18
2016,7,22,6,15,601.0,43.0,2.2,14.5,172.0,35.85,26.26
2016,7,22,6,30,668.0,49.0,2.1,15.0,221.0,40.0,30.09
2016,7,22,6,45,712.0,53.0,2.05,15.5,273.0,42.26,32.11
2016,7,22,7,0,756.0,57.0,2.0,16.0,325.0,44.5,33.99
2016,7,22,7,15,787.0,60.5,1.95,16.5,377.5,46.21,35.34
2016,7,22,7,30,818.0,64.0,1.9,17.0,430.0,55.32,43.13
2016,7,22,7,45,840.5,66.5,1.85,18.0,481.5,57.01,44.26
2016,7,22,8,0,863.0,69.0,1.8,19.0,533.0,58.6,45.29
2016,7,22,8,15,880.0,71.5,1.8,19.5,582.0,65.29,50.76
2016,7,22,8,30,897.0,74.0,1.8,20.0,631.0,116.26,59.86
2016,7,22,8,45,910.0,76.0,1.8,20.5,676.5,168.55,91.98
2016,7,22,9,0,923.0,78.0,1.8,21.0,722.0,222.39,133.25
2016,7,22,9,15,932.5,79.5,1.8,21.5,763.0,276.43,178.61
2016,7,22,9,30,942.0,81.0,1.8,22.0,804.0,331.25,225.85
2016,7,22,9,45,942.5,86.5,1.85,22.5,837.5,386.63,273.59
2016,7,22,10,0,943.0,92.0,1.9,23.0,871.0,441.51,319.93
2016,7,22,10,15,949.0,93.0,1.95,23.0,900.5,494.65,364.33
2016,7,22,10,30,955.0,94.0,2.0,23.0,930.0,547.37,407.23
2016,7,22,10,45,959.5,94.5,2.05,23.5,952.5,598.24,446.77
2016,7,22,11,0,964.0,95.0,2.1,24.0,975.0,648.12,484.37
2016,7,22,11,15,967.0,95.5,2.2,24.0,990.0,695.86,520.66
2016,7,22,11,30,970.0,96.0,2.3,24.0,1005.0,742.09,555.13
2016,7,22,11,45,971.5,96.0,2.4,24.5,1013.0,785.13,584.82
2016,7,22,12,0,973.0,96.0,2.5,25.0,1021.0,826.18,611.63
2016,7,22,12,15,973.0,96.0,2.6,25.0,1021.0,863.88,637.22
2016,7,22,12,30,973.0,96.0,2.7,25.0,1021.0,899.15,661.16
2016,7,22,12,45,969.0,97.5,2.8,25.0,1013.0,929.79,682.04
2016,7,22,13,0,965.0,99.0,2.9,25.0,1005.0,957.51,701.06
2016,7,22,13,15,962.0,98.5,2.95,24.5,990.0,981.15,718.49
2016,7,22,13,30,959.0,98.0,3.0,24.0,975.0,1001.62,734.01
2016,7,22,13,45,955.0,97.5,3.1,24.0,952.5,1017.87,745.93
2016,7,22,14,0,951.0,97.0,3.2,24.0,930.0,1030.78,755.83
2016,7,22,14,15,945.0,95.5,3.2,24.0,901.5,1037.27,760.88
2016,7,22,14,30,939.0,94.0,3.2,24.0,873.0,1040.28,763.87
2016,7,22,14,45,931.5,93.0,3.25,24.0,837.5,1038.92,764.61
2016,7,22,15,0,924.0,92.0,3.3,24.0,802.0,1034.19,763.32
2016,7,22,15,15,913.5,90.0,3.3,23.5,761.5,1021.99,758.35
2016,7,22,15,30,903.0,88.0,3.3,23.0,721.0,1006.59,751.38
2016,7,22,15,45,889.5,86.0,3.3,23.0,676.0,985.16,739.01
2016,7,22,16,0,876.0,84.0,3.3,23.0,631.0,960.88,724.78
2016,7,22,16,15,858.5,81.5,3.3,22.5,582.5,929.52,707.06
2016,7,22,16,30,841.0,79.0,3.3,22.0,534.0,895.86,687.54
2016,7,22,16,45,817.0,76.0,3.3,22.0,482.5,862.78,666.82
2016,7,22,17,0,793.0,73.0,3.3,22.0,431.0,818.66,637.87
2016,7,22,17,15,760.5,69.0,3.25,21.5,378.5,764.65,602.05
2016,7,22,17,30,728.0,65.0,3.2,21.0,326.0,710.15,564.72
2016,7,22,17,45,680.0,60.5,3.15,20.5,273.5,642.56,516.03
2016,7,22,18,0,632.0,56.0,3.1,20.0,221.0,581.88,470.44
2016,7,22,18,15,561.5,49.0,3.0,19.0,172.0,498.83,405.61
2016,7,22,18,30,491.0,42.0,2.9,18.0,123.0,420.18,340.16
2016,7,22,18,45,373.0,32.5,2.85,17.5,82.0,313.47,246.28
2016,7,22,19,0,255.0,23.0,2.8,17.0,41.0,208.03,106.46
2016,7,22,19,15,127.5,11.5,2.8,16.5,20.5,79.55,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,130.0,10.5,1.55,13.5,18.5,9.55,0.0
2016,7,23,5,30,260.0,21.0,1.5,14.0,37.0,17.27,1.62
2016,7,23,5,45,377.5,30.0,1.45,15.0,77.5,24.08,14.62
2016,7,23,6,0,495.0,39.0,1.4,16.0,118.0,30.68,21.15
2016,7,23,6,15,564.5,45.5,1.4,16.5,166.0,34.87,25.17
2016,7,23,6,30,634.0,52.0,1.4,17.0,214.0,42.53,32.07
2016,7,23,6,45,681.0,56.5,1.4,18.0,265.5,45.07,34.24
2016,7,23,7,0,728.0,61.0,1.4,19.0,317.0,47.58,36.26
2016,7,23,7,15,760.0,65.0,1.4,19.5,369.5,49.52,37.78
2016,7,23,7,30,792.0,69.0,1.4,20.0,422.0,51.39,39.19
2016,7,23,7,45,816.0,71.5,1.4,21.0,473.0,52.02,39.42
2016,7,23,8,0,840.0,74.0,1.4,22.0,524.0,61.79,47.45
2016,7,23,8,15,857.5,76.5,1.45,22.5,573.0,66.43,51.1
2016,7,23,8,30,875.0,79.0,1.5,23.0,622.0,116.37,60.46
2016,7,23,8,45,889.0,81.0,1.55,24.0,667.0,167.73,91.0
2016,7,23,9,0,903.0,83.0,1.6,25.0,712.0,220.74,130.52
2016,7,23,9,15,913.0,85.0,1.65,25.5,752.5,274.3,174.59
2016,7,23,9,30,923.0,87.0,1.7,26.0,793.0,328.72,220.64
2016,7,23,9,45,930.5,88.5,1.8,26.5,828.5,382.57,266.33
2016,7,23,10,0,938.0,90.0,1.9,27.0,864.0,436.58,311.33
2016,7,23,10,15,944.0,91.0,1.95,27.0,893.0,489.5,354.95
2016,7,23,10,30,950.0,92.0,2.0,27.0,922.0,542.0,397.1
2016,7,23,10,45,952.5,94.0,2.15,27.5,944.0,592.79,436.43
2016,7,23,11,0,955.0,96.0,2.3,28.0,966.0,642.43,473.82
2016,7,23,11,15,958.0,96.5,2.4,28.0,981.5,689.84,509.45
2016,7,23,11,30,961.0,97.0,2.5,28.0,997.0,735.75,543.3
2016,7,23,11,45,961.0,98.5,2.6,28.0,1004.5,778.71,573.82
2016,7,23,12,0,961.0,100.0,2.7,28.0,1012.0,819.62,601.46
2016,7,23,12,15,961.5,100.0,2.75,28.0,1012.5,857.41,626.58
2016,7,23,12,30,962.0,100.0,2.8,28.0,1013.0,892.83,650.05
2016,7,23,12,45,957.5,101.5,2.85,28.0,1005.0,922.82,669.93
2016,7,23,13,0,953.0,103.0,2.9,28.0,997.0,949.9,687.96
2016,7,23,13,15,950.5,102.5,2.95,27.5,982.0,973.82,705.41
2016,7,23,13,30,948.0,102.0,3.0,27.0,967.0,994.63,721.0
2016,7,23,13,45,944.0,101.0,3.05,27.0,945.5,1010.29,731.98
2016,7,23,14,0,940.0,100.0,3.1,27.0,924.0,1022.61,740.98
2016,7,23,14,15,934.5,99.0,3.1,27.0,895.0,1030.08,746.61
2016,7,23,14,30,929.0,98.0,3.1,27.0,866.0,1034.15,750.23
2016,7,23,14,45,921.0,96.5,3.15,27.0,831.5,1031.79,750.31
2016,7,23,15,0,913.0,95.0,3.2,27.0,797.0,1026.06,748.39
2016,7,23,15,15,903.0,93.0,3.2,26.5,756.5,1014.46,743.89
2016,7,23,15,30,893.0,91.0,3.2,26.0,716.0,999.68,737.42
2016,7,23,15,45,879.0,89.0,3.25,25.5,671.0,977.92,726.77
2016,7,23,16,0,865.0,87.0,3.3,25.0,626.0,953.35,714.23
2016,7,23,16,15,847.5,84.5,3.25,24.5,577.5,922.24,696.42
2016,7,23,16,30,830.0,82.0,3.2,24.0,529.0,898.36,683.45
2016,7,23,16,45,806.0,78.5,3.2,23.5,477.5,855.44,657.28
2016,7,23,17,0,782.0,75.0,3.2,23.0,426.0,810.94,629.5
2016,7,23,17,15,749.0,71.0,3.15,22.5,374.0,756.79,593.67
2016,7,23,17,30,716.0,67.0,3.1,22.0,322.0,702.19,556.35
2016,7,23,17,45,668.0,62.0,3.05,21.5,270.0,639.43,511.39
2016,7,23,18,0,620.0,57.0,3.0,21.0,218.0,573.72,462.08
2016,7,23,18,15,548.5,50.0,2.95,20.0,169.0,490.44,397.33
2016,7,23,18,30,477.0,43.0,2.9,19.0,120.0,411.59,331.76
2016,7,23,18,45,357.5,33.0,2.85,18.5,79.5,303.97,237.11
2016,7,23,19,0,238.0,23.0,2.8,18.0,39.0,196.61,90.64
2016,7,23,19,15,119.0,11.5,2.85,17.5,19.5,74.82,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,107.5,10.5,1.65,13.5,17.0,9.55,0.0
2016,7,24,5,30,215.0,21.0,1.6,14.0,34.0,17.31,0.25
2016,7,24,5,45,334.0,31.5,1.55,15.0,73.5,25.44,15.67
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,33.27,23.37
2016,7,24,6,15,526.5,49.5,1.4,16.5,161.0,38.14,28.02
2016,7,24,6,30,600.0,57.0,1.3,17.0,209.0,42.86,32.37
2016,7,24,6,45,649.5,62.0,1.2,17.5,260.5,45.37,34.58
2016,7,24,7,0,699.0,67.0,1.1,18.0,312.0,52.37,40.63
2016,7,24,7,15,733.0,71.0,1.05,18.5,364.0,54.1,41.95
2016,7,24,7,30,767.0,75.0,1.0,19.0,416.0,55.77,43.17
2016,7,24,7,45,793.0,78.5,1.0,19.5,467.5,56.93,43.93
2016,7,24,8,0,819.0,82.0,1.0,20.0,519.0,58.02,44.61
2016,7,24,8,15,837.5,84.5,1.0,20.5,568.0,59.72,45.81
2016,7,24,8,30,856.0,87.0,1.0,21.0,617.0,118.73,64.02
2016,7,24,8,45,871.5,89.0,1.05,22.0,662.5,169.42,93.79
2016,7,24,9,0,887.0,91.0,1.1,23.0,708.0,221.91,132.72
2016,7,24,9,15,898.0,93.0,1.15,23.5,748.5,275.01,176.31
2016,7,24,9,30,909.0,95.0,1.2,24.0,789.0,329.05,221.97
2016,7,24,9,45,917.5,96.5,1.3,24.5,824.5,382.65,267.42
2016,7,24,10,0,926.0,98.0,1.4,25.0,860.0,436.53,312.29
2016,7,24,10,15,932.5,99.0,1.5,25.0,889.5,489.21,355.87
2016,7,24,10,30,939.0,100.0,1.6,25.0,919.0,541.54,398.09
2016,7,24,10,45,943.5,100.5,1.7,25.5,941.5,591.83,436.94
2016,7,24,11,0,948.0,101.0,1.8,26.0,964.0,641.16,473.96
2016,7,24,11,15,951.0,102.0,1.85,26.0,979.5,688.79,509.45
2016,7,24,11,30,954.0,103.0,1.9,26.0,995.0,734.96,543.1
2016,7,24,11,45,955.5,103.0,2.0,26.0,1002.5,777.58,573.62
2016,7,24,12,0,957.0,103.0,2.1,26.0,1010.0,818.23,601.09
2016,7,24,12,15,957.0,103.0,2.2,26.0,1010.0,855.59,626.27
2016,7,24,12,30,957.0,103.0,2.3,26.0,1010.0,890.55,649.85
2016,7,24,12,45,954.0,103.5,2.4,26.0,1002.0,920.85,670.38
2016,7,24,13,0,951.0,104.0,2.5,26.0,994.0,948.29,689.11
2016,7,24,13,15,948.0,103.5,2.55,26.0,979.0,971.76,704.9
2016,7,24,13,30,945.0,103.0,2.6,26.0,964.0,992.1,718.78
2016,7,24,13,45,940.0,102.5,2.7,26.0,941.5,1007.31,729.96
2016,7,24,14,0,935.0,102.0,2.8,26.0,919.0,1019.18,739.16
2016,7,24,14,15,928.5,100.5,2.85,25.5,890.0,1025.15,745.73
2016,7,24,14,30,922.0,99.0,2.9,25.0,861.0,1027.69,750.3
2016,7,24,14,45,913.5,97.5,2.95,25.0,825.5,1024.83,750.09
2016,7,24,15,0,905.0,96.0,3.0,25.0,790.0,1018.62,747.88
2016,7,24,15,15,894.0,94.0,3.0,24.5,749.5,1006.07,742.7
2016,7,24,15,30,883.0,92.0,3.0,24.0,709.0,990.38,735.56
2016,7,24,15,45,868.5,90.0,3.0,24.0,664.0,968.24,722.78
2016,7,24,16,0,854.0,88.0,3.0,24.0,619.0,943.35,708.2
2016,7,24,16,15,835.5,85.0,2.95,23.5,570.0,920.55,696.0
2016,7,24,16,30,817.0,82.0,2.9,23.0,521.0,885.63,675.34
2016,7,24,16,45,792.0,79.0,2.9,22.5,470.0,842.73,649.19
2016,7,24,17,0,767.0,76.0,2.9,22.0,419.0,798.34,621.39
2016,7,24,17,15,733.5,72.0,2.9,21.5,367.0,744.18,585.67
2016,7,24,17,30,700.0,68.0,2.9,21.0,315.0,689.61,548.42
2016,7,24,17,45,651.0,62.5,2.9,20.5,263.5,626.15,502.85
2016,7,24,18,0,602.0,57.0,2.9,20.0,212.0,559.63,452.76
2016,7,24,18,15,530.0,50.0,2.9,19.0,164.0,476.74,387.96
2016,7,24,18,30,458.0,43.0,2.9,18.0,116.0,398.34,322.23
2016,7,24,18,45,337.5,32.5,2.9,17.5,76.0,290.47,226.63
2016,7,24,19,0,217.0,22.0,2.9,17.0,36.0,182.0,73.29
2016,7,24,19,15,108.5,11.0,2.9,16.5,18.0,68.57,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,2.0,12.5,16.5,9.55,0.0
2016,7,25,5,30,205.0,21.0,2.0,13.0,33.0,17.39,0.0
2016,7,25,5,45,327.0,31.5,2.0,13.5,72.0,25.52,15.73
2016,7,25,6,0,449.0,42.0,2.0,14.0,111.0,33.35,23.61
2016,7,25,6,15,523.5,49.5,1.9,14.5,159.0,38.21,28.31
2016,7,25,6,30,598.0,57.0,1.8,15.0,207.0,42.93,32.69
2016,7,25,6,45,324.0,94.0,1.75,15.5,178.0,67.72,54.65
2016,7,25,7,0,50.0,131.0,1.7,16.0,149.0,103.27,85.62
2016,7,25,7,15,55.5,153.0,1.65,16.5,176.0,118.98,98.79
2016,7,25,7,30,61.0,175.0,1.6,17.0,203.0,134.34,111.44
2016,7,25,7,45,115.5,201.5,1.55,17.5,261.0,144.6,119.53
2016,7,25,8,0,170.0,228.0,1.5,18.0,319.0,160.67,132.39
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.5,100.11,80.61
2016,7,25,8,30,855.0,89.0,1.5,19.0,616.0,118.22,64.77
2016,7,25,8,45,868.5,92.0,1.5,19.5,661.0,169.39,95.15
2016,7,25,9,0,882.0,95.0,1.5,20.0,706.0,222.16,134.91
2016,7,25,9,15,893.0,96.5,1.5,20.5,747.0,274.74,178.61
2016,7,25,9,30,904.0,98.0,1.5,21.0,788.0,328.25,224.46
2016,7,25,9,45,906.0,103.5,1.55,21.5,821.5,382.46,271.06
2016,7,25,10,0,908.0,109.0,1.6,22.0,855.0,436.35,316.46
2016,7,25,10,15,915.0,110.5,1.6,22.0,884.5,488.9,360.1
2016,7,25,10,30,922.0,112.0,1.6,22.0,914.0,541.18,402.3
2016,7,25,10,45,925.0,114.0,1.65,22.5,936.5,591.22,441.1
2016,7,25,11,0,928.0,116.0,1.7,23.0,959.0,640.23,477.93
2016,7,25,11,15,931.0,116.5,1.75,23.0,974.5,686.81,513.0
2016,7,25,11,30,934.0,117.0,1.8,23.0,990.0,731.97,546.29
2016,7,25,11,45,935.0,118.0,1.85,23.5,997.5,774.52,575.97
2016,7,25,12,0,936.0,119.0,1.9,24.0,1005.0,815.17,602.14
2016,7,25,12,15,936.5,119.0,1.9,24.0,1005.5,852.51,626.54
2016,7,25,12,30,937.0,119.0,1.9,24.0,1006.0,887.56,649.3
2016,7,25,12,45,936.5,118.0,1.95,24.0,999.0,918.39,669.74
2016,7,25,13,0,936.0,117.0,2.0,24.0,992.0,946.49,688.46
2016,7,25,13,15,933.5,116.5,2.05,24.0,977.0,970.37,704.51
2016,7,25,13,30,931.0,116.0,2.1,24.0,962.0,991.18,718.71
2016,7,25,13,45,928.5,113.5,2.15,24.0,940.5,1006.82,729.73
2016,7,25,14,0,926.0,111.0,2.2,24.0,919.0,1019.14,738.8
2016,7,25,14,15,920.0,109.5,2.2,24.0,890.0,1025.73,743.79
2016,7,25,14,30,914.0,108.0,2.2,24.0,861.0,1028.9,746.82
2016,7,25,14,45,909.0,104.5,2.25,24.0,827.0,1027.49,747.68
2016,7,25,15,0,904.0,101.0,2.3,24.0,793.0,1022.66,746.54
2016,7,25,15,15,893.0,99.0,2.25,23.5,752.5,1010.24,740.97
2016,7,25,15,30,882.0,97.0,2.2,23.0,712.0,994.66,733.51
2016,7,25,15,45,872.0,93.0,2.2,23.0,667.5,974.66,722.38
2016,7,25,16,0,862.0,89.0,2.2,23.0,623.0,951.69,709.37
2016,7,25,16,15,843.5,86.0,2.2,22.5,574.0,928.82,697.76
2016,7,25,16,30,825.0,83.0,2.2,22.0,525.0,893.75,677.74
2016,7,25,16,45,804.0,78.5,2.2,22.0,474.0,852.38,651.84
2016,7,25,17,0,783.0,74.0,2.2,22.0,423.0,809.28,624.25
2016,7,25,17,15,750.0,70.0,2.15,21.0,370.5,755.11,589.97
2016,7,25,17,30,717.0,66.0,2.1,20.0,318.0,700.48,554.05
2016,7,25,17,45,672.0,60.5,2.05,19.5,266.5,634.37,506.87
2016,7,25,18,0,627.0,55.0,2.0,19.0,215.0,575.14,462.68
2016,7,25,18,15,555.0,48.0,1.85,18.5,166.0,491.39,396.63
2016,7,25,18,30,483.0,41.0,1.7,18.0,117.0,412.18,330.2
2016,7,25,18,45,366.0,31.0,1.55,17.5,76.5,306.32,236.22
2016,7,25,19,0,249.0,21.0,1.4,17.0,36.0,198.31,65.48
2016,7,25,19,15,124.5,10.5,1.4,16.5,18.0,76.6,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,14.5,16.0,8.64,0.0
2016,7,26,5,30,225.0,19.0,0.9,15.0,32.0,15.61,0.0
2016,7,26,5,45,343.0,29.5,0.85,15.5,71.0,23.81,14.07
2016,7,26,6,0,461.0,40.0,0.8,16.0,110.0,31.71,21.97
2016,7,26,6,15,534.0,47.5,0.75,16.5,158.0,36.64,26.71
2016,7,26,6,30,607.0,55.0,0.7,17.0,206.0,41.43,31.11
2016,7,26,6,45,654.0,61.0,0.7,17.5,257.5,44.76,34.06
2016,7,26,7,0,701.0,67.0,0.7,18.0,309.0,52.54,40.79
2016,7,26,7,15,735.5,71.0,0.7,19.0,361.5,54.26,42.02
2016,7,26,7,30,770.0,75.0,0.7,20.0,414.0,55.94,43.15
2016,7,26,7,45,793.5,79.0,0.7,21.0,465.0,57.44,44.11
2016,7,26,8,0,817.0,83.0,0.7,22.0,516.0,58.85,44.95
2016,7,26,8,15,836.0,86.0,0.65,22.5,565.5,59.42,45.17
2016,7,26,8,30,855.0,89.0,0.6,23.0,615.0,116.42,62.85
2016,7,26,8,45,868.5,92.0,0.6,24.0,660.0,167.63,91.88
2016,7,26,9,0,882.0,95.0,0.6,25.0,705.0,220.45,130.13
2016,7,26,9,15,893.5,97.0,0.65,25.5,746.0,273.55,172.84
2016,7,26,9,30,905.0,99.0,0.7,26.0,787.0,327.66,217.71
2016,7,26,9,45,911.0,102.0,0.8,26.5,822.0,381.49,262.66
2016,7,26,10,0,917.0,105.0,0.9,27.0,857.0,435.38,306.84
2016,7,26,10,15,923.5,106.5,0.95,27.5,886.5,488.19,348.85
2016,7,26,10,30,930.0,108.0,1.0,28.0,916.0,540.67,389.28
2016,7,26,10,45,934.5,108.5,1.1,28.5,938.5,590.75,427.14
2016,7,26,11,0,939.0,109.0,1.2,29.0,961.0,639.89,463.24
2016,7,26,11,15,942.0,110.0,1.3,29.0,976.5,687.34,498.17
2016,7,26,11,30,945.0,111.0,1.4,29.0,992.0,733.36,531.39
2016,7,26,11,45,947.0,111.0,1.5,29.5,1000.0,776.2,560.7
2016,7,26,12,0,949.0,111.0,1.6,30.0,1008.0,817.16,586.62
2016,7,26,12,15,949.0,111.0,1.7,30.0,1008.0,854.47,611.22
2016,7,26,12,30,949.0,111.0,1.8,30.0,1008.0,889.42,634.29
2016,7,26,12,45,941.0,114.5,1.9,30.0,998.5,918.2,653.44
2016,7,26,13,0,933.0,118.0,2.0,30.0,989.0,943.97,670.79
2016,7,26,13,15,930.5,117.5,2.05,29.5,974.0,967.83,687.86
2016,7,26,13,30,928.0,117.0,2.1,29.0,959.0,988.63,703.15
2016,7,26,13,45,924.5,115.0,2.2,29.0,937.5,1003.81,714.22
2016,7,26,14,0,921.0,113.0,2.3,29.0,916.0,1015.68,723.38
2016,7,26,14,15,914.5,111.5,2.3,29.0,886.5,1021.77,728.0
2016,7,26,14,30,908.0,110.0,2.3,29.0,857.0,1024.47,730.68
2016,7,26,14,45,901.0,107.5,2.35,29.0,822.5,1022.2,730.96
2016,7,26,15,0,894.0,105.0,2.4,29.0,788.0,1016.57,729.3
2016,7,26,15,15,883.0,102.5,2.4,28.5,747.0,1003.69,724.1
2016,7,26,15,30,872.0,100.0,2.4,28.0,706.0,987.66,717.02
2016,7,26,15,45,859.0,97.0,2.45,27.5,661.0,966.07,706.88
2016,7,26,16,0,846.0,94.0,2.5,27.0,616.0,951.71,701.47
2016,7,26,16,15,827.0,90.5,2.45,26.5,567.0,918.18,682.34
2016,7,26,16,30,808.0,87.0,2.4,26.0,518.0,882.34,661.58
2016,7,26,16,45,785.0,83.0,2.4,26.0,467.5,840.18,635.3
2016,7,26,17,0,762.0,79.0,2.4,26.0,417.0,796.42,607.41
2016,7,26,17,15,727.5,74.0,2.3,25.0,364.5,740.25,571.63
2016,7,26,17,30,693.0,69.0,2.2,24.0,312.0,683.74,534.32
2016,7,26,17,45,647.0,63.0,2.15,23.5,260.5,622.54,491.14
2016,7,26,18,0,601.0,57.0,2.1,23.0,209.0,557.77,443.14
2016,7,26,18,15,528.0,49.5,1.95,22.0,161.0,473.64,378.19
2016,7,26,18,30,455.0,42.0,1.8,21.0,113.0,394.14,312.45
2016,7,26,18,45,340.0,31.0,1.65,20.0,73.0,289.65,220.32
2016,7,26,19,0,225.0,20.0,1.5,19.0,33.0,181.85,42.64
2016,7,26,19,15,112.5,10.0,1.45,18.5,16.5,69.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.5,1.5,14.5,11.5,7.73,0.0
2016,7,27,5,30,109.0,17.0,1.5,15.0,23.0,13.36,0.0
2016,7,27,5,45,203.5,32.5,1.5,15.5,57.5,25.31,15.15
2016,7,27,6,0,298.0,48.0,1.5,16.0,92.0,36.91,26.42
2016,7,27,6,15,368.5,60.0,1.4,16.5,136.0,45.43,34.36
2016,7,27,6,30,439.0,72.0,1.3,17.0,180.0,53.67,41.84
2016,7,27,6,45,491.5,81.0,1.2,17.5,228.5,60.13,47.55
2016,7,27,7,0,544.0,90.0,1.1,18.0,277.0,64.93,51.61
2016,7,27,7,15,582.5,97.0,1.1,18.5,326.5,67.82,53.9
2016,7,27,7,30,621.0,104.0,1.1,19.0,376.0,70.53,55.97
2016,7,27,7,45,652.0,109.0,1.15,20.0,425.5,71.57,56.43
2016,7,27,8,0,683.0,114.0,1.2,21.0,475.0,72.51,56.8
2016,7,27,8,15,705.5,119.0,1.2,21.5,522.5,73.25,57.11
2016,7,27,8,30,728.0,124.0,1.2,22.0,570.0,114.39,65.87
2016,7,27,8,45,748.5,126.0,1.25,22.5,614.5,167.33,97.59
2016,7,27,9,0,769.0,128.0,1.3,23.0,659.0,214.78,132.09
2016,7,27,9,15,782.0,131.0,1.35,23.5,699.0,263.68,171.74
2016,7,27,9,30,795.0,134.0,1.4,24.0,739.0,313.95,213.85
2016,7,27,9,45,785.0,148.0,1.45,24.5,768.0,366.14,257.94
2016,7,27,10,0,775.0,162.0,1.5,25.0,797.0,417.08,300.08
2016,7,27,10,15,783.5,164.0,1.55,25.5,825.5,465.39,338.96
2016,7,27,10,30,792.0,166.0,1.6,26.0,854.0,513.88,376.89
2016,7,27,10,45,803.5,164.5,1.65,26.5,878.0,561.2,412.92
2016,7,27,11,0,815.0,163.0,1.7,27.0,902.0,608.51,447.93
2016,7,27,11,15,819.0,164.5,1.75,27.0,917.0,653.37,481.18
2016,7,27,11,30,823.0,166.0,1.8,27.0,932.0,697.21,513.02
2016,7,27,11,45,830.5,162.5,1.85,27.5,941.5,738.11,541.32
2016,7,27,12,0,838.0,159.0,1.9,28.0,951.0,777.74,568.18
2016,7,27,12,15,838.5,159.5,1.95,28.0,951.5,813.93,592.36
2016,7,27,12,30,839.0,160.0,2.0,28.0,952.0,848.07,614.92
2016,7,27,12,45,850.0,151.5,2.1,28.0,948.5,872.72,631.71
2016,7,27,13,0,861.0,143.0,2.2,28.0,945.0,902.59,652.04
2016,7,27,13,15,857.5,142.0,2.25,27.5,930.5,923.83,667.64
2016,7,27,13,30,854.0,141.0,2.3,27.0,916.0,942.17,681.57
2016,7,27,13,45,854.0,136.5,2.4,27.0,895.5,957.44,692.81
2016,7,27,14,0,854.0,132.0,2.5,27.0,875.0,969.6,702.2
2016,7,27,14,15,846.5,130.5,2.5,26.5,847.0,974.35,707.42
2016,7,27,14,30,839.0,129.0,2.5,26.0,819.0,975.89,710.79
2016,7,27,14,45,835.5,124.0,2.55,26.0,786.0,985.3,718.53
2016,7,27,15,0,832.0,119.0,2.6,26.0,753.0,980.65,717.21
2016,7,27,15,15,819.5,116.5,2.55,25.5,713.0,966.74,710.58
2016,7,27,15,30,807.0,114.0,2.5,25.0,673.0,949.82,702.12
2016,7,27,15,45,797.5,108.0,2.5,25.0,630.0,928.8,690.09
2016,7,27,16,0,788.0,102.0,2.5,25.0,587.0,904.9,676.18
2016,7,27,16,15,767.0,98.5,2.5,24.5,539.5,870.43,656.35
2016,7,27,16,30,746.0,95.0,2.5,24.0,492.0,833.89,634.84
2016,7,27,16,45,726.5,89.0,2.5,23.5,443.5,793.84,610.45
2016,7,27,17,0,707.0,83.0,2.5,23.0,395.0,756.93,587.72
2016,7,27,17,15,671.0,77.5,2.45,22.0,344.0,700.74,551.06
2016,7,27,17,30,635.0,72.0,2.4,21.0,293.0,644.6,513.12
2016,7,27,17,45,592.0,65.0,2.35,20.5,244.0,581.36,467.13
2016,7,27,18,0,549.0,58.0,2.3,20.0,195.0,519.49,420.04
2016,7,27,18,15,476.5,49.5,2.3,19.5,149.0,436.47,353.9
2016,7,27,18,30,404.0,41.0,2.3,19.0,103.0,358.25,287.5
2016,7,27,18,45,296.5,30.0,2.3,18.5,66.0,260.91,199.11
2016,7,27,19,0,189.0,19.0,2.3,18.0,29.0,158.45,18.64
2016,7,27,19,15,94.5,9.5,2.3,17.5,14.5,59.3,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,13.5,13.5,7.73,0.0
2016,7,28,5,30,195.0,17.0,1.7,14.0,27.0,13.86,0.0
2016,7,28,5,45,311.0,27.5,1.7,14.5,64.0,22.1,12.43
2016,7,28,6,0,427.0,38.0,1.7,15.0,101.0,30.03,20.52
2016,7,28,6,15,213.5,55.0,1.65,15.5,86.5,41.15,30.73
2016,7,28,6,30,0.0,72.0,1.6,16.0,72.0,61.49,48.9
2016,7,28,6,45,0.0,91.0,1.6,16.5,91.0,76.95,62.51
2016,7,28,7,0,0.0,110.0,1.6,17.0,110.0,92.27,75.72
2016,7,28,7,15,83.0,144.0,1.55,17.5,180.5,113.35,93.61
2016,7,28,7,30,166.0,178.0,1.5,18.0,251.0,130.4,107.68
2016,7,28,7,45,172.5,201.5,1.45,18.5,285.0,144.98,119.42
2016,7,28,8,0,179.0,225.0,1.4,19.0,319.0,159.02,130.5
2016,7,28,8,15,503.5,154.0,1.4,19.5,454.0,97.55,78.15
2016,7,28,8,30,828.0,83.0,1.4,20.0,589.0,107.24,58.4
2016,7,28,8,45,842.0,85.5,1.4,20.5,633.5,156.72,86.35
2016,7,28,9,0,856.0,88.0,1.4,21.0,678.0,207.84,124.13
2016,7,28,9,15,867.0,90.0,1.45,21.5,717.5,259.44,166.68
2016,7,28,9,30,878.0,92.0,1.5,22.0,757.0,312.0,211.61
2016,7,28,9,45,887.0,93.0,1.6,22.5,792.0,363.94,256.35
2016,7,28,10,0,896.0,94.0,1.7,23.0,827.0,416.21,300.68
2016,7,28,10,15,902.0,95.5,1.75,23.5,855.5,467.71,343.24
2016,7,28,10,30,908.0,97.0,1.8,24.0,884.0,518.84,384.23
2016,7,28,10,45,911.5,98.0,1.9,24.5,905.5,567.69,422.54
2016,7,28,11,0,915.0,99.0,2.0,25.0,927.0,615.53,458.99
2016,7,28,11,15,917.5,99.5,2.05,25.0,941.5,661.14,493.57
2016,7,28,11,30,920.0,100.0,2.1,25.0,956.0,705.28,526.34
2016,7,28,11,45,920.5,101.0,2.2,25.0,963.0,746.79,556.76
2016,7,28,12,0,921.0,102.0,2.3,25.0,970.0,786.36,583.88
2016,7,28,12,15,920.5,102.0,2.35,25.0,970.0,822.16,608.02
2016,7,28,12,30,920.0,102.0,2.4,25.0,970.0,855.61,630.52
2016,7,28,12,45,909.5,107.0,2.45,25.0,959.5,882.67,648.76
2016,7,28,13,0,899.0,112.0,2.5,25.0,949.0,906.7,665.07
2016,7,28,13,15,896.0,111.5,2.5,25.0,934.0,929.16,680.0
2016,7,28,13,30,893.0,111.0,2.5,25.0,919.0,948.63,693.03
2016,7,28,13,45,889.0,109.5,2.55,25.0,897.5,963.08,703.35
2016,7,28,14,0,885.0,108.0,2.6,25.0,876.0,974.32,711.75
2016,7,28,14,15,878.0,106.5,2.6,24.5,848.0,979.4,717.24
2016,7,28,14,30,871.0,105.0,2.6,24.0,820.0,981.19,720.81
2016,7,28,14,45,863.0,103.0,2.65,24.0,785.5,978.19,720.47
2016,7,28,15,0,855.0,101.0,2.7,24.0,751.0,971.97,718.19
2016,7,28,15,15,843.5,98.5,2.65,23.5,711.5,958.58,711.82
2016,7,28,15,30,832.0,96.0,2.6,23.0,672.0,942.18,703.58
2016,7,28,15,45,818.0,93.5,2.6,23.0,628.5,920.48,690.92
2016,7,28,16,0,804.0,91.0,2.6,23.0,585.0,906.07,683.27
2016,7,28,16,15,784.5,88.0,2.6,22.5,537.5,873.32,664.32
2016,7,28,16,30,765.0,85.0,2.6,22.0,490.0,838.44,643.75
2016,7,28,16,45,740.0,81.0,2.6,21.5,440.5,795.41,617.03
2016,7,28,17,0,715.0,77.0,2.6,21.0,391.0,751.03,588.7
2016,7,28,17,15,680.0,72.5,2.55,20.5,340.5,696.43,551.74
2016,7,28,17,30,645.0,68.0,2.5,20.0,290.0,646.67,517.18
2016,7,28,17,45,596.0,62.0,2.5,19.5,241.0,579.77,468.28
2016,7,28,18,0,547.0,56.0,2.5,19.0,192.0,514.7,418.52
2016,7,28,18,15,475.0,48.0,2.45,18.5,146.5,432.9,352.65
2016,7,28,18,30,403.0,40.0,2.4,18.0,101.0,355.88,286.53
2016,7,28,18,45,291.0,29.0,2.4,17.5,64.5,256.01,194.71
2016,7,28,19,0,179.0,18.0,2.4,17.0,28.0,150.18,0.0
2016,7,28,19,15,89.5,9.0,2.4,16.5,14.0,56.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,13.5,11.5,7.28,0.0
2016,7,29,5,30,134.0,16.0,1.8,14.0,23.0,12.62,0.0
2016,7,29,5,45,235.0,29.0,1.85,14.5,57.0,23.44,13.34
2016,7,29,6,0,336.0,42.0,1.9,15.0,91.0,33.46,23.46
2016,7,29,6,15,409.0,52.0,1.85,15.5,135.0,40.34,29.99
2016,7,29,6,30,482.0,62.0,1.8,16.0,179.0,46.94,36.05
2016,7,29,6,45,242.5,87.5,1.75,16.5,146.5,66.86,53.66
2016,7,29,7,0,3.0,113.0,1.7,17.0,114.0,94.38,77.58
2016,7,29,7,15,28.0,141.5,1.65,17.5,153.5,111.32,91.87
2016,7,29,7,30,53.0,170.0,1.6,18.0,193.0,130.94,108.18
2016,7,29,7,45,96.5,197.5,1.6,18.5,246.0,149.55,123.34
2016,7,29,8,0,140.0,225.0,1.6,19.0,299.0,158.61,130.25
2016,7,29,8,15,445.0,166.5,1.6,19.5,432.5,104.82,84.34
2016,7,29,8,30,750.0,108.0,1.6,20.0,566.0,108.85,62.54
2016,7,29,8,45,767.0,111.5,1.65,20.5,610.0,155.72,88.87
2016,7,29,9,0,784.0,115.0,1.7,21.0,654.0,204.72,124.81
2016,7,29,9,15,797.5,117.5,1.75,21.5,693.5,254.2,165.34
2016,7,29,9,30,811.0,120.0,1.8,22.0,733.0,305.06,208.58
2016,7,29,9,45,826.5,119.0,1.85,22.5,769.0,361.69,256.26
2016,7,29,10,0,842.0,118.0,1.9,23.0,805.0,412.18,298.74
2016,7,29,10,15,849.5,119.5,1.95,23.0,833.5,461.88,340.45
2016,7,29,10,30,857.0,121.0,2.0,23.0,862.0,511.43,381.02
2016,7,29,10,45,865.5,120.0,2.05,23.5,885.0,559.25,418.52
2016,7,29,11,0,874.0,119.0,2.1,24.0,908.0,606.56,454.56
2016,7,29,11,15,877.5,120.0,2.15,24.0,923.5,651.66,488.93
2016,7,29,11,30,881.0,121.0,2.2,24.0,939.0,695.49,521.64
2016,7,29,11,45,886.5,119.0,2.25,24.5,948.0,736.81,550.97
2016,7,29,12,0,892.0,117.0,2.3,25.0,957.0,776.59,577.38
2016,7,29,12,15,892.0,117.0,2.35,25.0,957.0,812.05,601.34
2016,7,29,12,30,892.0,117.0,2.4,25.0,957.0,845.28,623.75
2016,7,29,12,45,893.5,115.0,2.45,25.0,951.0,875.57,644.18
2016,7,29,13,0,895.0,113.0,2.5,25.0,945.0,903.31,662.95
2016,7,29,13,15,892.5,112.0,2.5,24.5,930.5,925.69,679.13
2016,7,29,13,30,890.0,111.0,2.5,24.0,916.0,945.09,693.5
2016,7,29,13,45,888.5,108.0,2.55,24.0,895.5,960.33,704.39
2016,7,29,14,0,887.0,105.0,2.6,24.0,875.0,972.39,713.36
2016,7,29,14,15,881.0,104.0,2.6,23.5,846.5,978.95,719.83
2016,7,29,14,30,875.0,103.0,2.6,23.0,818.0,982.24,724.38
2016,7,29,14,45,870.0,99.5,2.6,23.0,785.0,980.52,724.42
2016,7,29,15,0,865.0,96.0,2.6,23.0,752.0,975.51,722.47
2016,7,29,15,15,854.0,94.0,2.6,22.5,712.5,963.06,717.17
2016,7,29,15,30,843.0,92.0,2.6,22.0,673.0,947.58,709.97
2016,7,29,15,45,832.0,88.0,2.6,22.0,630.0,926.8,697.92
2016,7,29,16,0,821.0,84.0,2.6,22.0,587.0,903.2,684.0
2016,7,29,16,15,803.0,81.5,2.55,21.5,540.0,881.8,672.46
2016,7,29,16,30,785.0,79.0,2.5,21.0,493.0,848.56,652.57
2016,7,29,16,45,568.5,117.0,2.45,21.0,401.0,689.68,541.29
2016,7,29,17,0,352.0,155.0,2.4,21.0,309.0,506.76,405.06
2016,7,29,17,15,339.0,136.5,2.4,20.5,269.5,465.93,376.71
2016,7,29,17,30,326.0,118.0,2.4,20.0,230.0,441.99,359.28
2016,7,29,17,45,306.5,100.0,2.4,19.5,191.5,395.19,323.17
2016,7,29,18,0,287.0,82.0,2.4,19.0,153.0,348.58,285.81
2016,7,29,18,15,364.0,59.5,2.35,18.5,127.5,364.07,297.48
2016,7,29,18,30,441.0,37.0,2.3,18.0,102.0,376.84,303.0
2016,7,29,18,45,325.0,27.0,2.3,17.5,65.0,274.41,206.82
2016,7,29,19,0,209.0,17.0,2.3,17.0,28.0,165.02,0.0
2016,7,29,19,15,104.5,8.5,2.3,16.5,14.0,63.48,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,98.5,8.0,1.5,13.0,12.5,7.28,0.0
2016,7,30,5,30,197.0,16.0,1.5,13.0,25.0,13.09,0.0
2016,7,30,5,45,318.0,26.0,1.55,13.5,62.0,20.92,11.19
2016,7,30,6,0,439.0,36.0,1.6,14.0,99.0,28.47,19.19
2016,7,30,6,15,513.0,43.5,1.6,14.5,145.5,33.52,24.08
2016,7,30,6,30,587.0,51.0,1.6,15.0,192.0,38.42,28.64
2016,7,30,6,45,318.5,89.0,1.65,15.5,168.0,64.42,51.73
2016,7,30,7,0,50.0,127.0,1.7,16.0,144.0,100.3,83.06
2016,7,30,7,15,45.5,146.0,1.65,16.5,163.5,114.17,94.69
2016,7,30,7,30,41.0,165.0,1.6,17.0,183.0,127.74,105.87
2016,7,30,7,45,48.0,188.0,1.6,18.0,211.5,143.48,118.46
2016,7,30,8,0,55.0,211.0,1.6,19.0,240.0,158.82,130.46
2016,7,30,8,15,123.5,240.0,1.65,19.5,313.0,167.23,136.77
2016,7,30,8,30,192.0,269.0,1.7,20.0,386.0,197.12,148.51
2016,7,30,8,45,171.5,292.5,1.75,20.5,402.5,225.08,167.7
2016,7,30,9,0,151.0,316.0,1.8,21.0,419.0,251.31,187.63
2016,7,30,9,15,306.0,297.0,1.9,21.0,522.5,276.17,200.96
2016,7,30,9,30,461.0,278.0,2.0,21.0,626.0,318.13,229.83
2016,7,30,9,45,686.5,184.5,2.1,21.5,729.5,351.33,252.69
2016,7,30,10,0,912.0,91.0,2.2,22.0,833.0,417.05,303.02
2016,7,30,10,15,918.0,92.0,2.25,22.0,862.0,469.08,347.18
2016,7,30,10,30,924.0,93.0,2.3,22.0,891.0,520.72,389.97
2016,7,30,10,45,928.0,94.0,2.4,22.5,913.0,570.69,429.75
2016,7,30,11,0,932.0,95.0,2.5,23.0,935.0,619.67,467.63
2016,7,30,11,15,934.5,95.5,2.55,23.0,950.0,666.13,503.42
2016,7,30,11,30,937.0,96.0,2.6,23.0,965.0,711.07,537.31
2016,7,30,11,45,938.5,96.5,2.65,23.0,972.5,753.61,568.58
2016,7,30,12,0,940.0,97.0,2.7,23.0,980.0,794.23,596.45
2016,7,30,12,15,940.0,97.0,2.7,23.0,980.5,831.12,621.31
2016,7,30,12,30,940.0,97.0,2.7,23.0,981.0,865.62,644.43
2016,7,30,12,45,936.0,98.5,2.75,23.0,972.5,895.58,664.8
2016,7,30,13,0,932.0,100.0,2.8,23.0,964.0,922.68,683.3
2016,7,30,13,15,929.5,99.0,2.75,23.0,949.5,945.72,698.35
2016,7,30,13,30,927.0,98.0,2.7,23.0,935.0,965.65,711.39
2016,7,30,13,45,923.5,96.5,2.7,23.0,913.5,980.92,721.89
2016,7,30,14,0,920.0,95.0,2.7,23.0,892.0,992.9,730.38
2016,7,30,14,15,914.5,94.0,2.65,22.5,863.5,1000.12,736.88
2016,7,30,14,30,909.0,93.0,2.6,22.0,835.0,1003.98,741.36
2016,7,30,14,45,903.0,90.5,2.6,22.0,801.0,1002.32,741.46
2016,7,30,15,0,897.0,88.0,2.6,22.0,767.0,997.28,739.54
2016,7,30,15,15,887.0,86.5,2.55,21.5,727.5,986.16,734.72
2016,7,30,15,30,877.0,85.0,2.5,21.0,688.0,971.91,727.96
2016,7,30,15,45,866.5,81.5,2.5,21.0,644.0,951.73,716.42
2016,7,30,16,0,856.0,78.0,2.5,21.0,600.0,928.63,702.97
2016,7,30,16,15,838.5,75.5,2.5,20.5,552.0,897.43,685.27
2016,7,30,16,30,821.0,73.0,2.5,20.0,504.0,863.99,665.82
2016,7,30,16,45,801.0,69.0,2.5,19.5,454.5,833.36,647.99
2016,7,30,17,0,781.0,65.0,2.5,19.0,405.0,791.77,621.83
2016,7,30,17,15,749.0,61.5,2.5,18.5,353.5,739.22,586.94
2016,7,30,17,30,717.0,58.0,2.5,18.0,302.0,686.26,550.46
2016,7,30,17,45,673.0,52.5,2.55,17.5,251.0,621.15,503.27
2016,7,30,18,0,629.0,47.0,2.6,17.0,200.0,557.25,454.5
2016,7,30,18,15,557.5,41.0,2.55,16.5,152.5,474.86,387.99
2016,7,30,18,30,486.0,35.0,2.5,16.0,105.0,403.5,325.82
2016,7,30,18,45,367.0,25.5,2.5,15.5,66.5,298.21,224.15
2016,7,30,19,0,248.0,16.0,2.5,15.0,28.0,184.92,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,14.0,73.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
