Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.5,7.5,1.7,12.5,12.5,6.82,0.0
2016,7,31,5,30,233.0,15.0,1.8,13.0,25.0,12.26,0.0
2016,7,31,5,45,356.5,24.0,1.9,13.5,63.0,19.27,9.65
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,28.39,19.07
2016,7,31,6,15,553.0,39.5,2.0,14.0,148.0,33.13,23.77
2016,7,31,6,30,626.0,46.0,2.0,14.0,195.0,37.78,28.18
2016,7,31,6,45,313.0,55.5,2.0,14.5,130.0,40.37,30.55
2016,7,31,7,0,0.0,65.0,2.0,15.0,65.0,57.45,45.66
2016,7,31,7,15,0.0,77.5,1.9,15.5,77.5,68.19,54.93
2016,7,31,7,30,0.0,90.0,1.8,16.0,90.0,78.75,63.89
2016,7,31,7,45,0.0,119.5,1.75,16.5,119.5,102.49,84.11
2016,7,31,8,0,0.0,149.0,1.7,17.0,149.0,125.56,103.37
2016,7,31,8,15,6.0,175.5,1.65,17.5,179.5,145.97,120.04
2016,7,31,8,30,12.0,202.0,1.6,18.0,210.0,167.5,131.03
2016,7,31,8,45,20.0,231.5,1.6,18.5,245.0,192.63,149.76
2016,7,31,9,0,28.0,261.0,1.6,19.0,280.0,207.36,160.12
2016,7,31,9,15,29.5,278.0,1.6,19.5,299.0,224.46,172.74
2016,7,31,9,30,31.0,295.0,1.6,20.0,318.0,241.95,185.62
2016,7,31,9,45,60.5,337.5,1.65,20.5,385.5,286.73,218.58
2016,7,31,10,0,90.0,380.0,1.7,21.0,453.0,335.47,254.29
2016,7,31,10,15,211.0,385.5,1.75,21.0,565.5,392.91,296.15
2016,7,31,10,30,332.0,391.0,1.8,21.0,678.0,463.88,348.67
2016,7,31,10,45,427.0,368.0,1.85,21.5,746.0,514.84,386.4
2016,7,31,11,0,522.0,345.0,1.9,22.0,814.0,580.08,434.31
2016,7,31,11,15,732.5,221.5,1.95,22.0,893.0,641.22,481.99
2016,7,31,11,30,943.0,98.0,2.0,22.0,972.0,715.62,539.24
2016,7,31,11,45,944.0,99.0,2.05,22.5,979.5,758.58,569.31
2016,7,31,12,0,945.0,100.0,2.1,23.0,987.0,799.57,595.99
2016,7,31,12,15,945.0,100.0,2.15,23.0,987.0,836.75,621.06
2016,7,31,12,30,945.0,100.0,2.2,23.0,987.0,871.52,644.46
2016,7,31,12,45,939.0,102.5,2.25,23.0,978.0,900.98,664.29
2016,7,31,13,0,933.0,105.0,2.3,23.0,969.0,927.47,682.22
2016,7,31,13,15,930.0,104.5,2.35,22.5,954.0,950.71,699.44
2016,7,31,13,30,927.0,104.0,2.4,22.0,939.0,970.84,714.79
2016,7,31,13,45,924.5,101.5,2.45,22.0,917.0,986.2,725.8
2016,7,31,14,0,922.0,99.0,2.5,22.0,895.0,998.23,734.8
2016,7,31,14,15,915.5,98.0,2.55,21.5,866.0,1004.61,741.72
2016,7,31,14,30,909.0,97.0,2.6,21.0,837.0,1007.59,746.63
2016,7,31,14,45,903.0,94.0,2.65,21.0,802.5,1005.46,746.93
2016,7,31,15,0,897.0,91.0,2.7,21.0,768.0,999.93,745.18
2016,7,31,15,15,886.0,89.0,2.75,20.5,727.5,987.31,740.27
2016,7,31,15,30,875.0,87.0,2.8,20.0,687.0,971.53,733.37
2016,7,31,15,45,863.5,84.0,2.85,20.0,642.5,951.05,721.92
2016,7,31,16,0,852.0,81.0,2.9,20.0,598.0,927.7,708.53
2016,7,31,16,15,833.0,78.0,2.9,19.5,549.5,894.58,689.23
2016,7,31,16,30,814.0,75.0,2.9,19.0,501.0,868.56,674.72
2016,7,31,16,45,791.5,71.5,2.9,18.5,450.5,827.27,648.99
2016,7,31,17,0,769.0,68.0,2.9,18.0,400.0,784.4,621.58
2016,7,31,17,15,735.0,64.0,2.85,17.5,348.5,729.83,584.37
2016,7,31,17,30,701.0,60.0,2.8,17.0,297.0,674.97,545.68
2016,7,31,17,45,653.0,55.0,2.75,16.5,246.0,607.91,495.92
2016,7,31,18,0,605.0,50.0,2.7,16.0,195.0,542.25,444.85
2016,7,31,18,15,531.0,43.0,2.6,15.5,148.0,463.84,380.71
2016,7,31,18,30,457.0,36.0,2.5,15.0,101.0,385.1,311.84
2016,7,31,18,45,336.0,26.0,2.45,14.5,63.0,279.43,207.89
2016,7,31,19,0,215.0,16.0,2.4,14.0,25.0,164.46,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,12.5,64.33,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,6.82,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,13.64,0.0
2016,8,1,5,45,316.5,25.0,1.9,13.5,59.5,20.18,10.12
2016,8,1,6,0,446.0,35.0,2.0,14.0,96.0,27.78,18.5
2016,8,1,6,15,521.0,42.0,2.0,14.0,143.0,32.44,23.14
2016,8,1,6,30,596.0,49.0,2.0,14.0,190.0,40.38,30.49
2016,8,1,6,45,302.0,81.0,2.05,14.5,153.0,58.66,46.82
2016,8,1,7,0,8.0,113.0,2.1,15.0,116.0,94.18,78.06
2016,8,1,7,15,20.5,136.5,2.05,15.5,145.0,112.58,93.76
2016,8,1,7,30,33.0,160.0,2.0,16.0,174.0,124.45,103.54
2016,8,1,7,45,37.0,181.0,1.95,16.5,199.0,139.04,115.49
2016,8,1,8,0,41.0,202.0,1.9,17.0,224.0,153.28,126.93
2016,8,1,8,15,63.5,232.0,1.85,17.5,269.0,172.48,142.36
2016,8,1,8,30,86.0,262.0,1.8,18.0,314.0,197.64,153.18
2016,8,1,8,45,163.0,284.0,1.8,18.5,392.0,218.17,164.09
2016,8,1,9,0,240.0,306.0,1.8,19.0,470.0,258.36,190.82
2016,8,1,9,15,572.0,195.5,1.85,19.5,617.0,251.17,172.43
2016,8,1,9,30,904.0,85.0,1.9,20.0,764.0,307.49,208.74
2016,8,1,9,45,907.0,89.5,1.95,20.5,798.5,361.66,255.99
2016,8,1,10,0,910.0,94.0,2.0,21.0,833.0,415.6,302.29
2016,8,1,10,15,917.0,95.0,2.05,21.0,862.0,468.12,346.97
2016,8,1,10,30,924.0,96.0,2.1,21.0,891.0,520.34,390.27
2016,8,1,10,45,929.0,97.0,2.15,21.5,914.0,571.0,430.46
2016,8,1,11,0,934.0,98.0,2.2,22.0,937.0,620.77,468.73
2016,8,1,11,15,937.5,98.5,2.25,22.0,952.5,668.1,505.13
2016,8,1,11,30,941.0,99.0,2.3,22.0,968.0,713.99,539.67
2016,8,1,11,45,942.5,99.0,2.35,22.0,976.0,756.43,571.01
2016,8,1,12,0,944.0,99.0,2.4,22.0,984.0,796.9,598.73
2016,8,1,12,15,944.0,99.0,2.45,22.0,984.0,834.07,624.06
2016,8,1,12,30,944.0,99.0,2.5,22.0,984.0,868.82,647.68
2016,8,1,12,45,938.5,101.5,2.55,22.0,975.5,898.69,667.98
2016,8,1,13,0,933.0,104.0,2.6,22.0,967.0,925.62,686.38
2016,8,1,13,15,930.0,103.5,2.65,22.0,952.0,948.86,702.39
2016,8,1,13,30,927.0,103.0,2.7,22.0,937.0,968.98,716.45
2016,8,1,13,45,924.0,101.0,2.75,22.0,915.0,984.37,727.51
2016,8,1,14,0,921.0,99.0,2.8,22.0,893.0,996.43,736.56
2016,8,1,14,15,915.0,98.0,2.8,21.5,864.0,1003.29,743.34
2016,8,1,14,30,909.0,97.0,2.8,21.0,835.0,1006.76,748.09
2016,8,1,14,45,902.0,94.5,2.85,21.0,800.5,1004.21,748.08
2016,8,1,15,0,895.0,92.0,2.9,21.0,766.0,998.27,746.01
2016,8,1,15,15,884.0,90.0,2.95,20.5,725.5,985.67,741.06
2016,8,1,15,30,873.0,88.0,3.0,20.0,685.0,969.92,734.1
2016,8,1,15,45,859.5,85.5,3.1,20.0,640.5,948.14,722.05
2016,8,1,16,0,846.0,83.0,3.2,20.0,596.0,923.56,708.05
2016,8,1,16,15,827.5,80.5,3.2,19.5,547.5,891.69,689.47
2016,8,1,16,30,809.0,78.0,3.2,19.0,499.0,866.99,675.76
2016,8,1,16,45,783.5,74.5,3.2,18.5,448.0,823.12,647.98
2016,8,1,17,0,758.0,71.0,3.2,18.0,397.0,777.82,618.58
2016,8,1,17,15,723.5,67.0,3.15,17.5,345.5,723.12,581.02
2016,8,1,17,30,689.0,63.0,3.1,17.0,294.0,668.14,541.92
2016,8,1,17,45,636.5,58.0,3.1,16.5,243.0,603.05,493.47
2016,8,1,18,0,584.0,53.0,3.1,16.0,192.0,535.51,440.65
2016,8,1,18,15,507.0,45.5,3.0,15.5,145.0,449.78,370.24
2016,8,1,18,30,430.0,38.0,2.9,15.0,98.0,369.21,299.13
2016,8,1,18,45,300.0,27.0,2.85,14.5,60.5,258.09,188.88
2016,8,1,19,0,170.0,16.0,2.8,14.0,23.0,111.84,0.0
2016,8,1,19,15,85.0,8.0,2.75,13.5,11.5,52.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,11.5,10.5,6.82,0.0
2016,8,2,5,30,141.0,15.0,2.4,12.0,21.0,13.64,0.0
2016,8,2,5,45,276.0,26.5,2.5,13.0,57.5,21.58,10.93
2016,8,2,6,0,411.0,38.0,2.6,14.0,94.0,30.45,20.77
2016,8,2,6,15,492.5,46.0,2.55,14.0,141.0,35.82,26.09
2016,8,2,6,30,574.0,54.0,2.5,14.0,188.0,41.04,31.06
2016,8,2,6,45,287.0,50.5,2.5,14.5,117.5,36.75,27.3
2016,8,2,7,0,0.0,47.0,2.5,15.0,47.0,41.46,31.45
2016,8,2,7,15,0.0,71.0,2.45,15.5,71.0,62.78,50.19
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,82.67,67.36
2016,8,2,7,45,0.0,116.5,2.35,16.5,116.5,100.12,82.11
2016,8,2,8,0,0.0,138.0,2.3,17.0,138.0,117.27,96.38
2016,8,2,8,15,5.5,168.5,2.25,17.5,172.0,140.81,115.85
2016,8,2,8,30,11.0,199.0,2.2,18.0,206.0,165.05,129.36
2016,8,2,8,45,24.0,235.0,2.15,18.5,251.0,195.23,151.96
2016,8,2,9,0,37.0,271.0,2.1,19.0,296.0,214.85,165.92
2016,8,2,9,15,53.0,302.0,2.05,19.0,341.0,244.91,188.37
2016,8,2,9,30,69.0,333.0,2.0,19.0,386.0,277.34,212.68
2016,8,2,9,45,167.0,355.0,2.0,19.5,489.0,322.77,244.57
2016,8,2,10,0,265.0,377.0,2.0,20.0,592.0,379.86,286.13
2016,8,2,10,15,600.0,239.0,2.0,20.5,748.0,432.67,323.69
2016,8,2,10,30,935.0,101.0,2.0,21.0,904.0,528.09,395.51
2016,8,2,10,45,940.0,101.5,2.05,21.5,927.0,579.03,435.54
2016,8,2,11,0,945.0,102.0,2.1,22.0,950.0,629.04,473.91
2016,8,2,11,15,948.0,103.0,2.1,22.0,965.5,677.1,510.43
2016,8,2,11,30,951.0,104.0,2.1,22.0,981.0,723.67,544.98
2016,8,2,11,45,952.5,104.0,2.15,22.0,989.0,766.67,576.62
2016,8,2,12,0,954.0,104.0,2.2,22.0,997.0,807.67,604.61
2016,8,2,12,15,954.0,104.0,2.2,22.0,997.0,845.35,629.7
2016,8,2,12,30,954.0,104.0,2.2,22.0,997.0,880.59,653.03
2016,8,2,12,45,944.0,109.0,2.2,22.5,986.5,909.41,670.72
2016,8,2,13,0,934.0,114.0,2.2,23.0,976.0,935.1,686.3
2016,8,2,13,15,930.5,113.5,2.25,23.0,960.5,958.16,702.02
2016,8,2,13,30,927.0,113.0,2.3,23.0,945.0,978.08,715.8
2016,8,2,13,45,923.0,111.5,2.35,23.0,922.5,993.29,726.65
2016,8,2,14,0,919.0,110.0,2.4,23.0,900.0,1005.16,735.52
2016,8,2,14,15,911.5,108.5,2.45,23.0,870.0,1010.27,740.18
2016,8,2,14,30,904.0,107.0,2.5,23.0,840.0,1011.93,742.82
2016,8,2,14,45,895.0,105.0,2.55,23.0,804.5,1008.18,742.11
2016,8,2,15,0,886.0,103.0,2.6,23.0,769.0,1001.06,739.39
2016,8,2,15,15,874.0,101.0,2.6,22.5,727.5,987.74,733.67
2016,8,2,15,30,862.0,99.0,2.6,22.0,686.0,971.3,726.0
2016,8,2,15,45,845.5,96.5,2.65,22.0,640.0,957.02,718.92
2016,8,2,16,0,829.0,94.0,2.7,22.0,594.0,929.87,703.14
2016,8,2,16,15,808.0,91.0,2.7,21.5,545.0,895.29,683.16
2016,8,2,16,30,787.0,88.0,2.7,21.0,496.0,858.52,661.37
2016,8,2,16,45,758.0,84.5,2.75,21.0,444.0,811.99,631.33
2016,8,2,17,0,729.0,81.0,2.8,21.0,392.0,764.16,599.69
2016,8,2,17,15,691.5,76.0,2.8,20.0,340.0,711.68,565.58
2016,8,2,17,30,654.0,71.0,2.8,19.0,288.0,654.42,526.39
2016,8,2,17,45,596.0,65.0,2.85,18.5,236.5,580.32,471.55
2016,8,2,18,0,538.0,59.0,2.9,18.0,185.0,508.54,415.81
2016,8,2,18,15,455.0,50.0,2.85,17.5,138.5,418.28,341.62
2016,8,2,18,30,372.0,41.0,2.8,17.0,92.0,333.57,267.77
2016,8,2,18,45,238.0,28.5,2.8,16.5,56.0,220.8,156.43
2016,8,2,19,0,104.0,16.0,2.8,16.0,20.0,73.89,0.0
2016,8,2,19,15,52.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,107.0,14.0,1.2,14.0,18.0,12.73,0.0
2016,8,3,5,45,236.5,27.0,1.15,14.5,53.0,22.1,10.87
2016,8,3,6,0,366.0,40.0,1.1,15.0,88.0,32.28,22.23
2016,8,3,6,15,450.0,49.0,0.95,15.5,134.5,38.39,28.19
2016,8,3,6,30,534.0,58.0,0.8,16.0,181.0,44.31,33.7
2016,8,3,6,45,286.0,89.5,0.65,16.5,157.5,64.9,51.93
2016,8,3,7,0,38.0,121.0,0.5,17.0,134.0,96.06,78.94
2016,8,3,7,15,382.0,100.5,0.45,17.5,261.0,70.12,56.08
2016,8,3,7,30,726.0,80.0,0.4,18.0,388.0,60.14,47.2
2016,8,3,7,45,565.5,130.5,0.4,18.5,389.0,87.77,70.77
2016,8,3,8,0,405.0,181.0,0.4,19.0,390.0,117.21,95.23
2016,8,3,8,15,616.0,137.5,0.45,19.5,490.0,85.83,68.18
2016,8,3,8,30,827.0,94.0,0.5,20.0,590.0,94.22,52.41
2016,8,3,8,45,843.5,96.0,0.6,20.5,636.0,144.28,77.63
2016,8,3,9,0,860.0,98.0,0.7,21.0,682.0,205.25,121.3
2016,8,3,9,15,872.5,100.5,0.8,21.5,723.5,258.21,163.81
2016,8,3,9,30,885.0,103.0,0.9,22.0,765.0,312.3,209.32
2016,8,3,9,45,897.0,103.0,1.05,22.5,801.5,365.34,254.6
2016,8,3,10,0,909.0,103.0,1.2,23.0,838.0,419.0,299.86
2016,8,3,10,15,916.0,104.5,1.3,23.0,867.5,472.09,344.25
2016,8,3,10,30,923.0,106.0,1.4,23.0,897.0,524.89,387.33
2016,8,3,10,45,928.0,107.0,1.55,23.5,920.0,575.76,427.38
2016,8,3,11,0,933.0,108.0,1.7,24.0,943.0,625.73,465.67
2016,8,3,11,15,936.5,108.5,1.85,24.0,959.0,673.27,502.22
2016,8,3,11,30,940.0,109.0,2.0,24.0,975.0,719.39,537.04
2016,8,3,11,45,941.5,109.5,2.15,24.5,983.0,762.49,568.06
2016,8,3,12,0,943.0,110.0,2.3,25.0,991.0,803.64,595.71
2016,8,3,12,15,943.5,110.0,2.4,24.5,991.5,841.45,622.68
2016,8,3,12,30,944.0,110.0,2.5,24.0,992.0,876.9,648.12
2016,8,3,12,45,944.0,109.0,2.65,24.0,985.0,908.45,670.15
2016,8,3,13,0,944.0,108.0,2.8,24.0,978.0,937.24,690.42
2016,8,3,13,15,941.5,107.5,2.85,23.5,963.0,961.34,708.25
2016,8,3,13,30,939.0,107.0,2.9,23.0,948.0,982.3,724.19
2016,8,3,13,45,934.0,106.5,3.0,23.0,925.5,997.69,735.64
2016,8,3,14,0,929.0,106.0,3.1,23.0,903.0,1009.7,745.05
2016,8,3,14,15,922.5,104.5,3.15,22.5,873.5,1015.81,751.8
2016,8,3,14,30,916.0,103.0,3.2,22.0,844.0,1018.46,756.48
2016,8,3,14,45,907.0,101.5,3.3,22.0,808.5,1015.23,756.4
2016,8,3,15,0,898.0,100.0,3.4,22.0,773.0,1008.62,754.23
2016,8,3,15,15,886.5,98.0,3.4,21.5,731.5,995.69,748.65
2016,8,3,15,30,875.0,96.0,3.4,21.0,690.0,979.6,741.07
2016,8,3,15,45,860.0,93.0,3.45,21.0,644.0,955.9,727.29
2016,8,3,16,0,845.0,90.0,3.5,21.0,598.0,939.26,718.4
2016,8,3,16,15,824.5,87.0,3.5,20.5,548.5,904.85,698.09
2016,8,3,16,30,804.0,84.0,3.5,20.0,499.0,868.21,676.01
2016,8,3,16,45,525.0,125.0,3.55,19.5,384.5,656.75,525.24
2016,8,3,17,0,246.0,166.0,3.6,19.0,270.0,427.75,347.49
2016,8,3,17,15,230.0,146.5,3.55,18.5,234.0,386.7,317.19
2016,8,3,17,30,214.0,127.0,3.5,18.0,198.0,345.61,285.19
2016,8,3,17,45,392.0,91.0,3.5,17.5,192.5,448.61,371.81
2016,8,3,18,0,570.0,55.0,3.5,17.0,187.0,526.25,433.23
2016,8,3,18,15,488.0,46.5,3.35,16.5,139.5,436.35,358.01
2016,8,3,18,30,406.0,38.0,3.2,16.0,92.0,352.05,283.38
2016,8,3,18,45,269.0,26.5,3.1,15.5,55.5,235.76,163.43
2016,8,3,19,0,132.0,15.0,3.0,15.0,19.0,88.72,0.0
2016,8,3,19,15,66.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,105.0,13.0,2.7,13.0,17.0,11.82,0.0
2016,8,4,5,45,241.5,26.0,2.8,13.5,52.5,21.27,9.85
2016,8,4,6,0,378.0,39.0,2.9,14.0,88.0,31.51,21.57
2016,8,4,6,15,462.0,47.5,2.9,14.0,134.5,37.22,27.27
2016,8,4,6,30,546.0,56.0,2.9,14.0,181.0,42.77,32.57
2016,8,4,6,45,273.0,48.0,2.95,14.5,110.5,34.97,25.69
2016,8,4,7,0,0.0,40.0,3.0,15.0,40.0,35.26,25.92
2016,8,4,7,15,0.0,65.5,2.95,15.5,65.5,57.89,45.88
2016,8,4,7,30,0.0,91.0,2.9,16.0,91.0,79.45,64.57
2016,8,4,7,45,0.0,108.0,2.9,16.5,108.0,93.46,76.39
2016,8,4,8,0,0.0,125.0,2.9,17.0,125.0,107.3,87.9
2016,8,4,8,15,0.0,131.0,2.95,17.0,131.0,112.54,92.08
2016,8,4,8,30,0.0,137.0,3.0,17.0,137.0,117.94,92.09
2016,8,4,8,45,1.0,155.0,3.05,17.5,156.0,133.01,103.83
2016,8,4,9,0,2.0,173.0,3.1,18.0,175.0,148.29,115.6
2016,8,4,9,15,6.5,202.5,3.15,18.0,208.0,173.55,135.33
2016,8,4,9,30,11.0,232.0,3.2,18.0,241.0,199.47,155.45
2016,8,4,9,45,11.5,240.0,3.3,18.5,249.5,207.94,161.58
2016,8,4,10,0,12.0,248.0,3.4,19.0,258.0,216.45,167.76
2016,8,4,10,15,21.0,293.0,3.4,19.0,311.0,258.4,200.15
2016,8,4,10,30,30.0,338.0,3.4,19.0,364.0,293.63,227.04
2016,8,4,10,45,94.5,390.5,3.45,19.0,475.0,373.11,287.72
2016,8,4,11,0,159.0,443.0,3.5,19.0,586.0,455.06,349.6
2016,8,4,11,15,166.5,451.5,3.5,19.0,603.0,480.86,368.89
2016,8,4,11,30,174.0,460.0,3.5,19.0,620.0,507.36,388.81
2016,8,4,11,45,179.5,458.0,3.55,19.0,624.5,524.43,401.85
2016,8,4,12,0,185.0,456.0,3.6,19.0,629.0,541.44,414.85
2016,8,4,12,15,556.0,283.5,3.6,19.0,802.5,698.8,538.68
2016,8,4,12,30,927.0,111.0,3.6,19.0,976.0,862.96,659.4
2016,8,4,12,45,921.5,113.0,3.6,19.0,967.0,892.15,678.61
2016,8,4,13,0,916.0,115.0,3.6,19.0,958.0,918.43,696.8
2016,8,4,13,15,913.0,114.0,3.6,19.0,942.5,941.05,712.53
2016,8,4,13,30,910.0,113.0,3.6,19.0,927.0,960.58,726.22
2016,8,4,13,45,908.5,110.0,3.6,19.0,905.5,976.31,737.45
2016,8,4,14,0,907.0,107.0,3.6,19.0,884.0,988.76,746.59
2016,8,4,14,15,900.5,106.0,3.6,19.0,855.0,995.16,751.79
2016,8,4,14,30,894.0,105.0,3.6,19.0,826.0,998.19,754.92
2016,8,4,14,45,887.5,102.0,3.65,19.0,791.0,995.68,754.82
2016,8,4,15,0,881.0,99.0,3.7,19.0,756.0,989.79,752.61
2016,8,4,15,15,869.5,96.5,3.7,18.5,715.5,976.29,746.41
2016,8,4,15,30,858.0,94.0,3.7,18.0,675.0,959.65,738.19
2016,8,4,15,45,845.0,90.5,3.7,18.0,630.5,937.39,724.7
2016,8,4,16,0,832.0,87.0,3.7,18.0,586.0,922.05,716.14
2016,8,4,16,15,812.5,84.0,3.7,17.5,537.0,888.75,696.12
2016,8,4,16,30,793.0,81.0,3.7,17.0,488.0,853.24,674.33
2016,8,4,16,45,533.5,121.0,3.7,16.5,382.5,659.07,533.69
2016,8,4,17,0,274.0,161.0,3.7,16.0,277.0,445.53,366.51
2016,8,4,17,15,259.5,141.5,3.65,15.5,240.0,404.77,336.22
2016,8,4,17,30,245.0,122.0,3.6,15.0,203.0,363.77,304.06
2016,8,4,17,45,409.0,86.5,3.6,15.0,192.5,455.3,381.08
2016,8,4,18,0,573.0,51.0,3.6,15.0,182.0,522.17,433.23
2016,8,4,18,15,492.5,43.0,3.5,14.5,135.5,434.1,358.94
2016,8,4,18,30,412.0,35.0,3.4,14.0,89.0,351.74,284.81
2016,8,4,18,45,278.5,24.0,3.3,13.5,53.0,236.66,159.55
2016,8,4,19,0,145.0,13.0,3.2,13.0,17.0,94.03,0.0
2016,8,4,19,15,72.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,13.0,2.3,13.0,15.0,11.82,0.0
2016,8,5,5,45,225.0,26.0,2.4,13.5,50.0,21.35,9.39
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,31.58,21.57
2016,8,5,6,15,441.5,48.5,2.45,14.0,131.0,38.14,28.06
2016,8,5,6,30,526.0,58.0,2.4,14.0,177.0,44.48,34.08
2016,8,5,6,45,263.0,78.5,2.4,14.5,138.0,56.91,45.24
2016,8,5,7,0,0.0,99.0,2.4,15.0,99.0,83.72,68.88
2016,8,5,7,15,1.0,117.5,2.35,15.0,118.0,98.65,81.85
2016,8,5,7,30,2.0,136.0,2.3,15.0,137.0,113.45,94.51
2016,8,5,7,45,10.0,159.0,2.25,15.0,164.0,131.35,109.66
2016,8,5,8,0,18.0,182.0,2.2,15.0,191.0,149.02,124.42
2016,8,5,8,15,19.5,199.0,2.15,15.5,210.0,162.3,135.02
2016,8,5,8,30,21.0,216.0,2.1,16.0,229.0,177.02,139.81
2016,8,5,8,45,29.0,243.0,2.05,16.5,262.0,189.17,148.07
2016,8,5,9,0,37.0,270.0,2.0,17.0,295.0,213.51,166.16
2016,8,5,9,15,34.5,281.5,2.0,17.0,306.0,226.88,176.43
2016,8,5,9,30,32.0,293.0,2.0,17.0,317.0,239.97,186.57
2016,8,5,9,45,27.0,292.5,2.0,17.5,313.5,243.5,188.95
2016,8,5,10,0,22.0,292.0,2.0,18.0,310.0,254.91,197.42
2016,8,5,10,15,63.5,351.0,2.0,18.5,405.0,311.79,240.0
2016,8,5,10,30,105.0,410.0,2.0,19.0,500.0,382.77,292.6
2016,8,5,10,45,146.5,426.0,2.0,19.5,555.0,420.85,320.34
2016,8,5,11,0,188.0,442.0,2.0,20.0,610.0,470.52,356.59
2016,8,5,11,15,361.5,397.0,2.05,20.0,726.5,553.7,419.4
2016,8,5,11,30,535.0,352.0,2.1,20.0,843.0,653.73,493.56
2016,8,5,11,45,724.0,240.0,2.15,20.0,910.5,721.82,545.84
2016,8,5,12,0,913.0,128.0,2.2,20.0,978.0,794.67,600.88
2016,8,5,12,15,912.5,128.0,2.25,20.0,977.5,831.02,625.47
2016,8,5,12,30,912.0,128.0,2.3,20.0,977.0,865.01,648.71
2016,8,5,12,45,911.5,126.5,2.4,20.5,969.0,895.12,668.46
2016,8,5,13,0,911.0,125.0,2.5,21.0,961.0,922.51,686.37
2016,8,5,13,15,907.0,124.5,2.55,21.0,945.0,944.83,701.83
2016,8,5,13,30,903.0,124.0,2.6,21.0,929.0,964.05,715.36
2016,8,5,13,45,893.5,125.0,2.65,21.0,905.0,976.41,724.48
2016,8,5,14,0,884.0,126.0,2.7,21.0,881.0,985.43,731.6
2016,8,5,14,15,876.0,124.5,2.75,20.5,851.0,990.0,737.36
2016,8,5,14,30,868.0,123.0,2.8,20.0,821.0,991.22,741.1
2016,8,5,14,45,853.0,123.0,2.9,20.0,784.0,994.51,745.45
2016,8,5,15,0,838.0,123.0,3.0,20.0,747.0,984.21,740.79
2016,8,5,15,15,824.0,120.0,3.0,19.5,705.5,968.27,733.1
2016,8,5,15,30,810.0,117.0,3.0,19.0,664.0,949.24,723.39
2016,8,5,15,45,788.0,115.5,3.0,19.0,617.0,921.31,706.2
2016,8,5,16,0,766.0,114.0,3.0,19.0,570.0,890.8,687.22
2016,8,5,16,15,742.5,109.5,3.0,18.5,521.0,858.83,668.34
2016,8,5,16,30,719.0,105.0,3.0,18.0,472.0,819.5,643.88
2016,8,5,16,45,683.0,101.5,3.05,18.0,420.5,768.61,609.62
2016,8,5,17,0,647.0,98.0,3.1,18.0,369.0,716.97,574.03
2016,8,5,17,15,604.5,91.0,3.1,17.5,317.5,655.13,530.45
2016,8,5,17,30,562.0,84.0,3.1,17.0,266.0,593.73,485.59
2016,8,5,17,45,499.0,76.0,3.1,16.5,216.5,516.06,425.93
2016,8,5,18,0,436.0,68.0,3.1,16.0,167.0,440.95,364.96
2016,8,5,18,15,350.5,56.0,3.0,15.5,122.5,347.85,286.28
2016,8,5,18,30,265.0,44.0,2.9,15.0,78.0,265.27,212.76
2016,8,5,18,45,153.5,28.0,2.85,14.5,45.5,162.67,102.44
2016,8,5,19,0,42.0,12.0,2.8,14.0,13.0,34.65,0.0
2016,8,5,19,15,21.0,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,12.0,13.0,10.91,0.0
2016,8,6,5,45,174.0,27.0,2.5,12.5,46.0,21.21,8.72
2016,8,6,6,0,296.0,42.0,2.6,13.0,79.0,32.63,22.51
2016,8,6,6,15,383.0,53.0,2.55,13.5,124.0,42.13,31.61
2016,8,6,6,30,470.0,64.0,2.5,14.0,169.0,49.57,38.58
2016,8,6,6,45,235.0,62.5,2.5,14.5,115.0,45.24,34.85
2016,8,6,7,0,0.0,61.0,2.5,15.0,61.0,53.89,42.5
2016,8,6,7,15,0.0,91.0,2.45,15.0,91.0,78.69,64.36
2016,8,6,7,30,0.0,121.0,2.4,15.0,121.0,102.43,84.95
2016,8,6,7,45,2.5,142.0,2.4,15.5,143.5,119.07,98.9
2016,8,6,8,0,5.0,163.0,2.4,16.0,166.0,135.49,112.45
2016,8,6,8,15,14.5,191.0,2.35,16.5,200.0,156.66,129.83
2016,8,6,8,30,24.0,219.0,2.3,17.0,234.0,179.02,140.95
2016,8,6,8,45,70.0,262.5,2.3,17.5,309.0,204.77,158.44
2016,8,6,9,0,116.0,306.0,2.3,18.0,384.0,236.65,180.4
2016,8,6,9,15,85.0,313.0,2.3,18.0,372.0,257.42,197.7
2016,8,6,9,30,54.0,320.0,2.3,18.0,360.0,263.74,203.71
2016,8,6,9,45,469.0,216.0,2.3,18.5,591.0,301.09,221.97
2016,8,6,10,0,884.0,112.0,2.3,19.0,822.0,412.04,302.23
2016,8,6,10,15,891.0,113.5,2.3,19.0,851.5,464.11,346.65
2016,8,6,10,30,898.0,115.0,2.3,19.0,881.0,515.93,389.98
2016,8,6,10,45,669.5,237.0,2.35,19.5,816.5,534.55,406.24
2016,8,6,11,0,441.0,359.0,2.4,20.0,752.0,540.65,410.45
2016,8,6,11,15,454.5,365.0,2.4,20.0,776.0,582.05,441.79
2016,8,6,11,30,468.0,371.0,2.4,20.0,800.0,624.24,472.97
2016,8,6,11,45,692.0,245.5,2.45,20.0,885.5,703.21,534.4
2016,8,6,12,0,916.0,120.0,2.5,20.0,971.0,789.04,599.27
2016,8,6,12,15,916.5,120.0,2.5,20.0,971.0,826.15,624.13
2016,8,6,12,30,917.0,120.0,2.5,20.0,971.0,860.96,647.67
2016,8,6,12,45,909.0,123.5,2.55,20.0,961.5,889.32,667.17
2016,8,6,13,0,901.0,127.0,2.6,20.0,952.0,914.7,684.73
2016,8,6,13,15,898.0,126.0,2.65,20.0,937.0,937.25,700.47
2016,8,6,13,30,895.0,125.0,2.7,20.0,922.0,956.74,714.26
2016,8,6,13,45,891.0,123.0,2.75,20.0,899.5,971.15,724.81
2016,8,6,14,0,887.0,121.0,2.8,20.0,877.0,982.28,733.35
2016,8,6,14,15,880.0,119.5,2.85,20.0,848.0,987.74,738.29
2016,8,6,14,30,873.0,118.0,2.9,20.0,819.0,989.86,741.2
2016,8,6,14,45,864.5,115.5,3.0,20.0,783.5,986.11,740.79
2016,8,6,15,0,856.0,113.0,3.1,20.0,748.0,979.08,738.34
2016,8,6,15,15,843.5,110.5,3.15,19.5,707.0,975.37,739.28
2016,8,6,15,30,831.0,108.0,3.2,19.0,666.0,958.17,731.11
2016,8,6,15,45,816.0,104.0,3.3,19.0,621.0,933.77,717.06
2016,8,6,16,0,801.0,100.0,3.4,19.0,576.0,906.6,701.01
2016,8,6,16,15,779.0,96.5,3.5,18.5,527.0,870.89,680.02
2016,8,6,16,30,757.0,93.0,3.6,18.0,478.0,833.07,657.11
2016,8,6,16,45,728.5,88.5,3.7,17.5,427.0,791.45,630.81
2016,8,6,17,0,700.0,84.0,3.8,17.0,376.0,744.01,599.37
2016,8,6,17,15,660.0,78.5,3.8,16.5,324.0,684.8,557.51
2016,8,6,17,30,620.0,73.0,3.8,16.0,272.0,625.88,514.32
2016,8,6,17,45,560.5,66.0,3.85,16.0,221.5,550.62,455.51
2016,8,6,18,0,501.0,59.0,3.9,16.0,171.0,477.85,396.14
2016,8,6,18,15,413.0,49.0,3.85,15.5,125.0,384.72,317.09
2016,8,6,18,30,325.0,39.0,3.8,15.0,79.0,297.75,238.91
2016,8,6,18,45,193.5,25.0,3.75,14.5,46.0,180.11,106.72
2016,8,6,19,0,62.0,11.0,3.7,14.0,13.0,44.92,0.0
2016,8,6,19,15,31.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,11.0,2.9,12.0,14.0,10.01,0.0
2016,8,7,5,45,247.5,23.0,3.0,12.5,49.0,18.77,6.4
2016,8,7,6,0,394.0,35.0,3.1,13.0,84.0,28.21,18.63
2016,8,7,6,15,481.0,43.5,3.0,13.5,131.0,34.09,24.49
2016,8,7,6,30,568.0,52.0,2.9,14.0,178.0,39.8,29.88
2016,8,7,6,45,459.5,80.0,2.85,14.5,199.5,59.09,47.16
2016,8,7,7,0,351.0,108.0,2.8,15.0,221.0,77.26,63.19
2016,8,7,7,15,377.0,122.0,2.65,15.5,262.5,85.39,70.09
2016,8,7,7,30,403.0,136.0,2.5,16.0,304.0,93.08,76.47
2016,8,7,7,45,259.5,176.0,2.45,16.5,289.5,122.92,101.87
2016,8,7,8,0,116.0,216.0,2.4,17.0,275.0,153.1,127.04
2016,8,7,8,15,484.5,150.5,2.3,17.5,433.0,96.27,77.9
2016,8,7,8,30,853.0,85.0,2.2,18.0,591.0,91.47,53.99
2016,8,7,8,45,869.0,87.0,2.1,18.5,637.5,142.69,77.65
2016,8,7,9,0,885.0,89.0,2.0,19.0,684.0,195.77,114.45
2016,8,7,9,15,897.0,91.0,1.9,19.0,725.5,249.74,158.44
2016,8,7,9,30,909.0,93.0,1.8,19.0,767.0,304.76,205.92
2016,8,7,9,45,914.5,96.5,1.75,19.5,802.0,359.75,253.72
2016,8,7,10,0,920.0,100.0,1.7,20.0,837.0,414.73,300.76
2016,8,7,10,15,927.0,101.0,1.75,20.5,867.0,468.21,345.68
2016,8,7,10,30,934.0,102.0,1.8,21.0,897.0,521.38,389.02
2016,8,7,10,45,939.5,102.5,1.85,21.5,920.0,572.84,429.77
2016,8,7,11,0,945.0,103.0,1.9,22.0,943.0,623.4,468.58
2016,8,7,11,15,948.5,103.5,1.95,22.0,959.0,671.64,505.54
2016,8,7,11,30,952.0,104.0,2.0,22.0,975.0,718.4,540.58
2016,8,7,11,45,955.0,104.0,2.1,22.5,983.0,762.73,572.45
2016,8,7,12,0,958.0,104.0,2.2,23.0,991.0,805.15,600.86
2016,8,7,12,15,958.0,103.5,2.25,23.0,991.0,842.71,626.2
2016,8,7,12,30,958.0,103.0,2.3,23.0,991.0,877.76,649.81
2016,8,7,12,45,957.0,102.5,2.35,23.0,983.5,909.31,671.06
2016,8,7,13,0,956.0,102.0,2.4,23.0,976.0,937.99,690.44
2016,8,7,13,15,953.5,101.5,2.45,23.0,960.5,962.31,707.01
2016,8,7,13,30,951.0,101.0,2.5,23.0,945.0,983.43,721.62
2016,8,7,13,45,947.5,99.5,2.55,23.0,922.5,999.3,732.93
2016,8,7,14,0,944.0,98.0,2.6,23.0,900.0,1011.75,742.19
2016,8,7,14,15,937.5,97.0,2.65,23.0,870.5,1018.38,747.86
2016,8,7,14,30,931.0,96.0,2.7,23.0,841.0,1021.51,751.46
2016,8,7,14,45,922.5,94.0,2.75,23.0,805.0,1018.09,750.96
2016,8,7,15,0,914.0,92.0,2.8,23.0,769.0,1011.21,748.4
2016,8,7,15,15,902.5,90.0,2.8,22.5,727.0,998.01,742.81
2016,8,7,15,30,891.0,88.0,2.8,22.0,685.0,981.6,735.2
2016,8,7,15,45,875.0,86.0,2.8,22.0,638.5,957.77,721.27
2016,8,7,16,0,859.0,84.0,2.8,22.0,592.0,931.17,705.5
2016,8,7,16,15,839.0,81.0,2.8,21.5,542.0,906.49,692.31
2016,8,7,16,30,819.0,78.0,2.8,21.0,492.0,869.94,670.64
2016,8,7,16,45,790.0,75.0,2.8,21.0,439.5,823.32,640.23
2016,8,7,17,0,761.0,72.0,2.8,21.0,387.0,775.39,608.23
2016,8,7,17,15,723.0,67.5,2.75,20.0,333.5,717.01,569.54
2016,8,7,17,30,685.0,63.0,2.7,19.0,280.0,658.53,529.08
2016,8,7,17,45,626.0,57.5,2.7,18.5,228.0,588.76,477.11
2016,8,7,18,0,567.0,52.0,2.7,18.0,176.0,516.42,420.35
2016,8,7,18,15,478.0,43.5,2.65,17.5,129.0,422.34,342.77
2016,8,7,18,30,389.0,35.0,2.6,17.0,82.0,334.63,264.25
2016,8,7,18,45,237.5,23.0,2.55,16.5,47.5,203.95,109.05
2016,8,7,19,0,86.0,11.0,2.5,16.0,13.0,58.26,0.0
2016,8,7,19,15,43.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,2.2,13.0,12.0,9.1,0.0
2016,8,8,5,45,228.0,22.5,2.25,13.5,45.5,18.37,5.31
2016,8,8,6,0,369.0,35.0,2.3,14.0,79.0,28.26,18.53
2016,8,8,6,15,456.5,43.5,2.15,14.5,125.0,34.11,24.39
2016,8,8,6,30,544.0,52.0,2.0,15.0,171.0,39.79,29.75
2016,8,8,6,45,597.5,58.5,1.9,15.5,221.5,43.54,33.2
2016,8,8,7,0,651.0,65.0,1.8,16.0,272.0,47.15,36.37
2016,8,8,7,15,690.0,69.5,1.7,16.5,324.0,53.79,42.1
2016,8,8,7,30,729.0,74.0,1.6,17.0,376.0,55.86,43.71
2016,8,8,7,45,757.0,78.0,1.55,18.0,427.0,57.39,44.71
2016,8,8,8,0,785.0,82.0,1.5,19.0,478.0,58.84,45.61
2016,8,8,8,15,806.0,85.0,1.5,19.5,527.5,59.43,45.86
2016,8,8,8,30,827.0,88.0,1.5,20.0,577.0,81.01,46.5
2016,8,8,8,45,843.5,90.5,1.5,20.5,623.0,140.97,76.94
2016,8,8,9,0,860.0,93.0,1.5,21.0,669.0,193.18,112.44
2016,8,8,9,15,872.5,95.0,1.55,21.0,710.0,245.99,154.91
2016,8,8,9,30,885.0,97.0,1.6,21.0,751.0,299.91,201.01
2016,8,8,9,45,898.5,96.5,1.7,21.5,788.0,353.23,247.03
2016,8,8,10,0,912.0,96.0,1.8,22.0,825.0,407.3,293.23
2016,8,8,10,15,919.0,97.0,1.9,22.0,855.0,460.37,338.44
2016,8,8,10,30,926.0,98.0,2.0,22.0,885.0,513.12,382.32
2016,8,8,10,45,930.0,99.5,2.15,22.5,907.5,564.2,423.25
2016,8,8,11,0,934.0,101.0,2.3,23.0,930.0,614.27,462.26
2016,8,8,11,15,937.5,101.5,2.4,23.0,945.5,662.02,499.3
2016,8,8,11,30,941.0,102.0,2.5,23.0,961.0,708.3,534.5
2016,8,8,11,45,942.0,103.0,2.65,23.5,968.5,751.63,566.1
2016,8,8,12,0,943.0,104.0,2.8,24.0,976.0,792.95,594.32
2016,8,8,12,15,943.0,104.0,2.9,24.0,976.0,830.42,620.18
2016,8,8,12,30,943.0,104.0,3.0,24.0,976.0,865.45,644.34
2016,8,8,12,45,943.0,103.0,3.15,24.0,968.5,896.94,666.44
2016,8,8,13,0,943.0,102.0,3.3,24.0,961.0,925.62,686.72
2016,8,8,13,15,940.0,101.5,3.35,23.5,946.0,949.17,704.35
2016,8,8,13,30,937.0,101.0,3.4,23.0,931.0,969.53,720.03
2016,8,8,13,45,933.5,99.0,3.5,23.0,908.5,984.61,731.31
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,996.29,740.5
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,1002.72,746.02
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,1005.7,749.44
2016,8,8,14,45,909.0,93.0,3.75,23.0,791.5,1002.66,749.02
2016,8,8,15,0,901.0,91.0,3.8,23.0,756.0,996.2,746.5
2016,8,8,15,15,889.5,89.0,3.8,22.5,714.5,983.0,740.68
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,966.61,732.83
2016,8,8,15,45,863.5,84.0,3.8,22.0,627.0,943.09,718.71
2016,8,8,16,0,849.0,81.0,3.8,22.0,581.0,916.75,702.68
2016,8,8,16,15,829.0,78.5,3.75,21.5,531.5,883.32,682.64
2016,8,8,16,30,809.0,76.0,3.7,21.0,482.0,856.98,667.41
2016,8,8,16,45,784.0,72.0,3.7,20.5,430.5,812.84,639.26
2016,8,8,17,0,759.0,68.0,3.7,20.0,379.0,767.24,609.39
2016,8,8,17,15,721.5,63.5,3.65,19.5,326.5,709.4,569.15
2016,8,8,17,30,684.0,59.0,3.6,19.0,274.0,651.5,527.35
2016,8,8,17,45,630.0,53.5,3.6,18.5,223.0,579.96,473.12
2016,8,8,18,0,576.0,48.0,3.6,18.0,172.0,516.49,422.43
2016,8,8,18,15,487.5,40.0,3.55,17.5,125.5,423.39,344.81
2016,8,8,18,30,399.0,32.0,3.5,17.0,79.0,336.87,265.73
2016,8,8,18,45,245.0,21.0,3.5,16.5,45.0,204.14,94.75
2016,8,8,19,0,91.0,10.0,3.5,16.0,11.0,59.97,0.0
2016,8,8,19,15,45.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,12.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,13.0,11.0,9.1,0.0
2016,8,9,5,45,225.5,22.0,1.2,13.5,44.0,18.0,4.17
2016,8,9,6,0,371.0,34.0,1.2,14.0,77.0,27.45,17.79
2016,8,9,6,15,459.5,42.5,1.0,14.5,123.0,33.34,23.72
2016,8,9,6,30,548.0,51.0,0.8,15.0,169.0,39.06,29.13
2016,8,9,6,45,596.5,58.5,0.6,15.5,219.0,43.62,33.31
2016,8,9,7,0,645.0,66.0,0.4,16.0,269.0,47.97,37.15
2016,8,9,7,15,684.5,70.5,0.4,16.5,321.0,49.84,38.66
2016,8,9,7,30,724.0,75.0,0.4,17.0,373.0,56.7,44.48
2016,8,9,7,45,753.5,78.5,0.4,18.0,424.5,57.82,45.1
2016,8,9,8,0,783.0,82.0,0.4,19.0,476.0,58.9,45.68
2016,8,9,8,15,804.0,85.0,0.45,19.5,525.0,59.49,45.92
2016,8,9,8,30,825.0,88.0,0.5,20.0,574.0,79.13,46.01
2016,8,9,8,45,845.0,89.0,0.6,20.5,620.5,138.31,74.93
2016,8,9,9,0,865.0,90.0,0.7,21.0,667.0,190.08,109.39
2016,8,9,9,15,877.0,92.0,0.7,21.5,708.0,243.07,151.17
2016,8,9,9,30,889.0,94.0,0.7,22.0,749.0,297.13,196.3
2016,8,9,9,45,900.5,94.5,0.75,22.5,785.5,350.79,241.79
2016,8,9,10,0,912.0,95.0,0.8,23.0,822.0,405.02,287.17
2016,8,9,10,15,918.5,96.0,0.85,23.5,851.5,457.93,330.56
2016,8,9,10,30,925.0,97.0,0.9,24.0,881.0,510.46,372.35
2016,8,9,10,45,930.0,98.0,0.95,24.5,903.5,561.65,411.82
2016,8,9,11,0,935.0,99.0,1.0,25.0,926.0,611.91,449.35
2016,8,9,11,15,937.5,99.5,1.1,25.0,941.0,659.11,485.02
2016,8,9,11,30,940.0,100.0,1.2,25.0,956.0,704.75,518.86
2016,8,9,11,45,940.5,101.0,1.35,25.5,963.5,747.69,549.63
2016,8,9,12,0,941.0,102.0,1.5,26.0,971.0,788.58,577.09
2016,8,9,12,15,941.0,102.0,1.6,26.0,970.5,825.97,602.3
2016,8,9,12,30,941.0,102.0,1.7,26.0,970.0,860.91,625.88
2016,8,9,12,45,936.5,103.5,1.85,26.0,961.5,890.88,646.76
2016,8,9,13,0,932.0,105.0,2.0,26.0,953.0,917.89,665.8
2016,8,9,13,15,929.0,104.5,2.1,26.0,937.5,941.23,682.06
2016,8,9,13,30,926.0,104.0,2.2,26.0,922.0,961.42,696.4
2016,8,9,13,45,920.0,104.0,2.35,26.0,899.0,976.09,707.84
2016,8,9,14,0,914.0,104.0,2.5,26.0,876.0,987.4,717.28
2016,8,9,14,15,907.0,102.5,2.55,25.5,846.5,992.77,723.5
2016,8,9,14,30,900.0,101.0,2.6,25.0,817.0,994.7,727.71
2016,8,9,14,45,890.0,100.0,2.65,25.0,781.0,990.87,726.93
2016,8,9,15,0,880.0,99.0,2.7,25.0,745.0,983.72,724.17
2016,8,9,15,15,868.0,97.0,2.7,24.5,704.0,970.24,718.35
2016,8,9,15,30,856.0,95.0,2.7,24.0,663.0,953.66,710.58
2016,8,9,15,45,838.5,93.0,2.7,24.0,617.0,938.71,702.61
2016,8,9,16,0,821.0,91.0,2.7,24.0,571.0,911.19,686.17
2016,8,9,16,15,800.0,87.5,2.65,23.5,522.0,876.0,665.4
2016,8,9,16,30,779.0,84.0,2.6,23.0,473.0,838.65,642.85
2016,8,9,16,45,747.5,80.5,2.6,22.5,421.0,790.05,612.24
2016,8,9,17,0,716.0,77.0,2.6,22.0,369.0,740.33,579.99
2016,8,9,17,15,676.0,72.0,2.55,21.5,317.0,686.21,543.09
2016,8,9,17,30,636.0,67.0,2.5,21.0,265.0,627.63,501.36
2016,8,9,17,45,572.5,61.0,2.5,20.5,214.0,550.4,443.63
2016,8,9,18,0,509.0,55.0,2.5,20.0,163.0,475.96,385.14
2016,8,9,18,15,416.5,45.0,2.45,19.0,117.5,380.03,306.15
2016,8,9,18,30,324.0,35.0,2.4,18.0,72.0,290.94,226.39
2016,8,9,18,45,162.0,17.5,2.4,17.5,36.0,147.55,52.56
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
