Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,155.0,18.0,2.05,13.5,35.5,14.33,1.25
2016,8,10,6,0,310.0,36.0,2.1,14.0,71.0,29.29,19.24
2016,8,10,6,15,400.0,46.0,2.0,14.5,116.0,36.36,26.3
2016,8,10,6,30,490.0,56.0,1.9,15.0,161.0,43.18,32.71
2016,8,10,6,45,545.5,64.0,1.8,15.5,210.5,47.94,37.09
2016,8,10,7,0,601.0,72.0,1.7,16.0,260.0,52.51,41.11
2016,8,10,7,15,426.0,115.0,1.6,16.5,260.0,81.08,66.07
2016,8,10,7,30,251.0,158.0,1.5,17.0,260.0,112.52,92.98
2016,8,10,7,45,498.5,125.0,1.45,17.5,362.5,84.6,68.38
2016,8,10,8,0,746.0,92.0,1.4,18.0,465.0,66.07,52.06
2016,8,10,8,15,769.0,95.5,1.4,18.5,514.0,66.71,52.34
2016,8,10,8,30,792.0,99.0,1.4,19.0,563.0,83.99,51.78
2016,8,10,8,45,556.5,190.0,1.4,19.5,529.0,167.27,109.63
2016,8,10,9,0,321.0,281.0,1.4,20.0,495.0,237.73,170.69
2016,8,10,9,15,588.5,194.5,1.45,20.0,616.5,243.7,164.63
2016,8,10,9,30,856.0,108.0,1.5,20.0,738.0,297.29,200.25
2016,8,10,9,45,868.5,108.5,1.55,20.5,774.5,349.73,245.44
2016,8,10,10,0,881.0,109.0,1.6,21.0,811.0,402.87,290.75
2016,8,10,10,15,889.0,110.5,1.65,21.0,840.5,455.38,335.31
2016,8,10,10,30,897.0,112.0,1.7,21.0,870.0,507.73,378.63
2016,8,10,10,45,902.5,112.5,1.75,21.5,893.0,557.65,418.25
2016,8,10,11,0,908.0,113.0,1.8,22.0,916.0,606.72,456.02
2016,8,10,11,15,911.5,114.0,1.85,22.0,931.5,653.94,492.29
2016,8,10,11,30,915.0,115.0,1.9,22.0,947.0,699.77,526.71
2016,8,10,11,45,917.0,115.0,2.0,22.5,955.0,742.15,557.31
2016,8,10,12,0,919.0,115.0,2.1,23.0,963.0,782.62,585.14
2016,8,10,12,15,919.5,115.0,2.15,23.0,963.0,819.85,610.39
2016,8,10,12,30,920.0,115.0,2.2,23.0,963.0,854.74,633.98
2016,8,10,12,45,917.0,115.5,2.3,23.0,954.5,884.65,654.66
2016,8,10,13,0,914.0,116.0,2.4,23.0,946.0,911.71,673.52
2016,8,10,13,15,911.0,115.5,2.4,23.0,930.5,934.85,688.97
2016,8,10,13,30,908.0,115.0,2.4,23.0,915.0,954.88,702.47
2016,8,10,13,45,903.5,113.5,2.45,23.0,892.5,969.33,712.9
2016,8,10,14,0,899.0,112.0,2.5,23.0,870.0,980.45,721.35
2016,8,10,14,15,891.5,110.5,2.5,22.5,840.5,985.33,726.81
2016,8,10,14,30,884.0,109.0,2.5,22.0,811.0,986.82,730.26
2016,8,10,14,45,876.0,106.5,2.5,22.0,775.0,983.35,729.24
2016,8,10,15,0,868.0,104.0,2.5,22.0,739.0,976.56,726.21
2016,8,10,15,15,855.0,101.5,2.5,21.5,698.0,961.65,719.35
2016,8,10,15,30,842.0,99.0,2.5,21.0,657.0,953.67,717.28
2016,8,10,15,45,827.0,95.5,2.5,21.0,611.0,929.58,702.99
2016,8,10,16,0,812.0,92.0,2.5,21.0,565.0,902.71,686.91
2016,8,10,16,15,790.0,89.0,2.5,20.5,516.0,867.36,666.16
2016,8,10,16,30,768.0,86.0,2.5,20.0,467.0,829.9,643.61
2016,8,10,16,45,741.0,81.0,2.55,19.5,415.5,783.66,614.6
2016,8,10,17,0,714.0,76.0,2.6,19.0,364.0,736.12,583.75
2016,8,10,17,15,673.0,71.0,2.6,18.5,312.0,681.2,545.95
2016,8,10,17,30,632.0,66.0,2.6,18.0,260.0,621.95,503.28
2016,8,10,17,45,574.5,59.0,2.6,17.5,210.0,548.21,447.28
2016,8,10,18,0,517.0,52.0,2.6,17.0,160.0,476.99,390.34
2016,8,10,18,15,424.5,42.5,2.55,16.5,114.5,381.67,310.13
2016,8,10,18,30,332.0,33.0,2.5,16.0,69.0,293.34,228.5
2016,8,10,18,45,166.0,16.5,2.45,15.5,34.5,146.77,33.73
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,13.5,34.0,13.94,0.0
2016,8,11,6,0,298.0,35.0,1.7,14.0,68.0,28.46,18.43
2016,8,11,6,15,387.0,46.0,1.7,14.5,113.0,36.44,26.35
2016,8,11,6,30,476.0,57.0,1.7,15.0,158.0,44.11,33.52
2016,8,11,6,45,528.0,66.0,1.75,15.5,207.0,49.63,38.58
2016,8,11,7,0,580.0,75.0,1.8,16.0,256.0,54.89,43.22
2016,8,11,7,15,291.5,104.0,1.75,16.5,195.5,72.59,58.64
2016,8,11,7,30,3.0,133.0,1.7,17.0,135.0,110.9,91.63
2016,8,11,7,45,4.5,147.5,1.65,17.5,150.0,122.74,101.25
2016,8,11,8,0,6.0,162.0,1.6,18.0,165.0,134.47,110.66
2016,8,11,8,15,14.5,188.5,1.6,18.5,196.5,154.58,126.99
2016,8,11,8,30,23.0,215.0,1.6,19.0,228.0,175.29,136.92
2016,8,11,8,45,28.0,237.5,1.65,19.5,255.0,184.27,142.57
2016,8,11,9,0,33.0,260.0,1.7,20.0,282.0,205.15,157.87
2016,8,11,9,15,56.5,295.5,1.7,20.0,335.5,239.01,182.83
2016,8,11,9,30,80.0,331.0,1.7,20.0,389.0,276.19,210.39
2016,8,11,9,45,186.0,346.5,1.75,20.5,492.0,319.06,239.85
2016,8,11,10,0,292.0,362.0,1.8,21.0,595.0,374.47,279.9
2016,8,11,10,15,337.0,361.5,1.85,21.0,639.5,414.63,310.78
2016,8,11,10,30,382.0,361.0,1.9,21.0,684.0,459.02,344.93
2016,8,11,10,45,639.0,242.5,1.95,21.5,799.0,518.56,390.27
2016,8,11,11,0,896.0,124.0,2.0,22.0,914.0,607.43,457.57
2016,8,11,11,15,899.5,125.0,2.05,22.0,929.5,654.31,493.39
2016,8,11,11,30,903.0,126.0,2.1,22.0,945.0,699.82,527.69
2016,8,11,11,45,905.0,126.5,2.15,22.5,953.0,742.33,558.12
2016,8,11,12,0,907.0,127.0,2.2,23.0,961.0,782.99,586.19
2016,8,11,12,15,907.0,127.0,2.25,23.0,961.0,819.66,611.1
2016,8,11,12,30,907.0,127.0,2.3,23.0,961.0,853.98,634.37
2016,8,11,12,45,899.5,130.5,2.35,23.0,951.5,882.7,653.86
2016,8,11,13,0,892.0,134.0,2.4,23.0,942.0,908.46,671.46
2016,8,11,13,15,888.5,133.0,2.45,23.0,926.0,930.52,686.68
2016,8,11,13,30,885.0,132.0,2.5,23.0,910.0,949.49,699.99
2016,8,11,13,45,881.5,129.5,2.55,23.0,888.0,963.83,710.38
2016,8,11,14,0,878.0,127.0,2.6,23.0,866.0,974.9,718.8
2016,8,11,14,15,870.5,125.5,2.6,22.5,836.0,979.86,724.32
2016,8,11,14,30,863.0,124.0,2.6,22.0,806.0,981.48,727.87
2016,8,11,14,45,854.0,121.0,2.6,22.0,770.5,987.14,732.89
2016,8,11,15,0,845.0,118.0,2.6,22.0,735.0,979.18,729.0
2016,8,11,15,15,831.5,115.0,2.6,21.5,693.0,963.56,721.67
2016,8,11,15,30,818.0,112.0,2.6,21.0,651.0,944.82,712.36
2016,8,11,15,45,801.5,108.0,2.6,21.0,605.5,919.06,696.94
2016,8,11,16,0,785.0,104.0,2.6,21.0,560.0,890.57,679.66
2016,8,11,16,15,762.0,100.0,2.6,20.5,510.5,853.51,657.56
2016,8,11,16,30,739.0,96.0,2.6,20.0,461.0,819.77,637.45
2016,8,11,16,45,709.0,90.5,2.6,20.0,409.5,771.24,605.06
2016,8,11,17,0,679.0,85.0,2.6,20.0,358.0,721.7,571.23
2016,8,11,17,15,636.5,79.0,2.6,19.0,305.5,660.48,529.66
2016,8,11,17,30,594.0,73.0,2.6,18.0,253.0,599.74,486.53
2016,8,11,17,45,533.5,64.5,2.6,17.5,203.0,523.01,427.76
2016,8,11,18,0,473.0,56.0,2.6,17.0,153.0,448.99,368.01
2016,8,11,18,15,381.0,44.5,2.5,16.5,108.5,353.35,286.83
2016,8,11,18,30,289.0,33.0,2.4,16.0,64.0,264.96,204.45
2016,8,11,18,45,144.5,16.5,2.3,15.5,32.0,132.24,6.43
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,17.0,1.9,12.5,33.5,13.57,0.0
2016,8,12,6,0,302.0,34.0,2.0,13.0,67.0,27.65,17.72
2016,8,12,6,15,392.5,45.0,1.95,13.5,112.0,35.67,25.75
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,43.38,33.0
2016,8,12,6,45,545.5,63.5,1.9,14.5,207.5,47.74,37.05
2016,8,12,7,0,608.0,71.0,1.9,15.0,258.0,51.96,40.8
2016,8,12,7,15,316.5,109.5,1.9,15.5,208.0,76.69,62.5
2016,8,12,7,30,25.0,148.0,1.9,16.0,158.0,121.5,101.21
2016,8,12,7,45,51.5,177.0,1.9,16.5,201.0,135.83,112.92
2016,8,12,8,0,78.0,206.0,1.9,17.0,244.0,155.01,128.62
2016,8,12,8,15,138.0,230.5,1.85,17.5,307.5,161.86,133.66
2016,8,12,8,30,198.0,255.0,1.8,18.0,371.0,180.95,139.9
2016,8,12,8,45,232.0,272.5,1.8,19.0,419.0,210.93,156.64
2016,8,12,9,0,266.0,290.0,1.8,20.0,467.0,234.21,170.54
2016,8,12,9,15,565.0,199.0,1.85,20.5,603.5,240.25,162.78
2016,8,12,9,30,864.0,108.0,1.9,21.0,740.0,296.12,198.4
2016,8,12,9,45,873.5,110.0,1.95,21.5,775.5,349.28,244.28
2016,8,12,10,0,883.0,112.0,2.0,22.0,811.0,402.84,290.07
2016,8,12,10,15,890.0,113.5,2.1,22.0,840.5,455.2,334.78
2016,8,12,10,30,897.0,115.0,2.2,22.0,870.0,507.29,378.26
2016,8,12,10,45,903.0,116.0,2.3,22.5,893.0,557.99,418.83
2016,8,12,11,0,909.0,117.0,2.4,23.0,916.0,607.91,457.63
2016,8,12,11,15,912.0,117.5,2.45,23.0,931.0,654.62,493.81
2016,8,12,11,30,915.0,118.0,2.5,23.0,946.0,699.87,528.1
2016,8,12,11,45,917.5,118.0,2.6,23.0,954.0,742.71,560.28
2016,8,12,12,0,920.0,118.0,2.7,23.0,962.0,783.68,589.97
2016,8,12,12,15,920.0,118.0,2.75,23.0,962.0,820.68,615.32
2016,8,12,12,30,920.0,118.0,2.8,23.0,962.0,855.28,638.98
2016,8,12,12,45,922.5,115.0,2.85,23.0,955.0,886.63,660.42
2016,8,12,13,0,925.0,112.0,2.9,23.0,948.0,915.28,680.05
2016,8,12,13,15,922.0,111.5,2.9,23.0,932.5,938.61,695.81
2016,8,12,13,30,919.0,111.0,2.9,23.0,917.0,958.79,709.57
2016,8,12,13,45,915.0,109.5,2.9,23.0,894.5,973.8,720.02
2016,8,12,14,0,911.0,108.0,2.9,23.0,872.0,985.45,728.42
2016,8,12,14,15,904.5,106.5,2.85,23.0,842.5,991.32,732.74
2016,8,12,14,30,898.0,105.0,2.8,23.0,813.0,993.76,735.0
2016,8,12,14,45,889.5,102.5,2.8,23.0,777.0,989.75,733.62
2016,8,12,15,0,881.0,100.0,2.8,23.0,741.0,982.35,730.21
2016,8,12,15,15,868.5,98.0,2.75,22.5,699.5,968.34,723.54
2016,8,12,15,30,856.0,96.0,2.7,22.0,658.0,951.24,714.92
2016,8,12,15,45,840.5,93.0,2.65,22.0,612.0,936.93,706.91
2016,8,12,16,0,825.0,90.0,2.6,22.0,566.0,909.96,690.31
2016,8,12,16,15,803.5,86.5,2.5,21.5,516.0,874.19,668.58
2016,8,12,16,30,782.0,83.0,2.4,21.0,466.0,836.26,645.08
2016,8,12,16,45,753.5,79.0,2.35,21.0,414.5,789.61,614.15
2016,8,12,17,0,725.0,75.0,2.3,21.0,363.0,741.69,581.65
2016,8,12,17,15,683.5,69.5,2.15,20.5,310.0,685.42,542.49
2016,8,12,17,30,642.0,64.0,2.0,20.0,257.0,624.84,498.64
2016,8,12,17,45,581.5,57.0,1.9,19.5,206.5,548.64,441.17
2016,8,12,18,0,521.0,50.0,1.8,19.0,156.0,475.21,382.96
2016,8,12,18,15,425.0,40.5,1.8,18.5,110.5,377.78,302.16
2016,8,12,18,30,329.0,31.0,1.8,18.0,65.0,287.83,217.36
2016,8,12,18,45,164.5,15.5,1.8,17.5,32.5,141.0,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.5,2.0,13.5,33.0,13.19,0.0
2016,8,13,6,0,303.0,33.0,2.1,14.0,66.0,26.84,16.83
2016,8,13,6,15,395.0,43.5,2.05,14.5,110.0,34.45,24.54
2016,8,13,6,30,487.0,54.0,2.0,15.0,154.0,41.78,31.42
2016,8,13,6,45,549.0,61.0,1.95,15.5,204.5,45.8,35.17
2016,8,13,7,0,611.0,68.0,1.9,16.0,255.0,49.71,38.63
2016,8,13,7,15,380.0,115.5,1.85,16.5,239.0,81.41,66.39
2016,8,13,7,30,149.0,163.0,1.8,17.0,223.0,120.6,100.03
2016,8,13,7,45,157.0,186.0,1.75,18.0,257.0,135.25,111.77
2016,8,13,8,0,165.0,209.0,1.7,19.0,291.0,149.39,122.86
2016,8,13,8,15,483.5,151.0,1.7,19.5,425.0,97.27,78.16
2016,8,13,8,30,802.0,93.0,1.7,20.0,559.0,74.79,47.48
2016,8,13,8,45,820.5,95.0,1.7,20.5,605.0,124.05,66.27
2016,8,13,9,0,839.0,97.0,1.7,21.0,651.0,184.47,106.87
2016,8,13,9,15,852.0,99.5,1.75,21.5,692.0,236.9,147.97
2016,8,13,9,30,865.0,102.0,1.8,22.0,733.0,290.51,193.06
2016,8,13,9,45,879.5,101.0,1.85,22.5,769.5,342.99,238.17
2016,8,13,10,0,894.0,100.0,1.9,23.0,806.0,396.32,283.64
2016,8,13,10,15,901.0,101.5,1.95,23.5,835.5,449.16,327.9
2016,8,13,10,30,908.0,103.0,2.0,24.0,865.0,501.69,370.65
2016,8,13,10,45,913.5,103.5,2.05,24.5,887.5,552.17,410.62
2016,8,13,11,0,919.0,104.0,2.1,25.0,910.0,601.77,448.7
2016,8,13,11,15,922.0,104.5,2.15,25.0,925.5,648.79,484.75
2016,8,13,11,30,925.0,105.0,2.2,25.0,941.0,694.3,518.9
2016,8,13,11,45,927.0,105.0,2.3,25.0,948.5,737.02,550.69
2016,8,13,12,0,929.0,105.0,2.4,25.0,956.0,777.78,579.63
2016,8,13,12,15,929.0,105.0,2.45,25.0,955.5,814.88,604.77
2016,8,13,12,30,929.0,105.0,2.5,25.0,955.0,849.53,628.19
2016,8,13,12,45,913.5,113.5,2.55,25.0,943.0,876.61,646.53
2016,8,13,13,0,898.0,122.0,2.6,25.0,931.0,900.33,662.74
2016,8,13,13,15,894.5,121.0,2.65,25.0,915.5,922.26,677.85
2016,8,13,13,30,891.0,120.0,2.7,25.0,900.0,941.09,691.02
2016,8,13,13,45,889.5,117.0,2.75,25.0,878.0,956.57,702.13
2016,8,13,14,0,888.0,114.0,2.8,25.0,856.0,968.79,711.26
2016,8,13,14,15,880.5,112.5,2.8,25.0,826.5,973.55,715.24
2016,8,13,14,30,873.0,111.0,2.8,25.0,797.0,974.94,717.22
2016,8,13,14,45,867.0,107.0,2.85,25.0,762.0,971.69,716.77
2016,8,13,15,0,861.0,103.0,2.9,25.0,727.0,965.06,714.27
2016,8,13,15,15,848.5,101.0,2.9,24.5,686.0,951.16,708.05
2016,8,13,15,30,836.0,99.0,2.9,24.0,645.0,944.17,706.63
2016,8,13,15,45,822.5,94.5,2.9,24.0,599.5,920.28,692.45
2016,8,13,16,0,809.0,90.0,2.9,24.0,554.0,893.54,676.44
2016,8,13,16,15,787.0,87.0,2.9,23.5,505.0,858.18,655.66
2016,8,13,16,30,765.0,84.0,2.9,23.0,456.0,820.74,633.07
2016,8,13,16,45,738.0,79.0,2.9,23.0,405.0,774.55,602.54
2016,8,13,17,0,711.0,74.0,2.9,23.0,354.0,727.07,570.36
2016,8,13,17,15,669.5,69.0,2.8,22.0,302.0,671.89,533.07
2016,8,13,17,30,628.0,64.0,2.7,21.0,250.0,612.49,490.9
2016,8,13,17,45,568.5,56.5,2.65,20.5,200.0,536.95,433.42
2016,8,13,18,0,509.0,49.0,2.6,20.0,150.0,464.19,375.15
2016,8,13,18,15,410.5,39.5,2.6,19.5,105.5,365.79,292.55
2016,8,13,18,30,312.0,30.0,2.6,19.0,61.0,275.22,204.9
2016,8,13,18,45,156.0,15.0,2.6,18.5,30.5,133.52,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.5,2.1,13.5,33.0,12.37,0.0
2016,8,14,6,0,329.0,31.0,2.2,14.0,66.0,25.14,15.27
2016,8,14,6,15,424.0,40.5,2.15,14.5,111.0,31.97,22.34
2016,8,14,6,30,519.0,50.0,2.1,15.0,156.0,38.58,28.58
2016,8,14,6,45,579.5,57.0,2.1,15.5,207.0,42.77,32.48
2016,8,14,7,0,640.0,64.0,2.1,16.0,258.0,46.83,36.08
2016,8,14,7,15,327.5,102.5,2.1,16.5,202.5,72.02,58.17
2016,8,14,7,30,15.0,141.0,2.1,17.0,147.0,116.4,96.46
2016,8,14,7,45,42.5,171.5,2.1,18.0,192.0,132.26,109.3
2016,8,14,8,0,70.0,202.0,2.1,19.0,237.0,152.44,125.56
2016,8,14,8,15,447.5,145.0,2.1,19.5,401.0,93.25,74.78
2016,8,14,8,30,825.0,88.0,2.1,20.0,565.0,70.06,44.66
2016,8,14,8,45,511.5,193.0,2.1,20.5,497.0,160.79,107.02
2016,8,14,9,0,198.0,298.0,2.1,21.0,429.0,239.19,177.08
2016,8,14,9,15,539.5,198.0,2.1,21.5,584.0,234.6,158.83
2016,8,14,9,30,881.0,98.0,2.1,22.0,739.0,289.93,192.18
2016,8,14,9,45,867.0,111.5,2.15,22.5,768.5,345.36,240.46
2016,8,14,10,0,853.0,125.0,2.2,23.0,798.0,398.81,286.5
2016,8,14,10,15,861.0,127.0,2.2,23.0,827.0,450.64,330.37
2016,8,14,10,30,869.0,129.0,2.2,23.0,856.0,502.34,373.05
2016,8,14,10,45,876.5,128.5,2.25,23.5,879.0,551.55,412.19
2016,8,14,11,0,884.0,128.0,2.3,24.0,902.0,600.12,449.67
2016,8,14,11,15,887.5,129.0,2.35,24.0,917.0,646.62,485.52
2016,8,14,11,30,891.0,130.0,2.4,24.0,932.0,691.77,519.57
2016,8,14,11,45,894.5,129.0,2.45,24.5,940.0,733.72,549.67
2016,8,14,12,0,898.0,128.0,2.5,25.0,948.0,773.91,577.71
2016,8,14,12,15,898.0,128.0,2.55,25.0,947.5,810.32,602.46
2016,8,14,12,30,898.0,128.0,2.6,25.0,947.0,844.38,625.56
2016,8,14,12,45,895.0,128.0,2.65,25.0,938.5,873.45,645.29
2016,8,14,13,0,892.0,128.0,2.7,25.0,930.0,899.69,663.2
2016,8,14,13,15,888.5,127.0,2.75,25.0,914.0,921.6,678.31
2016,8,14,13,30,885.0,126.0,2.8,25.0,898.0,940.42,691.49
2016,8,14,13,45,877.5,125.5,2.85,25.0,874.5,952.87,700.61
2016,8,14,14,0,870.0,125.0,2.9,25.0,851.0,961.99,707.74
2016,8,14,14,15,862.0,123.5,2.95,24.5,821.0,966.29,713.26
2016,8,14,14,30,854.0,122.0,3.0,24.0,791.0,967.26,716.78
2016,8,14,14,45,843.5,120.0,3.05,24.0,755.0,972.3,721.81
2016,8,14,15,0,833.0,118.0,3.1,24.0,719.0,963.93,718.03
2016,8,14,15,15,819.5,115.0,3.15,23.5,677.5,948.28,710.96
2016,8,14,15,30,806.0,112.0,3.2,23.0,636.0,929.53,701.87
2016,8,14,15,45,788.5,108.5,3.25,23.0,590.5,903.45,686.4
2016,8,14,16,0,771.0,105.0,3.3,23.0,545.0,874.71,669.02
2016,8,14,16,15,747.5,101.0,3.3,22.5,495.5,837.37,646.4
2016,8,14,16,30,724.0,97.0,3.3,22.0,446.0,803.74,626.06
2016,8,14,16,45,693.0,91.5,3.35,21.5,395.0,754.7,594.26
2016,8,14,17,0,662.0,86.0,3.4,21.0,344.0,704.74,560.85
2016,8,14,17,15,617.5,79.5,3.3,20.5,292.5,641.81,515.83
2016,8,14,17,30,573.0,73.0,3.2,20.0,241.0,579.51,469.57
2016,8,14,17,45,510.5,64.0,3.15,19.5,191.5,501.59,409.07
2016,8,14,18,0,448.0,55.0,3.1,19.0,142.0,426.56,347.47
2016,8,14,18,15,348.0,43.5,3.0,18.0,98.5,327.0,263.05
2016,8,14,18,30,248.0,32.0,2.9,17.0,55.0,236.0,173.61
2016,8,14,18,45,124.0,16.0,2.85,16.5,27.5,111.91,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,162.0,16.0,2.15,12.5,32.5,12.89,0.0
2016,8,15,6,0,324.0,32.0,2.2,13.0,65.0,26.18,16.05
2016,8,15,6,15,422.5,42.0,2.15,13.5,111.0,33.4,23.66
2016,8,15,6,30,521.0,52.0,2.1,14.0,157.0,40.4,30.29
2016,8,15,6,45,585.0,59.0,2.1,14.5,209.0,44.52,34.16
2016,8,15,7,0,649.0,66.0,2.1,15.0,261.0,48.53,37.75
2016,8,15,7,15,324.5,77.0,2.05,15.5,174.5,54.28,42.74
2016,8,15,7,30,0.0,88.0,2.0,16.0,88.0,76.75,62.3
2016,8,15,7,45,0.0,105.5,2.0,16.5,105.5,91.16,74.5
2016,8,15,8,0,0.0,123.0,2.0,17.0,123.0,105.39,86.36
2016,8,15,8,15,0.0,136.0,1.95,17.5,136.0,116.05,94.98
2016,8,15,8,30,0.0,149.0,1.9,18.0,149.0,126.69,103.49
2016,8,15,8,45,7.5,186.0,1.85,18.5,191.0,156.53,122.1
2016,8,15,9,0,15.0,223.0,1.8,19.0,233.0,187.27,145.44
2016,8,15,9,15,24.5,256.0,1.8,19.5,273.5,216.52,167.25
2016,8,15,9,30,34.0,289.0,1.8,20.0,314.0,235.93,181.28
2016,8,15,9,45,62.5,327.5,1.85,20.5,376.0,276.97,211.48
2016,8,15,10,0,91.0,366.0,1.9,21.0,438.0,321.92,244.55
2016,8,15,10,15,176.5,381.0,1.95,21.0,526.5,369.4,279.34
2016,8,15,10,30,262.0,396.0,2.0,21.0,615.0,427.57,322.68
2016,8,15,10,45,609.0,248.5,2.1,21.5,775.5,504.53,380.55
2016,8,15,11,0,956.0,101.0,2.2,22.0,936.0,617.18,465.55
2016,8,15,11,15,959.0,101.5,2.25,22.0,951.0,665.95,502.91
2016,8,15,11,30,962.0,102.0,2.3,22.0,966.0,713.15,538.67
2016,8,15,11,45,963.0,102.5,2.4,22.0,973.5,757.19,571.76
2016,8,15,12,0,964.0,103.0,2.5,22.0,981.0,799.1,601.72
2016,8,15,12,15,964.0,103.0,2.5,22.0,980.5,837.5,627.6
2016,8,15,12,30,964.0,103.0,2.5,22.0,980.0,873.35,651.61
2016,8,15,12,45,955.5,107.0,2.55,22.0,969.5,903.19,671.92
2016,8,15,13,0,947.0,111.0,2.6,22.0,959.0,929.83,690.16
2016,8,15,13,15,943.5,110.0,2.6,22.0,943.0,952.75,705.58
2016,8,15,13,30,940.0,109.0,2.6,22.0,927.0,972.39,718.91
2016,8,15,13,45,935.0,108.0,2.6,22.0,903.0,987.29,729.25
2016,8,15,14,0,930.0,107.0,2.6,22.0,879.0,998.75,737.49
2016,8,15,14,15,923.0,105.5,2.6,21.5,848.5,1004.29,743.46
2016,8,15,14,30,916.0,104.0,2.6,21.0,818.0,1006.31,747.35
2016,8,15,14,45,907.0,101.5,2.6,21.0,781.0,1001.8,745.7
2016,8,15,15,0,898.0,99.0,2.6,21.0,744.0,993.83,741.96
2016,8,15,15,15,885.0,97.0,2.6,20.5,701.5,979.22,735.38
2016,8,15,15,30,872.0,95.0,2.6,20.0,659.0,961.44,726.79
2016,8,15,15,45,856.5,91.5,2.6,20.0,612.0,946.18,718.6
2016,8,15,16,0,841.0,88.0,2.6,20.0,565.0,918.28,701.76
2016,8,15,16,15,819.0,84.5,2.55,19.5,514.5,881.71,679.78
2016,8,15,16,30,797.0,81.0,2.5,19.0,464.0,842.96,655.94
2016,8,15,16,45,768.0,76.5,2.5,19.0,411.0,794.88,624.07
2016,8,15,17,0,739.0,72.0,2.5,19.0,358.0,745.52,590.47
2016,8,15,17,15,696.0,67.0,2.45,18.0,304.5,683.09,547.81
2016,8,15,17,30,653.0,62.0,2.4,17.0,251.0,626.91,507.87
2016,8,15,17,45,589.5,55.0,2.35,16.5,199.5,548.36,447.33
2016,8,15,18,0,526.0,48.0,2.3,16.0,148.0,472.82,385.97
2016,8,15,18,15,421.0,38.5,2.15,15.5,102.5,369.8,297.89
2016,8,15,18,30,316.0,29.0,2.0,15.0,57.0,275.19,198.68
2016,8,15,18,45,158.0,14.5,1.95,14.5,28.5,105.77,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,133.0,16.0,2.0,12.5,29.5,12.62,0.0
2016,8,16,6,0,266.0,32.0,2.1,13.0,59.0,26.19,15.88
2016,8,16,6,15,362.5,44.0,2.05,13.5,103.0,35.17,25.16
2016,8,16,6,30,459.0,56.0,2.0,14.0,147.0,43.78,33.27
2016,8,16,6,45,520.0,64.5,2.0,14.5,197.0,48.92,38.06
2016,8,16,7,0,581.0,73.0,2.0,15.0,247.0,53.87,42.48
2016,8,16,7,15,290.5,95.0,2.0,15.5,182.0,66.69,53.7
2016,8,16,7,30,0.0,117.0,2.0,16.0,117.0,98.91,81.66
2016,8,16,7,45,4.5,140.5,2.0,16.5,143.0,117.38,97.18
2016,8,16,8,0,9.0,164.0,2.0,17.0,169.0,135.57,112.21
2016,8,16,8,15,10.5,179.0,1.95,17.5,185.0,147.56,121.74
2016,8,16,8,30,12.0,194.0,1.9,18.0,201.0,159.66,131.25
2016,8,16,8,45,21.0,223.0,1.9,18.5,236.5,184.15,143.64
2016,8,16,9,0,30.0,252.0,1.9,19.0,272.0,198.51,153.63
2016,8,16,9,15,102.5,296.0,1.9,19.5,369.5,246.39,187.27
2016,8,16,9,30,175.0,340.0,1.9,20.0,467.0,293.28,220.31
2016,8,16,9,45,509.5,236.0,1.9,20.5,630.5,318.5,230.81
2016,8,16,10,0,844.0,132.0,1.9,21.0,794.0,392.53,283.43
2016,8,16,10,15,852.5,133.5,1.95,21.0,823.5,444.79,327.83
2016,8,16,10,30,861.0,135.0,2.0,21.0,853.0,500.51,373.77
2016,8,16,10,45,866.5,136.5,2.05,21.5,875.5,550.0,413.28
2016,8,16,11,0,872.0,138.0,2.1,22.0,898.0,598.73,451.04
2016,8,16,11,15,875.5,139.0,2.15,22.0,913.0,644.9,486.81
2016,8,16,11,30,879.0,140.0,2.2,22.0,928.0,689.74,520.8
2016,8,16,11,45,881.0,140.5,2.25,22.5,935.5,731.63,550.97
2016,8,16,12,0,883.0,141.0,2.3,23.0,943.0,771.71,579.19
2016,8,16,12,15,883.0,141.0,2.3,23.0,942.5,807.84,603.89
2016,8,16,12,30,883.0,141.0,2.3,23.0,942.0,841.67,626.56
2016,8,16,12,45,877.0,142.5,2.35,23.0,932.5,869.39,645.47
2016,8,16,13,0,871.0,144.0,2.4,23.0,923.0,894.22,662.52
2016,8,16,13,15,867.0,143.5,2.4,23.0,907.0,915.97,677.17
2016,8,16,13,30,863.0,143.0,2.4,23.0,891.0,934.68,689.9
2016,8,16,13,45,858.0,140.5,2.45,23.0,868.0,957.05,705.63
2016,8,16,14,0,853.0,138.0,2.5,23.0,845.0,966.91,713.21
2016,8,16,14,15,844.5,136.0,2.5,23.0,814.5,970.6,716.53
2016,8,16,14,30,836.0,134.0,2.5,23.0,784.0,970.88,717.82
2016,8,16,14,45,826.0,131.0,2.5,23.0,748.0,965.25,715.4
2016,8,16,15,0,816.0,128.0,2.5,23.0,712.0,956.29,710.97
2016,8,16,15,15,801.0,125.0,2.5,22.5,670.0,939.29,702.69
2016,8,16,15,30,786.0,122.0,2.5,22.0,628.0,919.23,692.45
2016,8,16,15,45,768.0,117.5,2.5,22.0,582.0,891.72,675.82
2016,8,16,16,0,750.0,113.0,2.5,22.0,536.0,867.46,661.4
2016,8,16,16,15,724.5,108.0,2.5,21.5,486.0,827.76,637.31
2016,8,16,16,30,699.0,103.0,2.5,21.0,436.0,786.26,611.57
2016,8,16,16,45,667.0,97.0,2.5,20.5,385.0,736.31,579.05
2016,8,16,17,0,635.0,91.0,2.5,20.0,334.0,685.51,544.91
2016,8,16,17,15,588.0,83.5,2.5,19.5,282.5,620.06,498.43
2016,8,16,17,30,541.0,76.0,2.5,19.0,231.0,555.41,450.59
2016,8,16,17,45,475.5,66.0,2.55,18.5,181.5,475.2,388.25
2016,8,16,18,0,410.0,56.0,2.6,18.0,132.0,398.12,324.4
2016,8,16,18,15,309.5,43.0,2.5,17.5,89.5,297.26,237.9
2016,8,16,18,30,209.0,30.0,2.4,17.0,47.0,207.17,143.17
2016,8,16,18,45,104.5,15.0,2.35,16.5,23.5,74.61,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,2.0,13.5,26.5,12.62,0.0
2016,8,17,6,0,221.0,32.0,2.1,14.0,53.0,25.01,14.62
2016,8,17,6,15,314.5,44.5,2.05,14.5,95.5,34.31,24.26
2016,8,17,6,30,408.0,57.0,2.0,15.0,138.0,44.63,33.85
2016,8,17,6,45,472.0,66.5,1.95,16.0,186.5,50.53,39.24
2016,8,17,7,0,536.0,76.0,1.9,17.0,235.0,56.2,44.19
2016,8,17,7,15,287.0,112.0,1.85,17.5,199.0,83.56,68.01
2016,8,17,7,30,38.0,148.0,1.8,18.0,163.0,115.66,95.44
2016,8,17,7,45,32.0,163.5,1.75,18.5,177.5,127.03,104.62
2016,8,17,8,0,26.0,179.0,1.7,19.0,192.0,146.04,120.13
2016,8,17,8,15,30.0,200.0,1.65,19.5,216.5,152.35,124.73
2016,8,17,8,30,34.0,221.0,1.6,20.0,241.0,166.63,135.94
2016,8,17,8,45,83.5,259.0,1.6,20.5,312.5,199.69,152.53
2016,8,17,9,0,133.0,297.0,1.6,21.0,384.0,228.59,171.27
2016,8,17,9,15,473.0,210.0,1.6,21.0,546.5,227.34,155.81
2016,8,17,9,30,813.0,123.0,1.6,21.0,709.0,279.6,186.39
2016,8,17,9,45,832.0,121.0,1.65,21.5,747.0,330.85,230.17
2016,8,17,10,0,851.0,119.0,1.7,22.0,785.0,389.45,279.31
2016,8,17,10,15,859.5,120.5,1.75,22.5,814.5,441.07,322.52
2016,8,17,10,30,868.0,122.0,1.8,23.0,844.0,492.58,364.5
2016,8,17,10,45,873.5,123.5,1.9,23.5,866.5,542.29,404.12
2016,8,17,11,0,879.0,125.0,2.0,24.0,889.0,591.2,442.0
2016,8,17,11,15,883.0,125.5,2.05,24.0,904.5,637.43,477.61
2016,8,17,11,30,887.0,126.0,2.1,24.0,920.0,682.33,511.44
2016,8,17,11,45,889.0,127.0,2.15,24.0,927.5,724.76,542.83
2016,8,17,12,0,891.0,128.0,2.2,24.0,935.0,765.35,572.37
2016,8,17,12,15,891.0,127.5,2.25,24.0,934.5,801.1,596.75
2016,8,17,12,30,891.0,127.0,2.3,24.0,934.0,834.49,619.44
2016,8,17,12,45,876.0,134.5,2.4,24.5,922.0,860.22,636.14
2016,8,17,13,0,861.0,142.0,2.5,25.0,910.0,882.69,650.72
2016,8,17,13,15,857.0,141.0,2.55,24.5,894.0,903.65,666.55
2016,8,17,13,30,853.0,140.0,2.6,24.0,878.0,921.59,680.54
2016,8,17,13,45,847.5,138.5,2.65,24.0,854.5,944.07,696.36
2016,8,17,14,0,842.0,137.0,2.7,24.0,831.0,954.29,704.17
2016,8,17,14,15,833.0,135.0,2.7,23.5,801.0,957.34,708.45
2016,8,17,14,30,824.0,133.0,2.7,23.0,771.0,957.0,710.71
2016,8,17,14,45,813.0,130.0,2.7,23.0,735.0,950.3,707.55
2016,8,17,15,0,802.0,127.0,2.7,23.0,699.0,940.33,702.39
2016,8,17,15,15,787.0,124.0,2.7,22.5,657.0,923.32,693.99
2016,8,17,15,30,772.0,121.0,2.7,22.0,615.0,903.32,683.62
2016,8,17,15,45,752.5,117.0,2.7,22.0,569.0,875.06,666.29
2016,8,17,16,0,733.0,113.0,2.7,22.0,523.0,850.21,651.29
2016,8,17,16,15,707.0,108.0,2.7,21.5,474.0,810.34,626.78
2016,8,17,16,30,681.0,103.0,2.7,21.0,425.0,768.74,600.64
2016,8,17,16,45,645.5,97.0,2.75,20.5,374.0,716.17,566.07
2016,8,17,17,0,610.0,91.0,2.8,20.0,323.0,662.99,529.93
2016,8,17,17,15,562.0,83.5,2.75,19.0,272.0,597.51,483.51
2016,8,17,17,30,514.0,76.0,2.7,18.0,221.0,532.95,435.68
2016,8,17,17,45,443.5,66.5,2.7,17.5,173.0,450.57,370.27
2016,8,17,18,0,373.0,57.0,2.7,17.0,125.0,369.85,302.7
2016,8,17,18,15,273.5,43.0,2.65,16.5,84.0,273.15,218.75
2016,8,17,18,30,174.0,29.0,2.6,16.0,43.0,181.56,119.78
2016,8,17,18,45,87.0,14.5,2.55,15.5,21.5,63.71,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,1.7,13.5,25.5,13.02,0.0
2016,8,18,6,0,192.0,33.0,1.8,14.0,51.0,25.79,15.0
2016,8,18,6,15,287.0,46.5,1.8,14.5,92.5,35.82,25.54
2016,8,18,6,30,382.0,60.0,1.8,15.0,134.0,45.57,34.65
2016,8,18,6,45,446.0,70.5,1.8,15.5,182.0,54.02,42.39
2016,8,18,7,0,510.0,81.0,1.8,16.0,230.0,60.38,48.05
2016,8,18,7,15,268.5,112.5,1.8,16.5,192.0,83.79,68.49
2016,8,18,7,30,27.0,144.0,1.8,17.0,154.0,112.99,93.52
2016,8,18,7,45,55.5,172.5,1.8,17.5,198.0,132.58,109.82
2016,8,18,8,0,84.0,201.0,1.8,18.0,242.0,151.58,125.33
2016,8,18,8,15,78.0,221.0,1.75,18.5,262.0,164.93,135.83
2016,8,18,8,30,72.0,241.0,1.7,19.0,282.0,178.24,146.17
2016,8,18,8,45,114.5,268.5,1.7,19.5,340.5,196.4,149.59
2016,8,18,9,0,157.0,296.0,1.7,20.0,399.0,230.5,172.55
2016,8,18,9,15,467.5,216.0,1.7,20.0,547.5,229.43,158.3
2016,8,18,9,30,778.0,136.0,1.7,20.0,696.0,279.63,188.31
2016,8,18,9,45,734.0,168.0,1.75,20.5,717.0,330.15,233.13
2016,8,18,10,0,690.0,200.0,1.8,21.0,738.0,382.63,278.28
2016,8,18,10,15,700.0,203.5,1.85,21.5,767.0,430.51,317.79
2016,8,18,10,30,710.0,207.0,1.9,22.0,796.0,478.92,356.74
2016,8,18,10,45,708.0,214.5,1.95,22.5,815.0,524.79,392.8
2016,8,18,11,0,706.0,222.0,2.0,23.0,834.0,569.75,427.1
2016,8,18,11,15,711.0,223.5,2.05,23.0,849.0,612.95,460.17
2016,8,18,11,30,716.0,225.0,2.1,23.0,864.0,655.41,492.02
2016,8,18,11,45,711.5,230.0,2.15,23.0,869.5,693.43,520.04
2016,8,18,12,0,707.0,235.0,2.2,23.0,875.0,729.69,546.36
2016,8,18,12,15,707.0,235.0,2.25,23.0,874.5,763.04,570.45
2016,8,18,12,30,707.0,235.0,2.3,23.0,874.0,794.48,592.97
2016,8,18,12,45,709.5,231.0,2.35,23.0,867.0,822.19,612.89
2016,8,18,13,0,712.0,227.0,2.4,23.0,860.0,847.62,631.18
2016,8,18,13,15,707.5,225.0,2.4,23.0,844.5,866.38,644.41
2016,8,18,13,30,703.0,223.0,2.4,23.0,829.0,882.31,655.72
2016,8,18,13,45,695.0,220.5,2.45,23.0,806.0,891.63,662.89
2016,8,18,14,0,687.0,218.0,2.5,23.0,783.0,897.89,668.21
2016,8,18,14,15,676.5,214.5,2.5,22.5,753.5,897.7,670.26
2016,8,18,14,30,666.0,211.0,2.5,22.0,724.0,894.42,670.43
2016,8,18,14,45,654.5,205.0,2.55,22.0,689.0,884.55,665.41
2016,8,18,15,0,643.0,199.0,2.6,22.0,654.0,871.71,658.51
2016,8,18,15,15,625.0,193.0,2.6,21.5,613.5,849.76,646.3
2016,8,18,15,30,607.0,187.0,2.6,21.0,573.0,825.13,632.26
2016,8,18,15,45,588.5,177.5,2.65,20.5,529.5,786.96,608.87
2016,8,18,16,0,570.0,168.0,2.7,20.0,486.0,753.91,588.83
2016,8,18,16,15,541.0,159.0,2.7,19.5,438.5,710.12,560.26
2016,8,18,16,30,512.0,150.0,2.7,19.0,391.0,665.33,530.07
2016,8,18,16,45,480.0,138.0,2.7,19.0,342.5,613.56,492.9
2016,8,18,17,0,448.0,126.0,2.7,19.0,294.0,561.64,454.64
2016,8,18,17,15,400.5,112.5,2.65,18.0,245.5,495.47,405.32
2016,8,18,17,30,353.0,99.0,2.6,17.0,197.0,430.98,355.28
2016,8,18,17,45,295.5,82.0,2.55,16.5,152.0,356.67,294.44
2016,8,18,18,0,238.0,65.0,2.5,16.0,107.0,285.82,234.13
2016,8,18,18,15,165.0,44.5,2.4,15.5,69.0,188.88,150.46
2016,8,18,18,30,92.0,24.0,2.3,15.0,31.0,104.93,63.08
2016,8,18,18,45,46.0,12.0,2.25,15.0,15.5,37.51,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.5,2.0,13.5,19.5,13.19,0.0
2016,8,19,6,0,109.0,29.0,2.1,14.0,39.0,23.5,12.9
2016,8,19,6,15,178.0,49.0,2.1,14.5,77.5,38.81,28.06
2016,8,19,6,30,247.0,69.0,2.1,15.0,116.0,52.01,40.28
2016,8,19,6,45,303.0,85.5,2.1,15.5,161.0,63.26,50.51
2016,8,19,7,0,359.0,102.0,2.1,16.0,206.0,74.03,60.07
2016,8,19,7,15,179.5,112.5,2.05,16.5,164.5,83.26,68.02
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,103.1,84.98
2016,8,19,7,45,25.5,157.0,1.95,17.5,169.5,122.77,101.46
2016,8,19,8,0,51.0,191.0,1.9,18.0,216.0,145.38,120.14
2016,8,19,8,15,115.0,220.0,1.85,18.0,283.5,155.62,128.32
2016,8,19,8,30,179.0,249.0,1.8,18.0,351.0,172.69,142.19
2016,8,19,8,45,266.0,256.5,1.8,18.5,421.5,188.28,139.05
2016,8,19,9,0,353.0,264.0,1.8,19.0,492.0,224.11,160.08
2016,8,19,9,15,352.0,283.5,1.8,19.5,523.5,261.6,188.47
2016,8,19,9,30,351.0,303.0,1.8,20.0,555.0,299.4,218.48
2016,8,19,9,45,367.5,316.0,1.8,20.5,591.0,338.13,249.0
2016,8,19,10,0,384.0,329.0,1.8,21.0,627.0,378.76,280.93
2016,8,19,10,15,427.5,322.0,1.85,21.0,665.5,411.23,306.98
2016,8,19,10,30,471.0,315.0,1.9,21.0,704.0,454.58,341.19
2016,8,19,10,45,569.5,277.5,1.95,21.5,761.0,505.76,380.29
2016,8,19,11,0,668.0,240.0,2.0,22.0,818.0,562.36,423.27
2016,8,19,11,15,673.0,242.0,2.05,22.0,832.5,604.47,455.52
2016,8,19,11,30,678.0,244.0,2.1,22.0,847.0,645.96,486.77
2016,8,19,11,45,675.0,248.5,2.2,22.5,853.0,683.3,513.71
2016,8,19,12,0,672.0,253.0,2.3,23.0,859.0,719.06,539.03
2016,8,19,12,15,672.0,253.0,2.35,23.0,858.5,751.43,562.49
2016,8,19,12,30,672.0,253.0,2.4,23.0,858.0,781.97,584.45
2016,8,19,12,45,679.0,246.0,2.45,23.0,852.5,809.9,604.7
2016,8,19,13,0,686.0,239.0,2.5,23.0,847.0,835.78,623.47
2016,8,19,13,15,681.0,237.0,2.55,22.5,831.5,853.64,637.74
2016,8,19,13,30,676.0,235.0,2.6,22.0,816.0,868.72,650.23
2016,8,19,13,45,666.0,233.5,2.65,22.0,792.5,876.83,656.76
2016,8,19,14,0,656.0,232.0,2.7,22.0,769.0,881.91,661.37
2016,8,19,14,15,645.0,227.5,2.7,22.0,740.0,880.01,661.04
2016,8,19,14,30,634.0,223.0,2.7,22.0,711.0,875.06,658.8
2016,8,19,14,45,618.5,218.5,2.7,22.0,675.0,862.81,651.62
2016,8,19,15,0,603.0,214.0,2.7,22.0,639.0,847.66,642.56
2016,8,19,15,15,584.5,207.0,2.7,21.5,599.0,818.39,625.18
2016,8,19,15,30,566.0,200.0,2.7,21.0,559.0,792.94,610.21
2016,8,19,15,45,543.0,191.5,2.75,20.5,514.5,759.43,589.57
2016,8,19,16,0,520.0,183.0,2.8,20.0,470.0,724.21,567.36
2016,8,19,16,15,491.0,172.0,2.8,19.5,423.0,679.11,537.2
2016,8,19,16,30,462.0,161.0,2.8,19.0,376.0,633.11,505.7
2016,8,19,16,45,426.5,148.0,2.8,19.0,328.0,578.5,465.89
2016,8,19,17,0,391.0,135.0,2.8,19.0,280.0,524.04,425.17
2016,8,19,17,15,346.5,118.5,2.8,18.5,232.5,458.53,375.21
2016,8,19,17,30,302.0,102.0,2.8,18.0,185.0,379.41,312.89
2016,8,19,17,45,247.0,82.5,2.8,17.5,141.0,306.32,252.67
2016,8,19,18,0,192.0,63.0,2.8,17.0,97.0,236.23,192.82
2016,8,19,18,15,130.5,41.5,2.75,16.5,61.0,160.95,126.64
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,81.65,42.9
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,28.95,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
