Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,13.5,17.0,11.82,0.0
2016,8,20,6,0,90.0,26.0,1.9,14.0,34.0,21.18,10.79
2016,8,20,6,15,152.0,47.5,1.9,14.5,72.0,37.63,27.0
2016,8,20,6,30,214.0,69.0,1.9,15.0,110.0,53.56,41.61
2016,8,20,6,45,266.5,88.0,1.95,15.5,154.5,67.25,54.02
2016,8,20,7,0,319.0,107.0,2.0,16.0,199.0,80.52,65.76
2016,8,20,7,15,174.0,125.0,1.95,16.5,176.5,95.89,79.05
2016,8,20,7,30,29.0,143.0,1.9,17.0,154.0,112.19,92.84
2016,8,20,7,45,45.5,168.5,1.9,17.5,189.0,129.9,107.57
2016,8,20,8,0,62.0,194.0,1.9,18.0,224.0,147.13,121.63
2016,8,20,8,15,95.5,221.5,1.9,18.5,273.0,165.16,136.14
2016,8,20,8,30,129.0,249.0,1.9,19.0,322.0,172.11,141.19
2016,8,20,8,45,192.0,266.5,1.9,19.5,385.0,199.29,149.79
2016,8,20,9,0,255.0,284.0,1.9,20.0,448.0,223.76,163.39
2016,8,20,9,15,269.5,301.5,1.95,20.0,485.0,257.7,188.64
2016,8,20,9,30,284.0,319.0,2.0,20.0,522.0,293.59,216.64
2016,8,20,9,45,334.0,323.0,2.05,20.5,573.5,332.54,246.05
2016,8,20,10,0,384.0,327.0,2.1,21.0,625.0,376.67,279.9
2016,8,20,10,15,537.0,269.5,2.15,21.0,703.5,415.45,309.54
2016,8,20,10,30,690.0,212.0,2.2,21.0,782.0,471.69,353.68
2016,8,20,10,45,698.5,214.0,2.3,21.5,804.0,517.61,390.21
2016,8,20,11,0,707.0,216.0,2.4,22.0,826.0,563.5,425.83
2016,8,20,11,15,711.5,217.5,2.45,22.0,840.5,606.39,459.1
2016,8,20,11,30,716.0,219.0,2.5,22.0,855.0,648.48,491.11
2016,8,20,11,45,720.0,219.0,2.6,22.5,862.5,687.96,519.93
2016,8,20,12,0,724.0,219.0,2.7,23.0,870.0,726.16,547.31
2016,8,20,12,15,724.0,219.0,2.75,23.0,869.5,759.83,571.88
2016,8,20,12,30,724.0,219.0,2.8,23.0,869.0,791.53,594.83
2016,8,20,12,45,704.0,228.5,2.9,23.0,856.0,813.46,610.71
2016,8,20,13,0,684.0,238.0,3.0,23.0,843.0,832.22,624.35
2016,8,20,13,15,679.5,236.0,3.0,22.5,827.5,850.43,638.71
2016,8,20,13,30,675.0,234.0,3.0,22.0,812.0,865.88,651.21
2016,8,20,13,45,674.0,227.5,3.05,22.0,791.0,877.28,660.26
2016,8,20,14,0,673.0,221.0,3.1,22.0,770.0,885.78,667.38
2016,8,20,14,15,662.5,217.0,3.1,21.5,741.0,884.91,668.95
2016,8,20,14,30,652.0,213.0,3.1,21.0,712.0,880.97,668.63
2016,8,20,14,45,646.0,204.0,3.1,21.0,678.5,873.15,664.5
2016,8,20,15,0,640.0,195.0,3.1,21.0,645.0,862.35,658.47
2016,8,20,15,15,622.0,189.0,3.1,20.5,604.5,840.35,645.96
2016,8,20,15,30,604.0,183.0,3.1,20.0,564.0,815.7,631.61
2016,8,20,15,45,589.5,172.5,3.1,20.0,521.0,787.1,613.17
2016,8,20,16,0,575.0,162.0,3.1,20.0,478.0,749.23,587.91
2016,8,20,16,15,546.0,153.5,3.1,19.5,430.5,705.95,559.47
2016,8,20,16,30,517.0,145.0,3.1,19.0,383.0,661.66,529.56
2016,8,20,16,45,487.5,132.0,3.1,19.0,335.5,610.7,492.74
2016,8,20,17,0,458.0,119.0,3.1,19.0,288.0,559.41,454.68
2016,8,20,17,15,410.0,106.0,3.1,18.5,239.5,493.24,404.27
2016,8,20,17,30,362.0,93.0,3.1,18.0,191.0,428.82,353.3
2016,8,20,17,45,305.0,76.0,3.1,17.5,146.5,354.65,292.3
2016,8,20,18,0,248.0,59.0,3.1,17.0,102.0,283.87,231.71
2016,8,20,18,15,171.0,40.0,3.0,16.5,64.5,200.73,157.86
2016,8,20,18,30,94.0,21.0,2.9,16.0,27.0,111.8,51.44
2016,8,20,18,45,47.0,10.5,2.85,15.5,13.5,36.47,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.6,13.5,19.0,12.73,0.0
2016,8,21,6,0,117.0,28.0,2.7,14.0,38.0,22.71,11.59
2016,8,21,6,15,192.5,47.0,2.8,14.5,77.0,36.12,25.61
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,49.92,38.37
2016,8,21,6,45,330.5,81.0,3.0,15.5,162.0,60.16,47.75
2016,8,21,7,0,393.0,96.0,3.1,16.0,208.0,70.0,56.52
2016,8,21,7,15,260.5,125.0,3.05,16.0,206.0,92.04,75.89
2016,8,21,7,30,128.0,154.0,3.0,16.0,204.0,114.59,95.39
2016,8,21,7,45,115.0,177.0,2.95,16.5,226.5,129.27,107.6
2016,8,21,8,0,102.0,200.0,2.9,17.0,249.0,150.83,125.47
2016,8,21,8,15,115.0,223.5,2.8,17.5,284.5,157.47,130.4
2016,8,21,8,30,128.0,247.0,2.7,18.0,320.0,171.0,141.08
2016,8,21,8,45,398.5,203.0,2.65,18.5,454.0,152.22,106.79
2016,8,21,9,0,669.0,159.0,2.6,19.0,588.0,178.85,111.49
2016,8,21,9,15,686.0,163.0,2.55,19.0,628.0,225.51,147.12
2016,8,21,9,30,703.0,167.0,2.5,19.0,668.0,274.12,187.68
2016,8,21,9,45,689.5,184.5,2.45,19.5,696.5,325.73,232.29
2016,8,21,10,0,676.0,202.0,2.4,20.0,725.0,375.95,275.23
2016,8,21,10,15,686.5,205.5,2.45,20.5,753.5,423.39,314.87
2016,8,21,10,30,697.0,209.0,2.5,21.0,782.0,471.43,354.04
2016,8,21,10,45,707.5,209.5,2.55,21.5,805.0,517.49,390.79
2016,8,21,11,0,718.0,210.0,2.6,22.0,828.0,563.65,426.64
2016,8,21,11,15,723.0,211.5,2.65,22.0,842.5,607.27,460.59
2016,8,21,11,30,728.0,213.0,2.7,22.0,857.0,650.11,493.26
2016,8,21,11,45,731.5,213.0,2.8,22.0,865.0,689.65,523.24
2016,8,21,12,0,735.0,213.0,2.9,22.0,873.0,727.83,551.81
2016,8,21,12,15,735.5,213.0,2.95,22.0,872.5,762.17,577.04
2016,8,21,12,30,736.0,213.0,3.0,22.0,872.0,794.53,600.63
2016,8,21,12,45,747.5,203.5,3.1,22.0,867.5,824.81,623.21
2016,8,21,13,0,759.0,194.0,3.2,22.0,863.0,852.94,643.56
2016,8,21,13,15,754.5,192.5,3.2,21.5,847.0,872.68,658.59
2016,8,21,13,30,750.0,191.0,3.2,21.0,831.0,889.5,671.8
2016,8,21,13,45,744.0,188.0,3.25,21.0,808.5,900.39,680.14
2016,8,21,14,0,738.0,185.0,3.3,21.0,786.0,908.17,686.54
2016,8,21,14,15,728.0,182.0,3.3,21.0,756.0,909.05,688.06
2016,8,21,14,30,718.0,179.0,3.3,21.0,726.0,906.76,687.62
2016,8,21,14,45,706.0,174.5,3.35,21.0,690.5,897.81,683.07
2016,8,21,15,0,694.0,170.0,3.4,21.0,655.0,885.82,676.58
2016,8,21,15,15,676.5,165.0,3.4,20.5,614.0,865.09,665.07
2016,8,21,15,30,659.0,160.0,3.4,20.0,573.0,841.62,651.65
2016,8,21,15,45,638.0,153.0,3.4,20.0,528.0,810.08,631.18
2016,8,21,16,0,617.0,146.0,3.4,20.0,483.0,776.27,608.96
2016,8,21,16,15,588.0,138.5,3.4,19.5,435.0,732.63,580.38
2016,8,21,16,30,559.0,131.0,3.4,19.0,387.0,680.41,544.82
2016,8,21,16,45,522.5,121.0,3.45,18.5,337.5,625.96,506.79
2016,8,21,17,0,486.0,111.0,3.5,18.0,288.0,571.56,467.52
2016,8,21,17,15,436.5,99.5,3.45,17.5,239.5,505.24,416.52
2016,8,21,17,30,387.0,88.0,3.4,17.0,191.0,440.77,364.99
2016,8,21,17,45,322.0,72.5,3.4,16.5,145.5,361.84,299.57
2016,8,21,18,0,257.0,57.0,3.4,16.0,100.0,287.04,235.07
2016,8,21,18,15,175.5,38.5,3.3,15.5,63.0,201.56,158.19
2016,8,21,18,30,94.0,20.0,3.2,15.0,26.0,108.58,37.63
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.0,35.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,14.0,2.7,13.5,19.0,12.73,0.0
2016,8,22,6,0,123.0,28.0,2.8,14.0,38.0,21.85,10.51
2016,8,22,6,15,202.0,46.0,2.8,14.0,77.0,35.41,25.0
2016,8,22,6,30,281.0,64.0,2.8,14.0,116.0,48.49,37.25
2016,8,22,6,45,342.5,78.5,2.85,14.5,161.5,58.41,46.39
2016,8,22,7,0,404.0,93.0,2.9,15.0,207.0,67.95,54.93
2016,8,22,7,15,221.5,118.5,2.8,15.5,183.0,87.55,72.09
2016,8,22,7,30,39.0,144.0,2.7,16.0,159.0,112.69,93.74
2016,8,22,7,45,89.0,172.0,2.65,16.5,212.5,132.12,110.04
2016,8,22,8,0,139.0,200.0,2.6,17.0,266.0,143.66,119.31
2016,8,22,8,15,159.5,222.5,2.5,17.5,306.5,157.3,130.22
2016,8,22,8,30,180.0,245.0,2.4,18.0,347.0,170.42,140.55
2016,8,22,8,45,225.5,261.5,2.35,18.5,399.5,197.22,148.26
2016,8,22,9,0,271.0,278.0,2.3,19.0,452.0,220.66,161.28
2016,8,22,9,15,268.0,299.5,2.3,19.5,480.5,254.91,187.17
2016,8,22,9,30,265.0,321.0,2.3,20.0,509.0,289.32,214.29
2016,8,22,9,45,315.0,325.5,2.35,20.5,560.5,327.52,243.07
2016,8,22,10,0,365.0,330.0,2.4,21.0,612.0,370.94,276.37
2016,8,22,10,15,548.0,258.5,2.45,21.0,699.5,409.91,305.75
2016,8,22,10,30,731.0,187.0,2.5,21.0,787.0,468.36,351.67
2016,8,22,10,45,736.5,190.0,2.6,21.5,808.0,515.34,389.42
2016,8,22,11,0,742.0,193.0,2.7,22.0,829.0,561.92,425.9
2016,8,22,11,15,746.5,194.0,2.75,22.0,843.5,605.68,460.14
2016,8,22,11,30,751.0,195.0,2.8,22.0,858.0,648.51,492.99
2016,8,22,11,45,752.0,196.5,2.9,22.0,864.5,688.28,523.21
2016,8,22,12,0,753.0,198.0,3.0,22.0,871.0,726.47,551.84
2016,8,22,12,15,753.5,197.5,3.05,22.0,870.5,760.7,577.11
2016,8,22,12,30,754.0,197.0,3.1,22.0,870.0,792.88,600.67
2016,8,22,12,45,718.5,216.0,3.2,22.0,852.5,811.75,614.16
2016,8,22,13,0,683.0,235.0,3.3,22.0,835.0,826.64,624.82
2016,8,22,13,15,678.5,233.0,3.3,21.5,819.5,844.73,639.28
2016,8,22,13,30,674.0,231.0,3.3,21.0,804.0,860.07,651.84
2016,8,22,13,45,673.0,224.5,3.35,21.0,783.0,871.33,660.87
2016,8,22,14,0,672.0,218.0,3.4,21.0,762.0,879.69,667.92
2016,8,22,14,15,661.5,214.0,3.4,21.0,733.0,878.72,668.15
2016,8,22,14,30,651.0,210.0,3.4,21.0,704.0,874.7,666.47
2016,8,22,14,45,644.0,201.5,3.45,21.0,670.0,866.33,662.23
2016,8,22,15,0,637.0,193.0,3.5,21.0,636.0,854.99,656.04
2016,8,22,15,15,619.0,187.0,3.5,20.5,596.0,832.95,643.38
2016,8,22,15,30,601.0,181.0,3.5,20.0,556.0,808.26,628.85
2016,8,22,15,45,585.5,171.0,3.5,19.5,513.0,779.22,611.07
2016,8,22,16,0,570.0,161.0,3.5,19.0,470.0,741.17,586.5
2016,8,22,16,15,541.0,152.0,3.45,18.5,422.5,697.41,557.1
2016,8,22,16,30,512.0,143.0,3.4,18.0,375.0,652.67,526.2
2016,8,22,16,45,482.0,130.5,3.35,18.0,327.5,602.09,489.03
2016,8,22,17,0,452.0,118.0,3.3,18.0,280.0,551.26,450.71
2016,8,22,17,15,402.5,104.5,3.2,17.5,232.0,483.64,398.37
2016,8,22,17,30,353.0,91.0,3.1,17.0,184.0,417.9,345.61
2016,8,22,17,45,294.5,74.0,3.05,16.5,139.5,343.29,283.57
2016,8,22,18,0,236.0,57.0,3.0,16.0,95.0,272.3,222.18
2016,8,22,18,15,157.0,37.5,2.85,15.5,59.0,188.21,146.01
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,82.07,13.83
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,30.31,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,12.28,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,21.15,9.5
2016,8,23,6,15,259.0,42.0,2.3,14.5,80.5,32.47,22.36
2016,8,23,6,30,352.0,57.0,2.3,15.0,121.0,43.43,32.63
2016,8,23,6,45,420.0,68.0,2.3,15.5,168.5,50.97,39.62
2016,8,23,7,0,488.0,79.0,2.3,16.0,216.0,59.33,47.1
2016,8,23,7,15,244.0,74.5,2.2,16.5,143.0,52.53,41.02
2016,8,23,7,30,0.0,70.0,2.1,17.0,70.0,61.89,49.09
2016,8,23,7,45,0.0,93.5,2.05,17.5,93.5,81.48,65.91
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,100.48,81.93
2016,8,23,8,15,0.0,135.0,1.95,18.0,135.0,114.97,94.02
2016,8,23,8,30,0.0,153.0,1.9,18.0,153.0,129.28,105.84
2016,8,23,8,45,13.0,197.0,1.85,18.5,205.5,164.05,128.16
2016,8,23,9,0,26.0,241.0,1.8,19.0,258.0,200.38,155.52
2016,8,23,9,15,64.0,283.0,1.8,19.5,328.0,228.94,175.37
2016,8,23,9,30,102.0,325.0,1.8,20.0,398.0,273.43,207.75
2016,8,23,9,45,183.5,340.0,1.8,20.5,478.5,308.58,231.88
2016,8,23,10,0,265.0,355.0,1.8,21.0,559.0,353.98,264.78
2016,8,23,10,15,331.5,348.5,1.85,21.0,613.5,396.27,296.97
2016,8,23,10,30,398.0,342.0,1.9,21.0,668.0,444.75,334.17
2016,8,23,10,45,603.0,251.5,1.95,21.5,760.0,497.05,374.02
2016,8,23,11,0,808.0,161.0,2.0,22.0,852.0,572.72,431.65
2016,8,23,11,15,812.0,162.0,2.05,22.0,866.5,617.89,466.56
2016,8,23,11,30,816.0,163.0,2.1,22.0,881.0,661.92,500.05
2016,8,23,11,45,818.5,163.0,2.2,22.5,888.0,702.74,529.9
2016,8,23,12,0,821.0,163.0,2.3,23.0,895.0,741.88,557.96
2016,8,23,12,15,821.0,163.0,2.35,23.0,894.0,777.26,583.71
2016,8,23,12,30,821.0,163.0,2.4,23.0,893.0,810.41,606.96
2016,8,23,12,45,813.0,165.5,2.45,23.0,883.0,836.96,625.28
2016,8,23,13,0,805.0,168.0,2.5,23.0,873.0,860.58,641.71
2016,8,23,13,15,800.5,166.5,2.55,23.0,856.5,880.37,655.65
2016,8,23,13,30,796.0,165.0,2.6,23.0,840.0,897.13,667.69
2016,8,23,13,45,789.0,163.0,2.7,23.0,816.0,908.0,676.33
2016,8,23,14,0,782.0,161.0,2.8,23.0,792.0,915.65,682.99
2016,8,23,14,15,772.0,158.5,2.8,22.5,761.5,916.72,685.96
2016,8,23,14,30,762.0,156.0,2.8,22.0,731.0,914.52,686.93
2016,8,23,14,45,750.0,152.0,2.85,22.0,695.0,912.0,686.93
2016,8,23,15,0,738.0,148.0,2.9,22.0,659.0,900.28,680.8
2016,8,23,15,15,721.0,144.0,2.9,21.5,617.5,880.8,670.43
2016,8,23,15,30,704.0,140.0,2.9,21.0,576.0,858.51,658.16
2016,8,23,15,45,683.5,134.0,2.95,21.0,530.5,827.99,639.12
2016,8,23,16,0,663.0,128.0,3.0,21.0,485.0,795.14,618.28
2016,8,23,16,15,634.5,121.5,3.0,20.5,436.5,752.39,590.87
2016,8,23,16,30,606.0,115.0,3.0,20.0,388.0,708.14,561.78
2016,8,23,16,45,570.0,106.5,3.05,19.5,338.0,653.91,524.6
2016,8,23,17,0,534.0,98.0,3.1,19.0,288.0,599.22,485.8
2016,8,23,17,15,483.0,88.0,3.1,18.0,238.5,525.13,430.95
2016,8,23,17,30,432.0,78.0,3.1,17.0,189.0,460.01,380.27
2016,8,23,17,45,362.0,65.0,3.1,16.5,143.5,379.32,313.33
2016,8,23,18,0,292.0,52.0,3.1,16.0,98.0,303.35,247.5
2016,8,23,18,15,198.0,35.0,3.0,15.5,61.0,211.02,162.66
2016,8,23,18,30,104.0,18.0,2.9,15.0,24.0,108.3,0.0
2016,8,23,18,45,52.0,9.0,2.85,15.0,12.0,37.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.0,13.0,2.15,12.5,21.5,11.82,0.0
2016,8,24,6,0,216.0,26.0,2.3,13.0,43.0,21.4,9.14
2016,8,24,6,15,319.5,39.0,2.3,13.5,85.0,31.49,21.55
2016,8,24,6,30,423.0,52.0,2.3,14.0,127.0,41.14,30.73
2016,8,24,6,45,493.5,61.0,2.35,14.5,177.0,46.81,36.09
2016,8,24,7,0,564.0,70.0,2.4,15.0,227.0,52.29,41.05
2016,8,24,7,15,282.0,82.0,2.35,15.5,160.5,58.09,46.12
2016,8,24,7,30,0.0,94.0,2.3,16.0,94.0,81.12,66.2
2016,8,24,7,45,0.0,116.0,2.3,16.5,116.0,98.82,81.27
2016,8,24,8,0,0.0,138.0,2.3,17.0,138.0,116.24,95.85
2016,8,24,8,15,9.5,168.5,2.25,17.5,174.0,139.57,115.22
2016,8,24,8,30,19.0,199.0,2.2,18.0,210.0,162.33,133.78
2016,8,24,8,45,19.5,214.5,2.2,18.5,226.5,176.71,138.15
2016,8,24,9,0,20.0,230.0,2.2,19.0,243.0,191.69,149.07
2016,8,24,9,15,32.0,261.5,2.15,19.0,283.5,209.31,161.95
2016,8,24,9,30,44.0,293.0,2.1,19.0,324.0,239.12,184.48
2016,8,24,9,45,144.0,325.5,2.1,19.5,434.5,287.56,218.36
2016,8,24,10,0,244.0,358.0,2.1,20.0,545.0,348.53,262.68
2016,8,24,10,15,570.0,235.5,2.1,20.5,694.5,397.96,296.53
2016,8,24,10,30,896.0,113.0,2.1,21.0,844.0,488.3,364.31
2016,8,24,10,45,899.0,115.5,2.15,21.5,865.5,539.1,405.18
2016,8,24,11,0,902.0,118.0,2.2,22.0,887.0,588.8,444.16
2016,8,24,11,15,905.5,118.5,2.25,22.0,901.5,635.88,481.03
2016,8,24,11,30,909.0,119.0,2.3,22.0,916.0,681.49,515.97
2016,8,24,11,45,907.0,121.5,2.35,22.5,922.0,723.43,546.45
2016,8,24,12,0,905.0,124.0,2.4,23.0,928.0,763.16,574.66
2016,8,24,12,15,905.0,124.0,2.45,23.0,927.0,799.83,600.2
2016,8,24,12,30,905.0,124.0,2.5,23.0,926.0,834.05,623.67
2016,8,24,12,45,886.5,133.0,2.6,23.0,912.5,858.85,641.1
2016,8,24,13,0,868.0,142.0,2.7,23.0,899.0,880.12,656.3
2016,8,24,13,15,863.5,141.0,2.75,22.5,882.0,900.71,672.1
2016,8,24,13,30,859.0,140.0,2.8,22.0,865.0,926.97,691.87
2016,8,24,13,45,852.5,138.0,2.9,22.0,841.0,938.99,701.22
2016,8,24,14,0,846.0,136.0,3.0,22.0,817.0,947.62,708.57
2016,8,24,14,15,837.0,134.0,3.05,22.0,785.5,950.51,711.86
2016,8,24,14,30,828.0,132.0,3.1,22.0,754.0,949.97,713.05
2016,8,24,14,45,816.0,129.0,3.15,22.0,717.0,942.12,709.46
2016,8,24,15,0,804.0,126.0,3.2,22.0,680.0,930.94,703.8
2016,8,24,15,15,788.0,123.0,3.2,21.5,637.5,912.77,694.46
2016,8,24,15,30,772.0,120.0,3.2,21.0,595.0,891.58,683.08
2016,8,24,15,45,752.0,115.0,3.2,21.0,548.5,867.3,668.23
2016,8,24,16,0,732.0,110.0,3.2,21.0,502.0,835.05,647.69
2016,8,24,16,15,704.0,105.0,3.2,20.5,451.5,793.37,621.39
2016,8,24,16,30,676.0,100.0,3.2,20.0,401.0,750.06,593.35
2016,8,24,16,45,640.0,93.5,3.2,19.5,350.0,696.71,557.04
2016,8,24,17,0,604.0,87.0,3.2,19.0,299.0,642.8,519.1
2016,8,24,17,15,551.0,78.5,3.15,18.5,247.5,572.7,466.91
2016,8,24,17,30,498.0,70.0,3.1,18.0,196.0,503.93,413.48
2016,8,24,17,45,423.0,59.0,3.1,17.5,148.5,418.16,343.29
2016,8,24,18,0,348.0,48.0,3.1,17.0,101.0,336.52,272.95
2016,8,24,18,15,235.0,33.0,3.05,16.5,62.5,231.83,175.96
2016,8,24,18,30,122.0,18.0,3.0,16.0,24.0,117.96,0.0
2016,8,24,18,45,61.0,9.0,2.95,15.5,12.0,42.45,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,12.5,2.15,13.5,20.5,11.37,0.0
2016,8,25,6,0,218.0,25.0,2.2,14.0,41.0,20.57,7.81
2016,8,25,6,15,322.0,37.0,2.15,14.5,82.5,29.77,19.92
2016,8,25,6,30,426.0,49.0,2.1,15.0,124.0,38.6,28.34
2016,8,25,6,45,495.5,57.5,2.1,15.5,173.0,43.95,33.4
2016,8,25,7,0,565.0,66.0,2.1,16.0,222.0,49.13,38.09
2016,8,25,7,15,282.5,65.0,2.05,16.5,143.0,46.22,35.46
2016,8,25,7,30,0.0,64.0,2.0,17.0,64.0,56.55,44.42
2016,8,25,7,45,0.0,76.0,2.0,17.5,76.0,67.23,53.53
2016,8,25,8,0,0.0,88.0,2.0,18.0,88.0,77.49,62.13
2016,8,25,8,15,0.0,106.5,2.0,18.0,106.5,92.78,75.07
2016,8,25,8,30,0.0,125.0,2.0,18.0,125.0,107.83,87.68
2016,8,25,8,45,1.5,150.5,2.0,18.5,151.5,128.56,100.06
2016,8,25,9,0,3.0,176.0,2.0,19.0,178.0,149.62,116.36
2016,8,25,9,15,6.5,198.5,2.0,19.0,203.5,169.05,131.33
2016,8,25,9,30,10.0,221.0,2.0,19.0,229.0,189.07,146.7
2016,8,25,9,45,18.5,256.5,2.05,19.5,271.0,221.14,170.98
2016,8,25,10,0,27.0,292.0,2.1,20.0,313.0,245.58,189.13
2016,8,25,10,15,66.5,340.0,2.15,20.0,394.0,301.22,231.06
2016,8,25,10,30,106.0,388.0,2.2,20.0,475.0,362.04,276.69
2016,8,25,10,45,209.5,391.0,2.25,20.5,567.5,420.45,319.86
2016,8,25,11,0,313.0,394.0,2.3,21.0,660.0,490.98,372.11
2016,8,25,11,15,296.5,406.0,2.3,21.0,661.5,513.39,388.92
2016,8,25,11,30,280.0,418.0,2.3,21.0,663.0,534.25,404.46
2016,8,25,11,45,288.5,414.5,2.35,21.5,669.0,557.47,421.29
2016,8,25,12,0,297.0,411.0,2.4,22.0,675.0,580.56,437.84
2016,8,25,12,15,413.5,366.0,2.4,22.0,732.0,651.11,490.78
2016,8,25,12,30,530.0,321.0,2.4,22.0,789.0,725.7,545.69
2016,8,25,12,45,516.5,327.5,2.45,22.0,780.0,745.32,559.42
2016,8,25,13,0,503.0,334.0,2.5,22.0,771.0,762.6,571.88
2016,8,25,13,15,515.5,316.5,2.55,21.5,757.0,777.34,584.67
2016,8,25,13,30,528.0,299.0,2.6,21.0,743.0,789.96,596.12
2016,8,25,13,45,713.5,204.0,2.65,21.0,786.0,884.29,666.3
2016,8,25,14,0,899.0,109.0,2.7,21.0,829.0,957.54,716.17
2016,8,25,14,15,890.5,107.5,2.75,21.0,797.5,961.05,719.32
2016,8,25,14,30,882.0,106.0,2.8,21.0,766.0,961.11,720.97
2016,8,25,14,45,870.5,104.0,2.85,21.0,728.5,954.36,718.23
2016,8,25,15,0,859.0,102.0,2.9,21.0,691.0,944.27,713.41
2016,8,25,15,15,844.5,99.5,2.95,20.5,648.0,937.18,712.14
2016,8,25,15,30,830.0,97.0,3.0,20.0,605.0,917.42,702.22
2016,8,25,15,45,620.0,143.5,3.1,19.5,506.5,776.99,607.14
2016,8,25,16,0,410.0,190.0,3.2,19.0,408.0,625.4,497.01
2016,8,25,16,15,393.5,172.5,3.2,18.5,364.5,586.11,470.84
2016,8,25,16,30,377.0,155.0,3.2,18.0,321.0,545.57,442.36
2016,8,25,16,45,521.0,114.0,3.2,17.5,312.5,611.11,497.83
2016,8,25,17,0,665.0,73.0,3.2,17.0,304.0,673.54,547.05
2016,8,25,17,15,614.0,66.5,3.15,16.5,252.0,606.04,496.03
2016,8,25,17,30,563.0,60.0,3.1,16.0,200.0,539.8,444.42
2016,8,25,17,45,482.5,51.5,3.05,15.5,151.0,451.33,372.31
2016,8,25,18,0,402.0,43.0,3.0,15.0,102.0,367.38,299.19
2016,8,25,18,15,278.5,30.0,2.85,14.5,63.0,256.91,193.04
2016,8,25,18,30,155.0,17.0,2.7,14.0,24.0,136.06,0.0
2016,8,25,18,45,77.5,8.5,2.55,14.0,12.0,51.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,104.0,12.5,1.9,13.5,20.0,11.37,0.0
2016,8,26,6,0,208.0,25.0,2.0,14.0,40.0,20.68,7.02
2016,8,26,6,15,316.0,37.5,2.05,14.5,82.0,30.34,20.33
2016,8,26,6,30,424.0,50.0,2.1,15.0,124.0,39.61,29.2
2016,8,26,6,45,491.5,60.0,2.15,15.5,173.0,46.2,35.36
2016,8,26,7,0,559.0,70.0,2.2,16.0,222.0,52.52,41.08
2016,8,26,7,15,279.5,75.0,2.2,16.0,151.0,53.27,41.78
2016,8,26,7,30,0.0,80.0,2.2,16.0,80.0,70.05,56.5
2016,8,26,7,45,0.0,98.5,2.2,16.5,98.5,85.31,69.55
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,100.36,82.2
2016,8,26,8,15,4.0,148.5,2.15,17.5,151.0,124.94,102.8
2016,8,26,8,30,8.0,180.0,2.1,18.0,185.0,148.83,122.45
2016,8,26,8,45,38.0,226.0,2.05,18.5,249.5,174.13,135.63
2016,8,26,9,0,68.0,272.0,2.0,19.0,314.0,212.63,163.57
2016,8,26,9,15,51.5,276.0,2.0,19.0,309.0,221.52,170.59
2016,8,26,9,30,35.0,280.0,2.0,19.0,304.0,227.97,176.08
2016,8,26,9,45,42.5,303.5,2.0,19.5,334.5,252.38,194.31
2016,8,26,10,0,50.0,327.0,2.0,20.0,365.0,278.11,213.43
2016,8,26,10,15,53.5,343.5,2.05,20.0,386.0,298.58,229.0
2016,8,26,10,30,57.0,360.0,2.1,20.0,407.0,319.72,245.06
2016,8,26,10,45,249.0,349.0,2.15,20.5,560.0,402.36,306.71
2016,8,26,11,0,441.0,338.0,2.2,21.0,713.0,512.57,388.55
2016,8,26,11,15,387.5,369.5,2.25,21.0,702.5,537.0,406.71
2016,8,26,11,30,334.0,401.0,2.3,21.0,692.0,553.97,419.29
2016,8,26,11,45,338.0,400.5,2.35,21.5,697.0,578.59,437.13
2016,8,26,12,0,342.0,400.0,2.4,22.0,702.0,602.72,454.33
2016,8,26,12,15,605.5,272.5,2.45,22.0,806.5,712.3,538.09
2016,8,26,12,30,869.0,145.0,2.5,22.0,911.0,821.87,618.71
2016,8,26,12,45,871.5,141.5,2.6,22.0,903.0,851.63,638.99
2016,8,26,13,0,874.0,138.0,2.7,22.0,895.0,878.74,658.19
2016,8,26,13,15,869.5,137.0,2.7,21.5,878.0,899.35,673.64
2016,8,26,13,30,865.0,136.0,2.7,21.0,861.0,916.82,687.15
2016,8,26,13,45,859.0,134.0,2.75,21.0,836.5,937.75,702.24
2016,8,26,14,0,853.0,132.0,2.8,21.0,812.0,946.79,709.44
2016,8,26,14,15,843.5,130.0,2.8,20.5,780.5,949.16,713.37
2016,8,26,14,30,834.0,128.0,2.8,20.0,749.0,948.07,715.2
2016,8,26,14,45,824.0,124.5,2.8,20.0,712.0,941.45,712.1
2016,8,26,15,0,814.0,121.0,2.8,20.0,675.0,931.48,706.91
2016,8,26,15,15,797.5,117.5,2.75,19.5,632.0,912.14,696.37
2016,8,26,15,30,781.0,114.0,2.7,19.0,589.0,889.75,683.82
2016,8,26,15,45,762.0,109.5,2.7,19.0,542.5,861.05,665.93
2016,8,26,16,0,743.0,105.0,2.7,19.0,496.0,835.4,650.11
2016,8,26,16,15,714.5,100.0,2.7,18.5,445.5,793.07,623.32
2016,8,26,16,30,686.0,95.0,2.7,18.0,395.0,749.13,594.84
2016,8,26,16,45,648.5,88.5,2.7,18.0,343.5,694.34,556.37
2016,8,26,17,0,611.0,82.0,2.7,18.0,292.0,639.1,516.41
2016,8,26,17,15,557.0,74.0,2.65,17.5,240.5,568.87,464.02
2016,8,26,17,30,503.0,66.0,2.6,17.0,189.0,500.07,410.36
2016,8,26,17,45,422.5,55.5,2.55,16.5,141.5,411.2,337.31
2016,8,26,18,0,342.0,45.0,2.5,16.0,94.0,326.9,264.17
2016,8,26,18,15,225.0,30.0,2.4,15.5,56.5,220.78,160.51
2016,8,26,18,30,108.0,15.0,2.3,15.0,19.0,78.12,0.0
2016,8,26,18,45,54.0,7.5,2.2,15.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,12.0,2.0,13.5,17.5,10.91,0.0
2016,8,27,6,0,166.0,24.0,2.1,14.0,35.0,18.88,4.96
2016,8,27,6,15,267.0,39.0,2.15,14.0,76.0,30.3,20.26
2016,8,27,6,30,368.0,54.0,2.2,14.0,117.0,41.38,30.84
2016,8,27,6,45,437.0,65.5,2.3,14.5,165.5,50.95,39.7
2016,8,27,7,0,506.0,77.0,2.4,15.0,214.0,58.33,46.39
2016,8,27,7,15,253.0,82.0,2.4,15.5,150.5,58.13,46.16
2016,8,27,7,30,0.0,87.0,2.4,16.0,87.0,75.54,61.33
2016,8,27,7,45,0.0,113.5,2.4,16.5,113.5,96.78,79.55
2016,8,27,8,0,0.0,140.0,2.4,17.0,140.0,117.52,97.02
2016,8,27,8,15,6.5,164.5,2.4,17.0,168.0,136.48,112.89
2016,8,27,8,30,13.0,189.0,2.4,17.0,196.0,155.12,128.32
2016,8,27,8,45,15.0,205.5,2.4,17.5,214.5,169.64,133.33
2016,8,27,9,0,17.0,222.0,2.4,18.0,233.0,185.14,144.73
2016,8,27,9,15,22.0,244.5,2.35,18.5,260.0,205.85,160.17
2016,8,27,9,30,27.0,267.0,2.3,19.0,287.0,217.19,168.2
2016,8,27,9,45,73.0,313.0,2.3,19.5,368.5,267.05,204.99
2016,8,27,10,0,119.0,359.0,2.3,20.0,450.0,314.75,240.09
2016,8,27,10,15,222.0,362.0,2.3,20.0,539.0,369.01,280.08
2016,8,27,10,30,325.0,365.0,2.3,20.0,628.0,427.34,323.93
2016,8,27,10,45,218.0,387.0,2.35,20.5,566.0,420.85,320.05
2016,8,27,11,0,111.0,409.0,2.4,21.0,504.0,401.58,305.56
2016,8,27,11,15,112.5,415.5,2.45,21.0,512.5,415.81,316.6
2016,8,27,11,30,114.0,422.0,2.5,21.0,521.0,434.02,330.34
2016,8,27,11,45,114.0,425.0,2.6,21.0,525.0,448.42,341.3
2016,8,27,12,0,114.0,428.0,2.7,21.0,529.0,462.64,352.11
2016,8,27,12,15,491.5,285.5,2.75,21.0,717.5,637.67,488.04
2016,8,27,12,30,869.0,143.0,2.8,21.0,906.0,818.75,621.6
2016,8,27,12,45,860.0,146.0,2.85,21.0,895.0,851.59,643.28
2016,8,27,13,0,851.0,149.0,2.9,21.0,884.0,875.84,660.3
2016,8,27,13,15,846.5,148.0,2.95,21.0,866.5,896.83,675.22
2016,8,27,13,30,842.0,147.0,3.0,21.0,849.0,914.65,688.12
2016,8,27,13,45,837.5,143.5,3.05,21.0,825.5,926.65,697.22
2016,8,27,14,0,833.0,140.0,3.1,21.0,802.0,935.3,704.25
2016,8,27,14,15,823.5,138.0,3.1,20.5,770.5,937.53,708.1
2016,8,27,14,30,814.0,136.0,3.1,20.0,739.0,936.36,709.86
2016,8,27,14,45,806.5,130.5,3.1,20.0,703.0,929.89,706.82
2016,8,27,15,0,799.0,125.0,3.1,20.0,667.0,920.07,701.67
2016,8,27,15,15,782.5,121.5,3.1,19.5,624.0,900.78,691.43
2016,8,27,15,30,766.0,118.0,3.1,19.0,581.0,878.48,679.15
2016,8,27,15,45,752.5,111.5,3.1,19.0,535.5,858.3,667.05
2016,8,27,16,0,739.0,105.0,3.1,19.0,490.0,829.98,649.09
2016,8,27,16,15,710.5,100.0,3.1,18.5,440.0,787.73,622.09
2016,8,27,16,30,682.0,95.0,3.1,18.0,390.0,743.88,593.36
2016,8,27,16,45,652.5,86.5,3.1,18.0,339.5,693.45,557.77
2016,8,27,17,0,623.0,78.0,3.1,18.0,289.0,642.17,520.42
2016,8,27,17,15,569.5,70.5,3.0,17.5,237.5,572.77,468.14
2016,8,27,17,30,516.0,63.0,2.9,17.0,186.0,504.79,414.62
2016,8,27,17,45,443.0,52.0,2.85,16.5,139.0,420.6,345.11
2016,8,27,18,0,370.0,41.0,2.8,16.0,92.0,340.77,274.89
2016,8,27,18,15,247.0,27.0,2.7,15.5,55.0,231.02,162.43
2016,8,27,18,30,124.0,13.0,2.6,15.0,18.0,85.46,0.0
2016,8,27,18,45,62.0,6.5,2.55,14.5,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,121.0,11.0,1.65,12.5,19.0,10.01,0.0
2016,8,28,6,0,242.0,22.0,1.7,13.0,38.0,18.09,3.45
2016,8,28,6,15,354.5,33.5,1.65,13.5,81.0,26.98,17.4
2016,8,28,6,30,467.0,45.0,1.6,14.0,124.0,35.53,25.68
2016,8,28,6,45,537.5,53.0,1.6,14.5,174.0,40.64,30.57
2016,8,28,7,0,608.0,61.0,1.6,15.0,224.0,45.6,35.11
2016,8,28,7,15,307.5,93.0,1.55,15.5,176.0,66.34,53.44
2016,8,28,7,30,7.0,125.0,1.5,16.0,128.0,103.85,86.06
2016,8,28,7,45,28.0,153.0,1.5,16.5,166.0,119.49,99.11
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,138.53,114.86
2016,8,28,8,15,177.5,201.0,1.45,17.5,296.0,145.13,119.8
2016,8,28,8,30,306.0,221.0,1.4,18.0,388.0,148.05,121.6
2016,8,28,8,45,582.0,156.5,1.4,18.5,508.5,122.64,80.65
2016,8,28,9,0,858.0,92.0,1.4,19.0,629.0,157.64,87.85
2016,8,28,9,15,871.5,94.5,1.45,19.0,671.0,211.8,127.74
2016,8,28,9,30,885.0,97.0,1.5,19.0,713.0,267.14,173.76
2016,8,28,9,45,888.0,102.0,1.55,19.5,747.0,322.45,221.72
2016,8,28,10,0,891.0,107.0,1.6,20.0,781.0,377.47,269.43
2016,8,28,10,15,898.5,108.5,1.7,20.5,810.5,431.05,315.22
2016,8,28,10,30,906.0,110.0,1.8,21.0,840.0,484.32,359.63
2016,8,28,10,45,911.5,111.0,1.9,21.5,862.0,535.72,401.38
2016,8,28,11,0,917.0,112.0,2.0,22.0,884.0,586.18,441.2
2016,8,28,11,15,920.0,113.0,2.1,22.0,898.5,634.05,478.92
2016,8,28,11,30,923.0,114.0,2.2,22.0,913.0,680.36,514.67
2016,8,28,11,45,925.0,113.5,2.3,22.0,920.0,722.96,547.11
2016,8,28,12,0,927.0,113.0,2.4,22.0,927.0,763.48,577.54
2016,8,28,12,15,926.5,113.0,2.45,22.0,925.5,800.34,603.25
2016,8,28,12,30,926.0,113.0,2.5,22.0,924.0,834.63,626.87
2016,8,28,12,45,935.0,106.0,2.6,22.0,917.5,867.25,649.7
2016,8,28,13,0,944.0,99.0,2.7,22.0,911.0,897.17,670.75
2016,8,28,13,15,940.0,98.5,2.75,22.0,893.5,919.53,686.41
2016,8,28,13,30,936.0,98.0,2.8,22.0,876.0,938.55,699.99
2016,8,28,13,45,931.0,96.5,2.85,22.0,851.5,952.23,710.14
2016,8,28,14,0,926.0,95.0,2.9,22.0,827.0,962.39,718.14
2016,8,28,14,15,918.0,93.5,2.9,21.5,795.0,966.24,723.1
2016,8,28,14,30,910.0,92.0,2.9,21.0,763.0,966.54,725.91
2016,8,28,14,45,900.0,90.0,2.9,21.0,725.5,960.88,723.52
2016,8,28,15,0,890.0,88.0,2.9,21.0,688.0,951.79,719.0
2016,8,28,15,15,876.0,86.0,2.9,20.5,644.5,935.62,711.19
2016,8,28,15,30,862.0,84.0,2.9,20.0,601.0,916.33,701.33
2016,8,28,15,45,843.5,81.0,2.9,20.0,553.0,888.72,684.35
2016,8,28,16,0,825.0,78.0,2.9,20.0,505.0,867.53,671.84
2016,8,28,16,15,800.0,74.5,2.85,19.5,454.0,828.29,647.23
2016,8,28,16,30,775.0,71.0,2.8,19.0,403.0,787.09,620.8
2016,8,28,16,45,739.5,67.0,2.75,18.5,350.0,734.73,585.38
2016,8,28,17,0,704.0,63.0,2.7,18.0,297.0,681.57,548.13
2016,8,28,17,15,652.5,57.0,2.6,17.5,244.5,612.9,497.11
2016,8,28,17,30,601.0,51.0,2.5,17.0,192.0,551.42,449.15
2016,8,28,17,45,518.0,43.5,2.45,16.5,143.0,462.08,376.54
2016,8,28,18,0,435.0,36.0,2.4,16.0,94.0,377.81,302.68
2016,8,28,18,15,296.5,24.5,2.35,15.5,55.5,256.29,171.35
2016,8,28,18,30,158.0,13.0,2.3,15.0,17.0,105.14,0.0
2016,8,28,18,45,79.0,6.5,2.25,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,10.01,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,18.17,2.06
2016,8,29,6,15,335.5,33.5,2.7,14.0,77.5,27.05,17.31
2016,8,29,6,30,451.0,45.0,2.8,14.0,119.0,35.59,25.69
2016,8,29,6,45,522.0,52.5,2.95,14.5,168.5,40.26,30.19
2016,8,29,7,0,593.0,60.0,3.1,15.0,218.0,44.83,34.39
2016,8,29,7,15,367.0,102.5,3.1,15.5,207.5,73.58,59.83
2016,8,29,7,30,141.0,145.0,3.1,16.0,197.0,108.71,90.39
2016,8,29,7,45,72.0,146.0,3.1,16.5,173.0,115.33,95.68
2016,8,29,8,0,3.0,147.0,3.1,17.0,149.0,122.47,101.35
2016,8,29,8,15,41.0,189.0,3.05,17.5,211.5,144.87,119.95
2016,8,29,8,30,79.0,231.0,3.0,18.0,274.0,171.27,141.61
2016,8,29,8,45,268.5,226.5,3.0,18.5,390.5,163.5,121.95
2016,8,29,9,0,458.0,222.0,3.0,19.0,507.0,190.81,131.05
2016,8,29,9,15,666.0,157.5,2.95,19.0,603.5,207.9,133.92
2016,8,29,9,30,874.0,93.0,2.9,19.0,700.0,260.21,169.57
2016,8,29,9,45,892.0,91.0,2.85,19.5,737.5,313.77,216.17
2016,8,29,10,0,910.0,89.0,2.8,20.0,775.0,368.45,263.95
2016,8,29,10,15,917.5,90.5,2.8,20.5,804.5,422.79,311.02
2016,8,29,10,30,925.0,92.0,2.8,21.0,834.0,476.8,356.58
2016,8,29,10,45,931.0,92.0,2.85,21.5,856.5,528.31,399.04
2016,8,29,11,0,937.0,92.0,2.9,22.0,879.0,578.86,439.46
2016,8,29,11,15,940.5,93.0,2.95,22.0,893.5,627.63,478.27
2016,8,29,11,30,944.0,94.0,3.0,22.0,908.0,674.82,514.99
2016,8,29,11,45,946.5,93.5,3.05,22.0,915.5,718.24,548.24
2016,8,29,12,0,949.0,93.0,3.1,22.0,923.0,759.56,579.08
2016,8,29,12,15,949.0,93.0,3.15,22.0,921.5,797.19,605.37
2016,8,29,12,30,949.0,93.0,3.2,22.0,920.0,832.19,629.77
2016,8,29,12,45,930.5,102.5,3.25,22.0,906.5,858.65,648.25
2016,8,29,13,0,912.0,112.0,3.3,22.0,893.0,881.44,664.33
2016,8,29,13,15,908.0,111.0,3.35,22.0,876.0,902.76,679.52
2016,8,29,13,30,904.0,110.0,3.4,22.0,859.0,920.82,692.6
2016,8,29,13,45,902.5,106.5,3.45,22.0,835.5,935.23,703.34
2016,8,29,14,0,901.0,103.0,3.5,22.0,812.0,946.24,711.95
2016,8,29,14,15,893.0,101.5,3.5,22.0,781.0,949.97,715.47
2016,8,29,14,30,885.0,100.0,3.5,22.0,750.0,950.22,716.87
2016,8,29,14,45,647.0,181.0,3.55,22.0,643.0,838.3,641.21
2016,8,29,15,0,409.0,262.0,3.6,22.0,536.0,700.18,540.15
2016,8,29,15,15,406.5,244.5,3.6,21.5,502.0,681.86,530.43
2016,8,29,15,30,404.0,227.0,3.6,21.0,468.0,661.35,518.29
2016,8,29,15,45,607.5,153.5,3.6,21.0,482.5,770.68,604.13
2016,8,29,16,0,811.0,80.0,3.6,21.0,497.0,855.33,666.07
2016,8,29,16,15,785.0,76.5,3.6,20.5,446.0,815.46,640.17
2016,8,29,16,30,759.0,73.0,3.6,20.0,395.0,773.71,613.21
2016,8,29,16,45,723.5,68.5,3.6,20.0,342.5,721.1,576.22
2016,8,29,17,0,688.0,64.0,3.6,20.0,290.0,667.73,537.47
2016,8,29,17,15,634.5,58.0,3.5,19.0,238.0,603.64,490.41
2016,8,29,17,30,581.0,52.0,3.4,18.0,186.0,536.16,438.07
2016,8,29,17,45,494.0,44.0,3.3,17.5,137.5,444.2,362.46
2016,8,29,18,0,407.0,36.0,3.2,17.0,89.0,357.65,285.52
2016,8,29,18,15,203.5,25.5,3.15,16.5,52.0,193.66,118.96
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
