Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.5,3.0,14.5,12.5,9.55,0.0
2016,8,30,6,0,63.0,21.0,3.1,15.0,25.0,17.13,0.0
2016,8,30,6,15,114.5,38.5,3.1,15.0,54.0,30.74,20.2
2016,8,30,6,30,166.0,56.0,3.1,15.0,83.0,44.0,32.86
2016,8,30,6,45,192.0,76.0,3.1,15.5,118.0,58.54,46.14
2016,8,30,7,0,218.0,96.0,3.1,16.0,153.0,72.57,58.72
2016,8,30,7,15,234.5,116.0,3.0,16.5,189.5,86.05,70.51
2016,8,30,7,30,251.0,136.0,2.9,17.0,226.0,98.99,81.56
2016,8,30,7,45,527.5,101.5,2.85,18.0,329.5,69.86,55.73
2016,8,30,8,0,804.0,67.0,2.8,19.0,433.0,49.78,37.91
2016,8,30,8,15,826.5,70.0,2.75,19.5,483.0,59.28,45.93
2016,8,30,8,30,849.0,73.0,2.7,20.0,533.0,61.15,47.27
2016,8,30,8,45,868.0,74.5,2.65,20.5,579.5,92.21,50.32
2016,8,30,9,0,887.0,76.0,2.6,21.0,626.0,145.94,77.43
2016,8,30,9,15,899.0,77.5,2.6,21.5,667.5,200.55,116.91
2016,8,30,9,30,911.0,79.0,2.6,22.0,709.0,256.14,162.77
2016,8,30,9,45,919.0,81.5,2.65,22.5,744.5,312.21,211.33
2016,8,30,10,0,927.0,84.0,2.7,23.0,780.0,368.44,260.22
2016,8,30,10,15,933.5,85.0,2.75,23.0,808.5,422.87,307.61
2016,8,30,10,30,940.0,86.0,2.8,23.0,837.0,476.81,353.6
2016,8,30,10,45,946.0,85.5,2.9,23.5,859.5,528.58,396.16
2016,8,30,11,0,952.0,85.0,3.0,24.0,882.0,579.34,436.7
2016,8,30,11,15,954.5,85.5,3.1,24.0,896.0,627.7,475.22
2016,8,30,11,30,957.0,86.0,3.2,24.0,910.0,674.32,511.6
2016,8,30,11,45,959.0,85.5,3.3,24.0,916.5,717.8,544.99
2016,8,30,12,0,961.0,85.0,3.4,24.0,923.0,759.08,575.75
2016,8,30,12,15,960.5,85.0,3.45,24.0,921.5,796.6,601.88
2016,8,30,12,30,960.0,85.0,3.5,24.0,920.0,831.41,626.07
2016,8,30,12,45,954.0,87.5,3.6,24.0,909.0,861.4,647.19
2016,8,30,13,0,948.0,90.0,3.7,24.0,898.0,888.19,666.19
2016,8,30,13,15,944.0,89.5,3.7,24.0,881.0,910.38,681.59
2016,8,30,13,30,940.0,89.0,3.7,24.0,864.0,929.2,694.83
2016,8,30,13,45,936.5,86.5,3.75,24.0,839.5,942.91,705.04
2016,8,30,14,0,933.0,84.0,3.8,24.0,815.0,953.09,713.05
2016,8,30,14,15,925.0,83.0,3.75,23.5,783.5,957.23,717.95
2016,8,30,14,30,917.0,82.0,3.7,23.0,752.0,957.81,720.66
2016,8,30,14,45,908.5,79.5,3.7,23.0,714.5,952.67,718.59
2016,8,30,15,0,900.0,77.0,3.7,23.0,677.0,944.04,714.33
2016,8,30,15,15,886.5,75.5,3.65,22.5,633.5,928.58,706.6
2016,8,30,15,30,873.0,74.0,3.6,22.0,590.0,909.98,696.8
2016,8,30,15,45,856.0,71.0,3.6,22.0,542.5,883.32,680.33
2016,8,30,16,0,839.0,68.0,3.6,22.0,495.0,853.95,661.89
2016,8,30,16,15,814.5,65.0,3.55,21.5,444.5,815.51,637.71
2016,8,30,16,30,790.0,62.0,3.5,21.0,394.0,783.77,617.9
2016,8,30,16,45,755.5,58.5,3.5,20.5,341.5,732.64,583.31
2016,8,30,17,0,721.0,55.0,3.5,20.0,289.0,680.76,546.87
2016,8,30,17,15,669.5,50.0,3.45,19.5,237.0,613.22,496.47
2016,8,30,17,30,618.0,45.0,3.4,19.0,185.0,546.82,444.31
2016,8,30,17,45,530.5,38.5,3.35,18.5,136.0,454.61,368.7
2016,8,30,18,0,443.0,32.0,3.3,18.0,87.0,375.48,297.14
2016,8,30,18,15,221.5,23.0,3.25,17.5,50.5,200.57,109.07
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,13.5,17.5,8.64,0.0
2016,8,31,6,0,270.0,19.0,3.0,14.0,35.0,15.59,0.0
2016,8,31,6,15,393.0,28.5,3.1,14.5,77.5,22.84,13.51
2016,8,31,6,30,516.0,38.0,3.2,15.0,120.0,29.87,20.51
2016,8,31,6,45,584.5,44.5,3.3,15.5,170.5,37.13,27.26
2016,8,31,7,0,653.0,51.0,3.4,16.0,221.0,41.6,31.37
2016,8,31,7,15,698.0,55.5,3.4,16.5,273.5,44.17,33.64
2016,8,31,7,30,743.0,60.0,3.4,17.0,326.0,46.7,35.76
2016,8,31,7,45,774.0,63.5,3.45,17.5,378.5,48.3,37.0
2016,8,31,8,0,805.0,67.0,3.5,18.0,431.0,49.86,38.16
2016,8,31,8,15,827.5,70.0,3.45,18.5,481.0,59.31,46.15
2016,8,31,8,30,850.0,73.0,3.4,19.0,531.0,61.19,47.51
2016,8,31,8,45,866.5,75.0,3.4,19.5,577.0,90.67,50.22
2016,8,31,9,0,883.0,77.0,3.4,20.0,623.0,144.45,77.08
2016,8,31,9,15,895.5,79.0,3.4,20.0,664.5,199.32,116.95
2016,8,31,9,30,908.0,81.0,3.4,20.0,706.0,255.26,163.65
2016,8,31,9,45,912.5,85.0,3.4,20.5,740.5,311.42,212.87
2016,8,31,10,0,917.0,89.0,3.4,21.0,775.0,367.4,262.17
2016,8,31,10,15,924.0,90.0,3.4,21.0,804.0,421.58,309.88
2016,8,31,10,30,931.0,91.0,3.4,21.0,833.0,475.34,356.23
2016,8,31,10,45,936.0,92.0,3.45,21.5,855.0,527.5,399.52
2016,8,31,11,0,941.0,93.0,3.5,22.0,877.0,578.61,440.69
2016,8,31,11,15,944.0,93.5,3.5,22.0,891.5,626.88,479.34
2016,8,31,11,30,947.0,94.0,3.5,22.0,906.0,673.49,515.79
2016,8,31,11,45,948.5,94.0,3.55,22.5,912.5,716.81,548.17
2016,8,31,12,0,950.0,94.0,3.6,23.0,919.0,757.93,578.13
2016,8,31,12,15,949.5,94.0,3.6,23.0,917.5,795.22,604.06
2016,8,31,12,30,949.0,94.0,3.6,23.0,916.0,829.82,628.02
2016,8,31,12,45,940.0,97.5,3.6,23.0,904.5,858.17,647.61
2016,8,31,13,0,931.0,101.0,3.6,23.0,893.0,883.22,664.98
2016,8,31,13,15,927.0,100.5,3.65,23.0,875.0,905.2,680.59
2016,8,31,13,30,923.0,100.0,3.7,23.0,857.0,923.87,694.08
2016,8,31,13,45,919.0,97.5,3.75,23.0,832.5,937.06,704.0
2016,8,31,14,0,915.0,95.0,3.8,23.0,808.0,946.76,711.73
2016,8,31,14,15,906.5,93.5,3.8,23.0,776.0,949.91,714.89
2016,8,31,14,30,898.0,92.0,3.8,23.0,744.0,949.52,715.87
2016,8,31,14,45,889.0,89.0,3.85,23.0,706.5,943.47,713.47
2016,8,31,15,0,880.0,86.0,3.9,23.0,669.0,933.98,708.89
2016,8,31,15,15,865.5,83.5,3.9,22.5,625.5,916.63,700.09
2016,8,31,15,30,851.0,81.0,3.9,22.0,582.0,896.19,689.19
2016,8,31,15,45,834.5,77.5,3.9,22.0,534.5,869.77,672.73
2016,8,31,16,0,818.0,74.0,3.9,22.0,487.0,849.58,660.64
2016,8,31,16,15,792.0,71.0,3.85,21.5,436.5,810.2,635.56
2016,8,31,16,30,766.0,68.0,3.8,21.0,386.0,768.97,608.66
2016,8,31,16,45,732.0,63.0,3.8,21.0,333.5,716.88,571.93
2016,8,31,17,0,698.0,58.0,3.8,21.0,281.0,664.02,533.38
2016,8,31,17,15,644.0,52.5,3.7,20.0,229.5,594.61,482.0
2016,8,31,17,30,590.0,47.0,3.6,19.0,178.0,526.46,428.75
2016,8,31,17,45,503.0,39.5,3.55,18.5,129.5,441.42,358.17
2016,8,31,18,0,416.0,32.0,3.5,18.0,81.0,356.27,280.52
2016,8,31,18,15,208.0,16.0,3.5,17.5,40.5,179.35,79.53
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,126.0,9.5,2.35,13.5,16.5,8.64,0.0
2016,9,1,6,0,252.0,19.0,2.4,14.0,33.0,15.67,0.0
2016,9,1,6,15,377.0,29.0,2.35,14.5,75.5,23.35,13.82
2016,9,1,6,30,502.0,39.0,2.3,15.0,118.0,30.78,21.28
2016,9,1,6,45,569.0,46.5,2.3,15.5,168.0,35.71,26.01
2016,9,1,7,0,636.0,54.0,2.3,16.0,218.0,44.25,33.73
2016,9,1,7,15,318.0,84.0,2.15,16.5,166.0,60.29,47.89
2016,9,1,7,30,0.0,114.0,2.0,17.0,114.0,95.59,78.62
2016,9,1,7,45,0.0,123.0,1.9,17.5,123.0,103.52,85.08
2016,9,1,8,0,0.0,132.0,1.8,18.0,132.0,111.33,91.34
2016,9,1,8,15,7.0,159.5,1.75,18.0,163.0,132.54,109.11
2016,9,1,8,30,14.0,187.0,1.7,18.0,194.0,153.31,126.26
2016,9,1,8,45,19.5,209.0,1.65,18.5,220.5,171.42,134.11
2016,9,1,9,0,25.0,231.0,1.6,19.0,247.0,191.51,148.74
2016,9,1,9,15,39.0,261.5,1.65,19.0,288.0,208.65,161.07
2016,9,1,9,30,53.0,292.0,1.7,19.0,329.0,238.46,183.51
2016,9,1,9,45,51.0,305.5,1.75,19.5,342.0,254.78,195.77
2016,9,1,10,0,49.0,319.0,1.8,20.0,355.0,270.98,207.91
2016,9,1,10,15,80.0,349.5,1.9,20.0,412.0,311.69,238.55
2016,9,1,10,30,111.0,380.0,2.0,20.0,469.0,356.45,272.25
2016,9,1,10,45,278.5,354.5,2.1,20.5,584.5,418.32,318.14
2016,9,1,11,0,446.0,329.0,2.2,21.0,700.0,504.33,382.43
2016,9,1,11,15,697.0,214.0,2.35,21.0,804.5,582.52,443.31
2016,9,1,11,30,948.0,99.0,2.5,21.0,909.0,676.82,516.32
2016,9,1,11,45,946.0,101.0,2.65,21.0,914.5,719.72,549.24
2016,9,1,12,0,944.0,103.0,2.8,21.0,920.0,760.22,580.24
2016,9,1,12,15,943.5,103.0,2.8,21.0,918.0,797.45,606.23
2016,9,1,12,30,943.0,103.0,2.8,21.0,916.0,832.01,630.0
2016,9,1,12,45,938.5,104.0,2.85,21.0,905.5,861.53,650.57
2016,9,1,13,0,934.0,105.0,2.9,21.0,895.0,887.92,669.07
2016,9,1,13,15,930.0,104.0,2.85,21.0,877.5,909.52,683.67
2016,9,1,13,30,926.0,103.0,2.8,21.0,860.0,927.78,696.08
2016,9,1,13,45,921.5,101.0,2.75,21.0,835.0,941.14,705.3
2016,9,1,14,0,917.0,99.0,2.7,21.0,810.0,951.0,712.32
2016,9,1,14,15,724.0,169.5,2.75,21.0,717.0,876.71,663.32
2016,9,1,14,30,531.0,240.0,2.8,21.0,624.0,776.16,593.11
2016,9,1,14,45,536.0,223.0,2.85,21.0,593.0,769.09,590.99
2016,9,1,15,0,541.0,206.0,2.9,21.0,562.0,759.25,586.25
2016,9,1,15,15,693.0,147.0,2.9,20.5,571.5,843.72,650.01
2016,9,1,15,30,845.0,88.0,2.9,20.0,581.0,906.3,696.06
2016,9,1,15,45,821.5,86.0,2.95,20.0,532.0,875.54,676.44
2016,9,1,16,0,798.0,84.0,3.0,20.0,483.0,842.25,655.6
2016,9,1,16,15,770.0,80.0,3.0,19.5,431.5,800.22,629.04
2016,9,1,16,30,742.0,76.0,3.0,19.0,380.0,756.4,600.51
2016,9,1,16,45,697.5,72.0,3.0,19.0,327.0,702.55,562.47
2016,9,1,17,0,653.0,68.0,3.0,19.0,274.0,644.14,519.65
2016,9,1,17,15,594.0,61.0,3.0,18.5,222.0,570.9,464.41
2016,9,1,17,30,535.0,54.0,3.0,18.0,170.0,499.55,407.76
2016,9,1,17,45,435.5,45.0,3.0,17.5,122.0,399.76,324.77
2016,9,1,18,0,336.0,36.0,3.0,17.0,74.0,306.19,239.74
2016,9,1,18,15,168.0,18.0,2.95,16.5,37.0,155.39,46.01
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,2.15,13.5,13.0,8.64,0.0
2016,9,2,6,0,142.0,19.0,2.2,14.0,26.0,15.0,0.0
2016,9,2,6,15,259.0,32.0,2.2,14.5,64.5,25.99,15.87
2016,9,2,6,30,376.0,45.0,2.2,15.0,103.0,35.87,25.68
2016,9,2,6,45,451.5,54.5,2.2,15.5,151.0,42.17,31.68
2016,9,2,7,0,527.0,64.0,2.2,16.0,199.0,48.25,37.25
2016,9,2,7,15,578.0,71.0,2.1,16.5,249.5,51.96,40.54
2016,9,2,7,30,629.0,78.0,2.0,17.0,300.0,55.55,43.57
2016,9,2,7,45,666.0,83.0,1.9,17.5,351.0,57.41,45.0
2016,9,2,8,0,703.0,88.0,1.8,18.0,402.0,59.19,46.33
2016,9,2,8,15,729.5,92.5,1.75,18.5,451.0,66.81,52.66
2016,9,2,8,30,756.0,97.0,1.7,19.0,500.0,68.26,53.61
2016,9,2,8,45,777.0,99.5,1.65,20.0,545.5,91.44,54.33
2016,9,2,9,0,798.0,102.0,1.6,21.0,591.0,141.67,78.28
2016,9,2,9,15,559.0,198.0,1.65,21.5,552.0,216.98,143.94
2016,9,2,9,30,320.0,294.0,1.7,22.0,513.0,276.73,200.28
2016,9,2,9,45,436.0,269.5,1.75,22.5,584.0,306.97,220.78
2016,9,2,10,0,552.0,245.0,1.8,23.0,655.0,355.96,257.45
2016,9,2,10,15,538.5,262.5,1.85,23.0,675.5,399.15,293.48
2016,9,2,10,30,525.0,280.0,1.9,23.0,696.0,440.9,327.59
2016,9,2,10,45,517.5,293.5,1.95,23.5,712.5,480.94,358.85
2016,9,2,11,0,510.0,307.0,2.0,24.0,729.0,519.96,388.45
2016,9,2,11,15,714.5,203.5,2.05,24.0,805.5,582.68,437.18
2016,9,2,11,30,919.0,100.0,2.1,24.0,882.0,658.18,495.21
2016,9,2,11,45,919.5,100.5,2.2,24.5,888.0,700.18,525.92
2016,9,2,12,0,920.0,101.0,2.3,25.0,894.0,739.99,554.64
2016,9,2,12,15,919.5,101.0,2.35,25.0,892.5,776.26,579.89
2016,9,2,12,30,919.0,101.0,2.4,25.0,891.0,809.92,602.94
2016,9,2,12,45,901.5,109.5,2.5,25.0,877.0,835.4,620.82
2016,9,2,13,0,884.0,118.0,2.6,25.0,863.0,857.33,636.44
2016,9,2,13,15,880.0,117.0,2.7,24.5,846.0,877.94,652.58
2016,9,2,13,30,876.0,116.0,2.8,24.0,829.0,895.37,666.76
2016,9,2,13,45,873.0,113.0,2.9,24.0,805.0,908.4,676.87
2016,9,2,14,0,870.0,110.0,3.0,24.0,781.0,918.1,684.93
2016,9,2,14,15,861.5,108.0,3.1,24.0,750.0,920.47,688.23
2016,9,2,14,30,853.0,106.0,3.2,24.0,719.0,919.45,689.45
2016,9,2,14,45,844.0,102.5,3.3,24.0,682.0,912.94,687.1
2016,9,2,15,0,835.0,99.0,3.4,24.0,645.0,912.35,688.95
2016,9,2,15,15,819.0,96.5,3.45,23.5,602.0,894.12,679.79
2016,9,2,15,30,803.0,94.0,3.5,23.0,559.0,872.87,668.63
2016,9,2,15,45,784.5,90.0,3.55,22.5,512.5,844.67,652.48
2016,9,2,16,0,766.0,86.0,3.6,22.0,466.0,813.89,634.27
2016,9,2,16,15,737.0,82.0,3.55,21.5,415.5,771.58,606.85
2016,9,2,16,30,708.0,78.0,3.5,21.0,365.0,732.5,581.19
2016,9,2,16,45,668.0,72.5,3.5,20.5,313.5,676.74,542.37
2016,9,2,17,0,628.0,67.0,3.5,20.0,262.0,620.81,501.92
2016,9,2,17,15,567.0,60.5,3.5,19.0,211.0,547.62,446.93
2016,9,2,17,30,506.0,54.0,3.5,18.0,160.0,476.5,390.49
2016,9,2,17,45,407.0,44.5,3.5,17.5,114.0,377.77,307.22
2016,9,2,18,0,308.0,35.0,3.5,17.0,68.0,285.41,221.57
2016,9,2,18,15,154.0,17.5,3.45,16.5,34.0,143.51,11.71
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,19.97,0.0
2016,9,3,6,15,181.5,35.5,2.8,13.5,63.0,27.65,17.13
2016,9,3,6,30,363.0,47.0,2.8,14.0,102.0,37.81,27.44
2016,9,3,6,45,434.0,58.5,2.85,14.5,149.5,45.76,34.96
2016,9,3,7,0,505.0,70.0,2.9,15.0,197.0,53.38,41.93
2016,9,3,7,15,557.5,78.0,2.8,15.5,248.5,57.66,45.75
2016,9,3,7,30,610.0,86.0,2.7,16.0,300.0,61.79,49.26
2016,9,3,7,45,642.5,93.5,2.6,16.5,350.5,65.21,52.05
2016,9,3,8,0,675.0,101.0,2.5,17.0,401.0,68.44,54.6
2016,9,3,8,15,702.5,106.0,2.4,17.0,450.0,69.66,55.48
2016,9,3,8,30,730.0,111.0,2.3,17.0,499.0,70.81,56.28
2016,9,3,8,45,748.5,116.0,2.2,17.5,544.0,93.2,57.77
2016,9,3,9,0,767.0,121.0,2.1,18.0,589.0,151.29,88.62
2016,9,3,9,15,782.0,124.5,2.1,18.5,629.5,202.09,124.43
2016,9,3,9,30,797.0,128.0,2.1,19.0,670.0,254.48,166.96
2016,9,3,9,45,839.0,115.0,2.1,19.5,712.5,302.65,207.65
2016,9,3,10,0,881.0,102.0,2.1,20.0,755.0,360.86,256.96
2016,9,3,10,15,888.5,103.5,2.2,20.0,783.5,413.95,303.45
2016,9,3,10,30,896.0,105.0,2.3,20.0,812.0,466.71,348.79
2016,9,3,10,45,899.0,107.0,2.45,20.0,832.5,517.21,391.52
2016,9,3,11,0,902.0,109.0,2.6,20.0,853.0,566.54,432.32
2016,9,3,11,15,905.0,110.0,2.75,20.0,867.0,613.68,470.56
2016,9,3,11,30,908.0,111.0,2.9,20.0,881.0,659.24,506.8
2016,9,3,11,45,908.5,111.5,3.05,20.5,886.5,700.97,538.56
2016,9,3,12,0,909.0,112.0,3.2,21.0,892.0,740.55,568.1
2016,9,3,12,15,909.0,111.5,3.3,20.5,890.5,776.52,595.73
2016,9,3,12,30,909.0,111.0,3.4,20.0,889.0,809.94,620.81
2016,9,3,12,45,724.5,208.5,3.5,20.0,824.0,795.53,609.83
2016,9,3,13,0,540.0,306.0,3.6,20.0,759.0,759.54,581.16
2016,9,3,13,15,707.0,214.0,3.6,20.0,794.5,836.74,641.3
2016,9,3,13,30,874.0,122.0,3.6,20.0,830.0,897.89,684.58
2016,9,3,13,45,670.0,205.5,3.65,20.0,738.5,834.77,640.96
2016,9,3,14,0,466.0,289.0,3.7,20.0,647.0,745.41,573.94
2016,9,3,14,15,527.0,253.5,3.7,20.0,642.5,775.49,599.03
2016,9,3,14,30,588.0,218.0,3.7,20.0,638.0,808.21,625.16
2016,9,3,14,45,713.5,160.5,3.7,20.0,643.0,870.1,671.31
2016,9,3,15,0,839.0,103.0,3.7,20.0,648.0,918.75,706.52
2016,9,3,15,15,823.5,100.5,3.75,19.5,605.0,900.98,697.1
2016,9,3,15,30,808.0,98.0,3.8,19.0,562.0,880.16,685.99
2016,9,3,15,45,785.5,94.5,3.85,19.0,514.5,848.89,666.05
2016,9,3,16,0,763.0,91.0,3.9,19.0,467.0,815.13,644.1
2016,9,3,16,15,733.5,87.0,3.95,18.5,416.0,777.5,620.13
2016,9,3,16,30,704.0,83.0,4.0,18.0,365.0,733.75,590.89
2016,9,3,16,45,655.5,78.5,4.05,17.5,312.5,672.45,547.25
2016,9,3,17,0,607.0,74.0,4.1,17.0,260.0,611.28,501.98
2016,9,3,17,15,543.0,66.0,4.0,16.5,208.5,534.43,441.77
2016,9,3,17,30,479.0,58.0,3.9,16.0,157.0,459.71,380.35
2016,9,3,17,45,368.5,47.5,3.85,15.5,110.5,352.61,288.63
2016,9,3,18,0,258.0,37.0,3.8,15.0,64.0,255.62,197.07
2016,9,3,18,15,129.0,18.5,3.75,14.5,32.0,124.94,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,8.5,2.75,11.5,10.5,7.73,0.0
2016,9,4,6,0,76.0,17.0,2.8,12.0,21.0,13.39,0.0
2016,9,4,6,15,182.5,35.0,2.8,12.5,58.5,27.3,16.7
2016,9,4,6,30,289.0,53.0,2.8,13.0,96.0,40.79,30.11
2016,9,4,6,45,377.0,65.0,2.8,13.5,144.5,49.23,38.15
2016,9,4,7,0,465.0,77.0,2.8,14.0,193.0,57.43,45.69
2016,9,4,7,15,521.0,86.0,2.65,14.5,244.5,64.33,51.85
2016,9,4,7,30,577.0,95.0,2.5,15.0,296.0,68.98,55.83
2016,9,4,7,45,626.0,99.5,2.45,15.5,349.0,69.87,56.37
2016,9,4,8,0,675.0,104.0,2.4,16.0,402.0,70.81,56.91
2016,9,4,8,15,703.5,109.0,2.3,16.5,451.5,71.95,57.6
2016,9,4,8,30,732.0,114.0,2.2,17.0,501.0,73.03,58.22
2016,9,4,8,45,760.5,115.5,2.1,17.5,548.5,91.7,57.22
2016,9,4,9,0,789.0,117.0,2.0,18.0,596.0,148.74,86.02
2016,9,4,9,15,804.5,120.0,1.95,18.5,637.5,200.48,122.15
2016,9,4,9,30,820.0,123.0,1.9,19.0,679.0,253.84,165.31
2016,9,4,9,45,851.0,116.0,1.9,19.5,719.0,304.95,208.63
2016,9,4,10,0,882.0,109.0,1.9,20.0,759.0,364.77,259.33
2016,9,4,10,15,890.0,110.5,1.95,20.0,788.0,418.22,305.84
2016,9,4,10,30,898.0,112.0,2.0,20.0,817.0,471.39,351.18
2016,9,4,10,45,903.0,113.0,2.05,20.5,838.5,522.26,392.96
2016,9,4,11,0,908.0,114.0,2.1,21.0,860.0,572.12,432.67
2016,9,4,11,15,911.5,114.5,2.2,21.0,874.5,619.49,470.51
2016,9,4,11,30,915.0,115.0,2.3,21.0,889.0,665.3,506.36
2016,9,4,11,45,916.5,115.5,2.4,21.5,895.0,708.05,538.25
2016,9,4,12,0,918.0,116.0,2.5,22.0,901.0,748.69,567.94
2016,9,4,12,15,917.5,115.5,2.6,22.0,899.0,784.69,594.27
2016,9,4,12,30,917.0,115.0,2.7,22.0,897.0,818.08,617.8
2016,9,4,12,45,919.0,112.5,2.8,22.0,888.0,848.78,639.51
2016,9,4,13,0,921.0,110.0,2.9,22.0,879.0,876.64,659.33
2016,9,4,13,15,917.0,109.0,2.95,22.0,861.5,897.91,674.42
2016,9,4,13,30,913.0,108.0,3.0,22.0,844.0,915.87,687.43
2016,9,4,13,45,906.0,107.0,3.1,22.0,818.5,927.8,696.87
2016,9,4,14,0,899.0,106.0,3.2,22.0,793.0,936.24,704.17
2016,9,4,14,15,890.0,104.5,3.2,22.0,760.5,938.84,706.98
2016,9,4,14,30,881.0,103.0,3.2,22.0,728.0,937.95,707.64
2016,9,4,14,45,868.5,101.0,3.25,22.0,689.5,929.85,703.93
2016,9,4,15,0,856.0,99.0,3.3,22.0,651.0,927.57,704.4
2016,9,4,15,15,839.5,96.0,3.3,21.5,607.0,908.14,694.15
2016,9,4,15,30,823.0,93.0,3.3,21.0,563.0,885.6,681.85
2016,9,4,15,45,800.0,90.0,3.3,21.0,514.5,854.29,662.0
2016,9,4,16,0,777.0,87.0,3.3,21.0,466.0,820.47,640.21
2016,9,4,16,15,747.0,83.0,3.35,20.5,414.5,777.08,612.57
2016,9,4,16,30,717.0,79.0,3.4,20.0,363.0,737.31,586.81
2016,9,4,16,45,670.5,74.0,3.5,19.5,310.0,676.8,544.63
2016,9,4,17,0,624.0,69.0,3.6,19.0,257.0,616.39,500.71
2016,9,4,17,15,560.0,61.5,3.6,18.0,205.5,539.95,442.52
2016,9,4,17,30,496.0,54.0,3.6,17.0,154.0,465.74,382.83
2016,9,4,17,45,388.5,43.5,3.6,16.5,107.5,360.85,293.32
2016,9,4,18,0,281.0,33.0,3.6,16.0,61.0,263.28,198.78
2016,9,4,18,15,140.5,16.5,3.45,15.5,30.5,128.86,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,11.5,11.5,7.28,0.0
2016,9,5,6,0,145.0,16.0,1.0,12.0,23.0,13.11,0.0
2016,9,5,6,15,271.5,29.0,1.0,12.5,62.0,23.57,13.47
2016,9,5,6,30,398.0,42.0,1.0,13.0,101.0,33.59,23.83
2016,9,5,6,45,479.0,51.0,1.0,14.0,150.0,39.6,29.58
2016,9,5,7,0,560.0,60.0,1.0,15.0,199.0,45.43,34.9
2016,9,5,7,15,611.5,66.5,0.9,15.5,250.5,48.91,38.03
2016,9,5,7,30,663.0,73.0,0.8,16.0,302.0,52.29,40.91
2016,9,5,7,45,700.5,78.0,0.75,17.0,354.0,54.34,42.45
2016,9,5,8,0,738.0,83.0,0.7,18.0,406.0,61.99,48.8
2016,9,5,8,15,764.0,86.5,0.65,18.5,455.5,62.93,49.33
2016,9,5,8,30,790.0,90.0,0.6,19.0,505.0,63.85,49.84
2016,9,5,8,45,809.5,93.0,0.6,19.5,551.5,82.97,49.74
2016,9,5,9,0,829.0,96.0,0.6,20.0,598.0,135.24,73.06
2016,9,5,9,15,843.5,98.5,0.65,20.5,639.0,188.61,109.56
2016,9,5,9,30,858.0,101.0,0.7,21.0,680.0,250.98,159.04
2016,9,5,9,45,875.5,99.5,0.8,21.5,717.0,304.11,203.72
2016,9,5,10,0,893.0,98.0,0.9,22.0,754.0,358.3,249.86
2016,9,5,10,15,900.5,99.5,1.05,22.5,783.0,411.98,295.5
2016,9,5,10,30,908.0,101.0,1.2,23.0,812.0,465.32,339.85
2016,9,5,10,45,912.0,103.0,1.35,23.5,833.5,516.85,381.71
2016,9,5,11,0,916.0,105.0,1.5,24.0,855.0,567.27,421.54
2016,9,5,11,15,919.0,105.5,1.65,24.0,869.0,614.57,458.97
2016,9,5,11,30,922.0,106.0,1.8,24.0,883.0,660.23,494.42
2016,9,5,11,45,921.0,107.5,1.95,24.0,888.5,702.34,526.67
2016,9,5,12,0,920.0,109.0,2.1,24.0,894.0,742.14,556.79
2016,9,5,12,15,920.0,109.0,2.2,24.0,892.0,778.86,583.22
2016,9,5,12,30,920.0,109.0,2.3,24.0,890.0,813.0,607.0
2016,9,5,12,45,903.5,116.5,2.4,24.5,876.0,838.46,623.71
2016,9,5,13,0,887.0,124.0,2.5,25.0,862.0,860.37,638.11
2016,9,5,13,15,882.5,123.0,2.55,24.5,844.0,880.65,653.66
2016,9,5,13,30,878.0,122.0,2.6,24.0,826.0,897.7,667.22
2016,9,5,13,45,871.0,120.5,2.7,24.0,800.5,908.76,676.05
2016,9,5,14,0,864.0,119.0,2.8,24.0,775.0,916.43,682.81
2016,9,5,14,15,854.0,117.0,2.8,24.0,743.0,926.35,690.5
2016,9,5,14,30,844.0,115.0,2.8,24.0,711.0,924.26,690.28
2016,9,5,14,45,832.5,112.0,2.85,24.0,673.0,916.22,686.69
2016,9,5,15,0,821.0,109.0,2.9,24.0,635.0,904.84,681.01
2016,9,5,15,15,804.0,105.5,2.85,23.5,591.5,884.58,669.96
2016,9,5,15,30,787.0,102.0,2.8,23.0,548.0,861.31,656.87
2016,9,5,15,45,767.5,97.5,2.8,22.5,500.5,831.77,639.68
2016,9,5,16,0,748.0,93.0,2.8,22.0,453.0,799.69,620.45
2016,9,5,16,15,717.0,88.0,2.7,21.5,402.5,760.21,594.9
2016,9,5,16,30,686.0,83.0,2.6,21.0,352.0,714.28,564.04
2016,9,5,16,45,645.0,76.5,2.55,20.5,300.5,657.13,524.13
2016,9,5,17,0,604.0,70.0,2.5,20.0,249.0,599.86,482.5
2016,9,5,17,15,540.0,62.0,2.45,19.0,198.0,523.52,424.85
2016,9,5,17,30,476.0,54.0,2.4,18.0,147.0,449.44,365.68
2016,9,5,17,45,374.0,42.5,2.35,17.5,101.5,348.28,279.84
2016,9,5,18,0,272.0,31.0,2.3,17.0,56.0,254.59,186.01
2016,9,5,18,15,136.0,15.5,2.3,16.5,28.0,96.29,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,280.5,27.5,0.7,14.5,60.0,22.31,12.08
2016,9,6,6,30,409.0,40.0,0.6,15.0,99.0,31.93,22.15
2016,9,6,6,45,486.5,49.0,0.55,15.5,147.5,38.01,27.99
2016,9,6,7,0,564.0,58.0,0.5,16.0,196.0,43.9,33.42
2016,9,6,7,15,615.5,64.0,0.5,16.5,247.5,47.06,36.25
2016,9,6,7,30,667.0,70.0,0.5,17.0,299.0,50.14,38.87
2016,9,6,7,45,702.0,75.0,0.5,18.0,350.5,52.28,40.49
2016,9,6,8,0,737.0,80.0,0.5,19.0,402.0,59.74,46.66
2016,9,6,8,15,763.0,84.0,0.55,19.5,451.5,61.15,47.61
2016,9,6,8,30,789.0,88.0,0.6,20.0,501.0,62.51,48.5
2016,9,6,8,45,807.0,91.5,0.7,21.0,546.5,80.15,48.2
2016,9,6,9,0,825.0,95.0,0.8,22.0,592.0,132.5,70.87
2016,9,6,9,15,839.5,97.5,0.8,22.5,633.0,185.64,106.71
2016,9,6,9,30,854.0,100.0,0.8,23.0,674.0,247.8,155.57
2016,9,6,9,45,863.0,103.0,0.8,24.0,709.0,301.82,200.26
2016,9,6,10,0,872.0,106.0,0.8,25.0,744.0,356.13,245.35
2016,9,6,10,15,880.0,107.5,0.85,25.5,773.0,409.01,289.28
2016,9,6,10,30,888.0,109.0,0.9,26.0,802.0,461.61,331.88
2016,9,6,10,45,893.5,110.0,1.0,26.5,823.5,512.16,372.04
2016,9,6,11,0,899.0,111.0,1.1,27.0,845.0,561.75,410.32
2016,9,6,11,15,902.5,112.0,1.25,27.0,859.0,609.04,447.13
2016,9,6,11,30,906.0,113.0,1.4,27.0,873.0,654.8,482.08
2016,9,6,11,45,907.5,113.0,1.6,27.0,879.0,696.65,514.09
2016,9,6,12,0,909.0,113.0,1.8,27.0,885.0,736.39,544.17
2016,9,6,12,15,909.0,113.0,1.9,27.0,883.0,772.75,570.22
2016,9,6,12,30,909.0,113.0,2.0,27.0,881.0,806.56,593.46
2016,9,6,12,45,902.0,115.5,2.15,27.0,870.0,834.51,613.23
2016,9,6,13,0,895.0,118.0,2.3,27.0,859.0,859.34,631.04
2016,9,6,13,15,890.5,117.0,2.35,27.0,841.0,879.63,645.16
2016,9,6,13,30,886.0,116.0,2.4,27.0,823.0,896.67,657.27
2016,9,6,13,45,881.5,113.5,2.5,27.0,798.5,908.86,666.77
2016,9,6,14,0,877.0,111.0,2.6,27.0,774.0,917.66,674.23
2016,9,6,14,15,867.5,109.0,2.6,26.5,742.0,919.05,677.49
2016,9,6,14,30,858.0,107.0,2.6,26.0,710.0,917.0,678.71
2016,9,6,14,45,848.5,103.5,2.6,26.0,672.0,918.92,681.43
2016,9,6,15,0,839.0,100.0,2.6,26.0,634.0,908.61,676.1
2016,9,6,15,15,822.0,97.5,2.55,25.5,590.0,889.34,665.88
2016,9,6,15,30,805.0,95.0,2.5,25.0,546.0,867.04,653.66
2016,9,6,15,45,786.0,90.0,2.5,25.0,499.0,837.08,635.24
2016,9,6,16,0,767.0,85.0,2.5,25.0,452.0,804.52,614.85
2016,9,6,16,15,736.0,81.0,2.45,24.5,401.0,760.49,586.85
2016,9,6,16,30,705.0,77.0,2.4,24.0,350.0,720.12,560.77
2016,9,6,16,45,665.0,70.5,2.35,24.0,298.0,663.37,520.7
2016,9,6,17,0,625.0,64.0,2.3,24.0,246.0,606.47,479.08
2016,9,6,17,15,560.0,56.5,2.15,23.0,195.0,529.68,421.73
2016,9,6,17,30,495.0,49.0,2.0,22.0,144.0,455.39,363.18
2016,9,6,17,45,392.0,38.5,1.9,21.0,99.0,354.69,279.53
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,261.3,181.84
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,99.54,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,70.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,140.0,14.0,1.1,17.0,19.0,12.73,0.0
2016,9,7,6,15,266.0,27.0,1.15,17.5,57.5,21.93,11.28
2016,9,7,6,30,392.0,40.0,1.2,18.0,96.0,32.01,21.83
2016,9,7,6,45,472.0,49.5,1.3,19.0,144.5,38.51,27.93
2016,9,7,7,0,552.0,59.0,1.4,20.0,193.0,44.79,33.57
2016,9,7,7,15,604.0,66.0,1.45,20.5,244.5,48.7,37.02
2016,9,7,7,30,656.0,73.0,1.5,21.0,296.0,52.47,40.2
2016,9,7,7,45,692.5,78.0,1.55,21.5,347.5,54.51,41.79
2016,9,7,8,0,729.0,83.0,1.6,22.0,399.0,62.17,48.15
2016,9,7,8,15,755.0,87.0,1.55,22.5,448.5,63.48,49.0
2016,9,7,8,30,781.0,91.0,1.5,23.0,498.0,64.75,49.81
2016,9,7,8,45,800.5,94.0,1.45,24.0,543.5,80.08,48.74
2016,9,7,9,0,820.0,97.0,1.4,25.0,589.0,131.85,70.17
2016,9,7,9,15,834.5,100.0,1.3,25.5,630.0,185.11,105.53
2016,9,7,9,30,849.0,103.0,1.2,26.0,671.0,239.78,148.17
2016,9,7,9,45,860.0,105.0,1.15,27.0,706.0,300.86,197.8
2016,9,7,10,0,871.0,107.0,1.1,28.0,741.0,354.92,242.25
2016,9,7,10,15,879.0,108.5,1.0,28.5,769.5,407.76,285.39
2016,9,7,10,30,887.0,110.0,0.9,29.0,798.0,460.33,326.91
2016,9,7,10,45,892.5,111.0,0.85,29.5,819.5,510.84,365.69
2016,9,7,11,0,898.0,112.0,0.8,30.0,841.0,560.39,402.28
2016,9,7,11,15,901.5,112.5,0.85,30.0,855.0,607.23,437.4
2016,9,7,11,30,905.0,113.0,0.9,30.0,869.0,652.5,470.58
2016,9,7,11,45,906.5,113.0,1.0,30.5,875.0,694.29,500.2
2016,9,7,12,0,908.0,113.0,1.1,31.0,881.0,733.96,527.78
2016,9,7,12,15,907.5,113.0,1.25,31.0,879.0,769.89,553.57
2016,9,7,12,30,907.0,113.0,1.4,31.0,877.0,803.23,576.53
2016,9,7,12,45,881.5,125.5,1.55,31.0,860.5,825.92,592.65
2016,9,7,13,0,856.0,138.0,1.7,31.0,844.0,851.42,610.76
2016,9,7,13,15,851.0,137.0,1.8,31.0,826.0,871.46,624.9
2016,9,7,13,30,846.0,136.0,1.9,31.0,808.0,888.27,637.12
2016,9,7,13,45,837.5,135.0,2.0,31.0,782.5,898.71,645.42
2016,9,7,14,0,829.0,134.0,2.1,31.0,757.0,905.73,651.71
2016,9,7,14,15,818.5,131.5,2.15,30.5,724.5,905.92,654.62
2016,9,7,14,30,808.0,129.0,2.2,30.0,692.0,902.68,655.52
2016,9,7,14,45,792.5,126.5,2.3,30.0,653.5,891.5,650.51
2016,9,7,15,0,777.0,124.0,2.4,30.0,615.0,877.06,643.46
2016,9,7,15,15,757.5,120.5,2.4,29.5,571.5,860.33,635.4
2016,9,7,15,30,738.0,117.0,2.4,29.0,528.0,835.61,621.97
2016,9,7,15,45,711.5,112.5,2.45,28.5,480.0,800.82,601.92
2016,9,7,16,0,685.0,108.0,2.5,28.0,432.0,763.88,579.99
2016,9,7,16,15,650.0,102.0,2.45,27.0,381.5,715.92,550.2
2016,9,7,16,30,615.0,96.0,2.4,26.0,331.0,666.76,518.59
2016,9,7,16,45,566.5,88.0,2.4,25.5,279.5,603.4,474.5
2016,9,7,17,0,518.0,80.0,2.4,25.0,228.0,540.32,428.74
2016,9,7,17,15,447.5,70.0,2.2,24.0,179.0,459.19,366.64
2016,9,7,17,30,377.0,60.0,2.0,23.0,130.0,380.16,302.85
2016,9,7,17,45,275.0,45.0,1.85,22.0,87.0,280.85,219.79
2016,9,7,18,0,173.0,30.0,1.7,21.0,44.0,186.49,121.79
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.0,65.29,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,1.3,13.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,1.3,14.0,15.0,10.91,0.0
2016,9,8,6,15,179.0,29.0,1.35,14.5,50.5,22.68,11.69
2016,9,8,6,30,288.0,46.0,1.4,15.0,86.0,35.54,25.13
2016,9,8,6,45,370.5,58.5,1.45,15.5,132.5,44.5,33.59
2016,9,8,7,0,453.0,71.0,1.5,16.0,179.0,54.83,42.99
2016,9,8,7,15,226.5,88.0,1.5,16.5,142.0,67.13,53.88
2016,9,8,7,30,0.0,105.0,1.5,17.0,105.0,88.48,72.43
2016,9,8,7,45,2.0,123.5,1.5,17.5,124.5,103.35,85.0
2016,9,8,8,0,4.0,142.0,1.5,18.0,144.0,118.08,97.21
2016,9,8,8,15,32.0,177.5,1.5,18.5,194.0,136.87,112.67
2016,9,8,8,30,60.0,213.0,1.5,19.0,244.0,159.76,131.29
2016,9,8,8,45,103.0,240.5,1.55,19.5,300.0,180.18,139.81
2016,9,8,9,0,146.0,268.0,1.6,20.0,356.0,202.11,152.31
2016,9,8,9,15,244.0,274.0,1.6,20.5,432.0,224.77,164.05
2016,9,8,9,30,342.0,280.0,1.6,21.0,508.0,267.71,193.02
2016,9,8,9,45,352.5,294.0,1.65,21.5,540.0,304.86,222.27
2016,9,8,10,0,363.0,308.0,1.7,22.0,572.0,343.27,252.77
2016,9,8,10,15,594.5,223.0,1.75,22.0,675.0,383.31,281.35
2016,9,8,10,30,826.0,138.0,1.8,22.0,778.0,451.87,333.87
2016,9,8,10,45,833.5,139.0,1.85,22.5,799.5,501.62,374.14
2016,9,8,11,0,841.0,140.0,1.9,23.0,821.0,550.79,412.88
2016,9,8,11,15,845.0,141.0,1.95,23.0,834.5,597.19,449.36
2016,9,8,11,30,849.0,142.0,2.0,23.0,848.0,642.26,484.02
2016,9,8,11,45,852.0,141.5,2.05,23.0,854.5,683.8,515.47
2016,9,8,12,0,855.0,141.0,2.1,23.0,861.0,723.46,545.02
2016,9,8,12,15,854.5,140.5,2.15,23.0,858.5,758.52,570.9
2016,9,8,12,30,854.0,140.0,2.2,23.0,856.0,791.08,594.19
2016,9,8,12,45,846.5,142.0,2.25,23.0,844.5,817.92,612.84
2016,9,8,13,0,839.0,144.0,2.3,23.0,833.0,841.68,629.48
2016,9,8,13,15,834.0,143.0,2.3,23.0,815.0,861.37,643.08
2016,9,8,13,30,829.0,142.0,2.3,23.0,797.0,877.87,654.65
2016,9,8,13,45,664.5,204.0,2.35,23.0,718.0,820.91,616.75
2016,9,8,14,0,500.0,266.0,2.4,23.0,639.0,747.14,563.91
2016,9,8,14,15,511.5,248.0,2.4,23.0,616.0,749.58,567.9
2016,9,8,14,30,523.0,230.0,2.4,23.0,593.0,749.41,569.57
2016,9,8,14,45,543.5,208.0,2.45,23.0,566.5,750.33,572.71
2016,9,8,15,0,564.0,186.0,2.5,23.0,540.0,748.2,573.82
2016,9,8,15,15,652.0,149.5,2.5,22.5,530.5,796.08,610.65
2016,9,8,15,30,740.0,113.0,2.5,22.0,521.0,830.35,637.14
2016,9,8,15,45,719.5,106.5,2.55,21.5,474.5,798.37,617.82
2016,9,8,16,0,699.0,100.0,2.6,21.0,428.0,764.05,596.99
2016,9,8,16,15,665.0,94.5,2.55,20.5,377.5,717.38,566.05
2016,9,8,16,30,631.0,89.0,2.5,20.0,327.0,669.49,533.4
2016,9,8,16,45,589.0,81.0,2.5,20.0,276.5,611.2,490.99
2016,9,8,17,0,547.0,73.0,2.5,20.0,226.0,552.92,446.93
2016,9,8,17,15,478.0,63.5,2.45,19.0,177.0,473.11,385.32
2016,9,8,17,30,409.0,54.0,2.4,18.0,128.0,395.97,321.77
2016,9,8,17,45,307.0,40.5,2.35,17.5,85.5,296.19,235.52
2016,9,8,18,0,205.0,27.0,2.3,17.0,43.0,198.88,122.71
2016,9,8,18,15,102.5,13.5,2.35,16.5,21.5,73.11,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
