Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.5,1.45,12.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,13.0,1.5,13.0,15.0,11.82,0.0
2016,9,9,6,15,211.0,27.5,1.5,13.5,51.5,21.58,10.49
2016,9,9,6,30,337.0,42.0,1.5,14.0,88.0,33.98,23.82
2016,9,9,6,45,423.5,52.5,1.5,14.5,135.5,41.24,30.83
2016,9,9,7,0,510.0,63.0,1.5,15.0,183.0,48.25,37.34
2016,9,9,7,15,255.0,72.0,1.4,15.5,132.0,51.91,40.66
2016,9,9,7,30,0.0,81.0,1.3,16.0,81.0,70.28,56.78
2016,9,9,7,45,5.5,115.0,1.2,16.5,117.0,97.11,79.93
2016,9,9,8,0,11.0,149.0,1.1,17.0,153.0,122.97,101.75
2016,9,9,8,15,5.5,150.0,1.05,17.5,152.0,125.08,102.95
2016,9,9,8,30,0.0,151.0,1.0,18.0,151.0,126.87,103.91
2016,9,9,8,45,15.0,190.0,0.95,19.0,199.0,156.57,122.22
2016,9,9,9,0,30.0,229.0,0.9,20.0,247.0,178.38,137.54
2016,9,9,9,15,47.0,258.5,0.9,20.5,289.0,205.79,157.26
2016,9,9,9,30,64.0,288.0,0.9,21.0,331.0,235.78,178.95
2016,9,9,9,45,133.5,314.0,0.95,21.5,409.0,271.12,203.07
2016,9,9,10,0,203.0,340.0,1.0,22.0,487.0,323.26,240.54
2016,9,9,10,15,374.5,301.0,1.05,22.5,585.5,367.37,270.88
2016,9,9,10,30,546.0,262.0,1.1,23.0,684.0,429.54,316.33
2016,9,9,10,45,719.0,187.5,1.2,23.5,758.5,483.43,357.32
2016,9,9,11,0,892.0,113.0,1.3,24.0,833.0,554.77,411.45
2016,9,9,11,15,895.5,114.0,1.4,24.0,846.5,601.73,448.15
2016,9,9,11,30,899.0,115.0,1.5,24.0,860.0,647.14,483.08
2016,9,9,11,45,902.5,114.5,1.65,24.5,866.5,689.52,514.59
2016,9,9,12,0,906.0,114.0,1.8,25.0,873.0,729.91,544.08
2016,9,9,12,15,725.0,202.5,1.9,25.0,809.0,722.13,537.35
2016,9,9,12,30,544.0,291.0,2.0,25.0,745.0,695.76,517.4
2016,9,9,12,45,528.5,295.5,2.1,25.0,732.5,711.91,529.94
2016,9,9,13,0,513.0,300.0,2.2,25.0,720.0,725.49,540.28
2016,9,9,13,15,518.5,288.0,2.25,24.5,704.0,738.19,551.46
2016,9,9,13,30,524.0,276.0,2.3,24.0,688.0,748.69,561.22
2016,9,9,13,45,520.5,267.0,2.4,24.0,665.5,752.03,565.14
2016,9,9,14,0,517.0,258.0,2.5,24.0,643.0,752.85,567.44
2016,9,9,14,15,517.0,244.5,2.55,23.5,615.0,749.58,567.96
2016,9,9,14,30,517.0,231.0,2.6,23.0,587.0,743.71,566.77
2016,9,9,14,45,536.5,209.0,2.65,23.0,560.5,743.64,569.22
2016,9,9,15,0,556.0,187.0,2.7,23.0,534.0,740.53,569.6
2016,9,9,15,15,532.0,183.0,2.7,22.5,495.5,715.75,554.22
2016,9,9,15,30,508.0,179.0,2.7,22.0,457.0,689.1,537.44
2016,9,9,15,45,611.5,137.5,2.75,21.5,442.0,736.96,576.52
2016,9,9,16,0,715.0,96.0,2.8,21.0,427.0,770.73,603.68
2016,9,9,16,15,680.5,90.5,2.85,20.5,376.5,723.36,572.16
2016,9,9,16,30,646.0,85.0,2.9,20.0,326.0,674.81,539.32
2016,9,9,16,45,598.5,78.0,2.95,19.5,274.5,613.07,495.12
2016,9,9,17,0,551.0,71.0,3.0,19.0,223.0,551.62,449.14
2016,9,9,17,15,478.5,62.0,2.95,18.0,173.5,469.91,385.21
2016,9,9,17,30,406.0,53.0,2.9,17.0,124.0,391.03,319.33
2016,9,9,17,45,294.0,39.5,2.9,16.5,81.5,284.15,226.09
2016,9,9,18,0,182.0,26.0,2.9,16.0,39.0,180.17,98.26
2016,9,9,18,15,91.0,13.0,2.8,15.5,19.5,65.5,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.01,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.0,47.0,21.54,9.98
2016,9,10,6,30,279.0,44.0,2.2,13.0,81.0,34.05,23.91
2016,9,10,6,45,361.5,56.5,2.25,13.5,127.0,43.05,32.52
2016,9,10,7,0,444.0,69.0,2.3,14.0,173.0,53.36,42.0
2016,9,10,7,15,222.0,77.5,2.25,14.5,129.5,59.78,47.8
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,74.1,60.38
2016,9,10,7,45,0.0,105.5,2.2,16.0,105.5,89.93,73.89
2016,9,10,8,0,0.0,125.0,2.2,17.0,125.0,105.56,86.93
2016,9,10,8,15,5.5,150.5,2.1,17.5,153.5,125.36,103.46
2016,9,10,8,30,11.0,176.0,2.0,18.0,182.0,144.79,119.38
2016,9,10,8,45,22.5,204.0,1.95,18.5,217.5,166.22,130.51
2016,9,10,9,0,34.0,232.0,1.9,19.0,253.0,180.31,140.02
2016,9,10,9,15,136.5,265.5,1.9,19.0,354.5,213.09,160.83
2016,9,10,9,30,239.0,299.0,1.9,19.0,456.0,267.4,198.77
2016,9,10,9,45,327.5,294.0,1.95,19.5,522.0,297.23,219.28
2016,9,10,10,0,416.0,289.0,2.0,20.0,588.0,338.54,250.2
2016,9,10,10,15,491.0,271.5,2.05,20.5,638.5,381.23,283.48
2016,9,10,10,30,566.0,254.0,2.1,21.0,689.0,430.64,322.22
2016,9,10,10,45,698.5,197.0,2.2,21.5,748.0,480.36,361.36
2016,9,10,11,0,831.0,140.0,2.3,22.0,807.0,542.57,410.01
2016,9,10,11,15,835.0,141.0,2.35,22.0,820.5,588.47,446.5
2016,9,10,11,30,839.0,142.0,2.4,22.0,834.0,633.03,481.25
2016,9,10,11,45,675.5,226.5,2.45,22.0,786.5,641.89,487.33
2016,9,10,12,0,512.0,311.0,2.5,22.0,739.0,636.89,482.52
2016,9,10,12,15,523.0,301.0,2.55,22.0,736.5,662.63,502.44
2016,9,10,12,30,534.0,291.0,2.6,22.0,734.0,687.14,521.13
2016,9,10,12,45,510.5,298.5,2.65,22.5,718.0,699.5,529.32
2016,9,10,13,0,487.0,306.0,2.7,23.0,702.0,708.96,535.42
2016,9,10,13,15,492.0,293.5,2.7,22.5,686.0,720.22,545.47
2016,9,10,13,30,497.0,281.0,2.7,22.0,670.0,729.31,554.06
2016,9,10,13,45,480.0,279.0,2.75,22.0,644.5,727.5,553.64
2016,9,10,14,0,463.0,277.0,2.8,22.0,619.0,723.12,551.52
2016,9,10,14,15,465.0,263.0,2.8,21.5,593.5,720.94,552.47
2016,9,10,14,30,467.0,249.0,2.8,21.0,568.0,716.36,551.79
2016,9,10,14,45,487.5,226.0,2.85,21.0,542.5,716.4,554.28
2016,9,10,15,0,508.0,203.0,2.9,21.0,517.0,713.56,554.79
2016,9,10,15,15,479.5,199.5,2.9,20.5,479.0,685.7,536.67
2016,9,10,15,30,451.0,196.0,2.9,20.0,441.0,656.17,517.24
2016,9,10,15,45,548.5,153.5,2.9,20.0,424.0,690.86,547.27
2016,9,10,16,0,646.0,111.0,2.9,20.0,407.0,727.08,575.35
2016,9,10,16,15,609.0,104.0,2.9,19.5,357.0,677.05,540.83
2016,9,10,16,30,572.0,97.0,2.9,19.0,307.0,626.0,505.09
2016,9,10,16,45,522.5,88.5,2.9,18.5,257.5,562.55,458.43
2016,9,10,17,0,473.0,80.0,2.9,18.0,208.0,495.17,406.7
2016,9,10,17,15,401.5,68.0,2.85,17.5,160.0,414.86,341.27
2016,9,10,17,30,330.0,56.0,2.8,17.0,112.0,338.6,276.29
2016,9,10,17,45,229.5,40.0,2.75,16.5,72.5,241.91,190.74
2016,9,10,18,0,129.0,24.0,2.7,16.0,33.0,141.0,60.77
2016,9,10,18,15,64.5,12.0,2.65,15.5,16.5,48.73,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.5,12.5,5.0,0.0,0.0
2016,9,11,6,0,29.0,9.0,2.6,13.0,10.0,8.19,0.0
2016,9,11,6,15,117.5,28.0,2.7,13.0,42.0,22.63,10.12
2016,9,11,6,30,206.0,47.0,2.8,13.0,74.0,36.28,25.75
2016,9,11,6,45,280.5,63.5,2.9,13.5,117.5,48.2,37.01
2016,9,11,7,0,355.0,80.0,3.0,14.0,161.0,59.69,47.59
2016,9,11,7,15,177.5,84.5,2.95,14.5,125.0,64.47,51.95
2016,9,11,7,30,0.0,89.0,2.9,15.0,89.0,76.34,62.36
2016,9,11,7,45,4.0,116.5,2.85,15.5,118.0,98.04,81.17
2016,9,11,8,0,8.0,144.0,2.8,16.0,147.0,119.24,99.19
2016,9,11,8,15,6.0,153.0,2.75,16.0,155.5,127.06,105.6
2016,9,11,8,30,4.0,162.0,2.7,16.0,164.0,134.74,111.84
2016,9,11,8,45,12.5,189.0,2.65,16.5,196.5,155.47,128.91
2016,9,11,9,0,21.0,216.0,2.6,17.0,229.0,178.64,140.55
2016,9,11,9,15,43.0,251.0,2.55,17.5,279.0,199.91,155.68
2016,9,11,9,30,65.0,286.0,2.5,18.0,329.0,234.05,181.07
2016,9,11,9,45,104.0,312.5,2.5,18.5,385.5,269.99,207.35
2016,9,11,10,0,143.0,339.0,2.5,19.0,442.0,303.59,232.17
2016,9,11,10,15,207.5,347.0,2.5,19.0,502.5,346.12,264.22
2016,9,11,10,30,272.0,355.0,2.5,19.0,563.0,390.01,297.86
2016,9,11,10,45,306.5,357.0,2.55,19.5,597.0,428.38,327.34
2016,9,11,11,0,341.0,359.0,2.6,20.0,631.0,469.67,358.84
2016,9,11,11,15,370.0,354.0,2.65,20.0,654.0,505.0,386.43
2016,9,11,11,30,399.0,349.0,2.7,20.0,677.0,541.93,415.06
2016,9,11,11,45,366.0,364.5,2.75,20.0,667.0,558.04,427.43
2016,9,11,12,0,333.0,380.0,2.8,20.0,657.0,571.17,437.35
2016,9,11,12,15,381.5,358.0,2.85,20.0,674.5,606.33,464.77
2016,9,11,12,30,430.0,336.0,2.9,20.0,692.0,648.65,497.07
2016,9,11,12,45,446.0,320.5,3.0,20.0,685.5,668.36,512.68
2016,9,11,13,0,462.0,305.0,3.1,20.0,679.0,686.74,527.51
2016,9,11,13,15,454.5,304.0,3.15,19.5,665.5,697.98,537.38
2016,9,11,13,30,447.0,303.0,3.2,19.0,652.0,707.06,545.78
2016,9,11,13,45,451.5,289.0,3.3,19.0,631.5,711.52,550.63
2016,9,11,14,0,456.0,275.0,3.4,19.0,611.0,713.72,553.97
2016,9,11,14,15,453.5,264.5,3.45,18.5,585.5,711.0,554.48
2016,9,11,14,30,451.0,254.0,3.5,18.0,560.0,705.98,553.42
2016,9,11,14,45,445.0,241.0,3.55,18.0,529.0,692.85,545.45
2016,9,11,15,0,439.0,228.0,3.6,18.0,498.0,677.44,535.85
2016,9,11,15,15,403.5,217.0,3.6,17.5,451.0,635.51,506.64
2016,9,11,15,30,368.0,206.0,3.6,17.0,404.0,575.35,463.57
2016,9,11,15,45,276.5,198.0,3.65,17.0,339.0,485.88,394.41
2016,9,11,16,0,185.0,190.0,3.7,17.0,274.0,381.67,311.95
2016,9,11,16,15,222.0,163.0,3.7,16.5,252.5,397.09,327.21
2016,9,11,16,30,259.0,136.0,3.7,16.0,231.0,392.63,326.19
2016,9,11,16,45,234.5,118.0,3.7,16.0,193.5,348.1,290.08
2016,9,11,17,0,210.0,100.0,3.7,16.0,156.0,303.99,253.36
2016,9,11,17,15,300.5,75.0,3.65,15.5,135.0,349.45,290.93
2016,9,11,17,30,391.0,50.0,3.6,15.0,114.0,373.85,307.92
2016,9,11,17,45,277.0,36.5,3.55,14.5,73.5,267.48,211.58
2016,9,11,18,0,163.0,23.0,3.5,14.0,33.0,158.42,44.7
2016,9,11,18,15,81.5,11.5,3.4,13.5,16.5,57.95,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,6.0,3.1,12.0,6.0,0.0,0.0
2016,9,12,6,0,26.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,9,12,6,15,150.5,29.0,3.3,12.5,46.5,22.79,9.48
2016,9,12,6,30,275.0,46.0,3.4,13.0,81.0,35.7,25.17
2016,9,12,6,45,369.5,57.5,3.5,13.5,128.0,43.94,33.23
2016,9,12,7,0,464.0,69.0,3.6,14.0,175.0,53.79,42.33
2016,9,12,7,15,232.0,82.0,3.55,14.0,135.0,63.01,50.75
2016,9,12,7,30,0.0,95.0,3.5,14.0,95.0,80.79,66.56
2016,9,12,7,45,1.0,116.5,3.5,14.5,117.0,97.93,81.42
2016,9,12,8,0,2.0,138.0,3.5,15.0,139.0,114.84,95.81
2016,9,12,8,15,18.5,167.0,3.45,15.5,176.5,136.86,114.37
2016,9,12,8,30,35.0,196.0,3.4,16.0,214.0,149.16,124.31
2016,9,12,8,45,165.5,221.0,3.35,16.5,316.5,158.74,131.82
2016,9,12,9,0,296.0,246.0,3.3,17.0,419.0,188.73,139.27
2016,9,12,9,15,368.5,246.5,3.3,17.0,477.0,221.27,159.19
2016,9,12,9,30,441.0,247.0,3.3,17.0,535.0,253.89,182.12
2016,9,12,9,45,389.0,278.5,3.3,17.5,542.5,300.26,222.25
2016,9,12,10,0,337.0,310.0,3.3,18.0,550.0,334.02,251.96
2016,9,12,10,15,312.5,330.0,3.3,18.0,560.0,364.3,277.98
2016,9,12,10,30,288.0,350.0,3.3,18.0,570.0,392.3,301.56
2016,9,12,10,45,337.5,346.0,3.35,18.5,610.5,433.56,333.67
2016,9,12,11,0,387.0,342.0,3.4,19.0,651.0,478.9,368.75
2016,9,12,11,15,309.5,369.5,3.45,19.0,619.0,483.51,373.17
2016,9,12,11,30,232.0,397.0,3.5,19.0,587.0,481.46,371.87
2016,9,12,11,45,205.0,402.5,3.6,19.0,571.5,485.44,375.34
2016,9,12,12,0,178.0,408.0,3.7,19.0,556.0,486.89,376.63
2016,9,12,12,15,180.0,405.5,3.75,19.0,554.5,499.57,386.71
2016,9,12,12,30,182.0,403.0,3.8,19.0,553.0,511.73,396.33
2016,9,12,12,45,181.0,398.0,3.85,19.0,546.0,518.65,402.03
2016,9,12,13,0,180.0,393.0,3.9,19.0,539.0,524.71,407.14
2016,9,12,13,15,180.5,384.0,3.9,18.5,527.5,527.23,410.42
2016,9,12,13,30,181.0,375.0,3.9,18.0,516.0,528.82,413.09
2016,9,12,13,45,324.5,324.0,3.95,18.0,565.5,623.42,488.5
2016,9,12,14,0,468.0,273.0,4.0,18.0,615.0,721.13,564.59
2016,9,12,14,15,463.5,262.5,4.0,17.5,588.5,716.67,563.04
2016,9,12,14,30,459.0,252.0,4.0,17.0,562.0,709.85,560.44
2016,9,12,14,45,460.0,234.5,4.0,17.0,530.5,698.14,553.54
2016,9,12,15,0,461.0,217.0,4.0,17.0,499.0,683.92,544.84
2016,9,12,15,15,452.0,201.5,3.95,16.5,460.5,660.51,529.87
2016,9,12,15,30,443.0,186.0,3.9,16.0,422.0,634.94,513.15
2016,9,12,15,45,417.0,172.0,3.85,16.0,377.5,594.21,483.3
2016,9,12,16,0,391.0,158.0,3.8,16.0,333.0,552.24,452.08
2016,9,12,16,15,328.5,146.0,3.75,15.5,281.0,464.05,384.14
2016,9,12,16,30,266.0,134.0,3.7,15.0,229.0,395.26,329.5
2016,9,12,16,45,234.0,117.0,3.65,14.5,191.0,346.09,289.97
2016,9,12,17,0,202.0,100.0,3.6,14.0,153.0,297.93,249.88
2016,9,12,17,15,312.5,74.5,3.5,13.5,135.0,356.84,298.84
2016,9,12,17,30,423.0,49.0,3.4,13.0,117.0,393.33,325.18
2016,9,12,17,45,280.5,36.0,3.35,13.0,74.0,268.51,211.07
2016,9,12,18,0,138.0,23.0,3.3,13.0,31.0,140.86,6.08
2016,9,12,18,15,69.0,11.5,3.25,12.5,15.5,50.42,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,125.5,26.5,1.85,13.5,42.0,20.79,7.25
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,34.13,23.65
2016,9,13,6,45,332.5,58.5,1.95,14.5,120.5,44.65,33.69
2016,9,13,7,0,414.0,73.0,2.0,15.0,166.0,54.83,43.07
2016,9,13,7,15,473.5,83.5,1.95,15.0,216.0,61.63,49.32
2016,9,13,7,30,533.0,94.0,1.9,15.0,266.0,69.59,56.4
2016,9,13,7,45,577.5,101.0,1.85,15.5,316.5,72.37,58.64
2016,9,13,8,0,622.0,108.0,1.8,16.0,367.0,75.07,60.73
2016,9,13,8,15,652.5,114.0,1.75,16.5,415.5,76.82,61.93
2016,9,13,8,30,683.0,120.0,1.7,17.0,464.0,78.49,63.05
2016,9,13,8,45,708.5,123.5,1.7,17.5,509.5,82.15,65.87
2016,9,13,9,0,734.0,127.0,1.7,18.0,555.0,130.21,76.62
2016,9,13,9,15,523.5,203.5,1.75,18.0,519.5,203.66,137.56
2016,9,13,9,30,313.0,280.0,1.8,18.0,484.0,258.58,189.56
2016,9,13,9,45,551.5,211.5,1.85,18.5,594.0,284.8,202.54
2016,9,13,10,0,790.0,143.0,1.9,19.0,704.0,343.12,244.5
2016,9,13,10,15,684.0,194.5,1.9,19.0,694.0,387.15,285.57
2016,9,13,10,30,578.0,246.0,1.9,19.0,684.0,426.2,320.5
2016,9,13,10,45,546.0,266.5,1.9,19.5,689.5,463.07,350.62
2016,9,13,11,0,514.0,287.0,1.9,20.0,695.0,496.57,377.02
2016,9,13,11,15,516.0,291.5,1.85,20.0,706.5,532.48,404.95
2016,9,13,11,30,518.0,296.0,1.8,20.0,718.0,567.69,431.71
2016,9,13,11,45,523.0,296.0,1.8,20.5,724.5,600.15,455.43
2016,9,13,12,0,528.0,296.0,1.8,21.0,731.0,631.7,478.02
2016,9,13,12,15,528.0,294.5,1.75,21.0,728.5,657.27,496.61
2016,9,13,12,30,528.0,293.0,1.7,21.0,726.0,681.18,513.81
2016,9,13,12,45,531.0,287.0,1.7,21.5,717.5,701.44,527.77
2016,9,13,13,0,534.0,281.0,1.7,22.0,709.0,719.81,540.31
2016,9,13,13,15,533.5,273.5,1.7,22.0,693.0,731.79,549.44
2016,9,13,13,30,533.0,266.0,1.7,22.0,677.0,741.44,557.03
2016,9,13,13,45,692.0,192.0,1.7,22.0,706.5,824.27,618.23
2016,9,13,14,0,851.0,118.0,1.7,22.0,736.0,895.04,665.73
2016,9,13,14,15,840.0,116.0,1.7,22.0,703.0,895.03,666.07
2016,9,13,14,30,829.0,114.0,1.7,22.0,670.0,891.56,665.06
2016,9,13,14,45,817.0,110.0,1.7,22.0,631.5,881.52,659.84
2016,9,13,15,0,805.0,106.0,1.7,22.0,593.0,868.16,652.57
2016,9,13,15,15,785.5,103.0,1.7,21.5,548.5,846.08,640.71
2016,9,13,15,30,766.0,100.0,1.7,21.0,504.0,821.08,626.84
2016,9,13,15,45,741.0,95.5,1.75,21.0,456.0,791.88,609.19
2016,9,13,16,0,716.0,91.0,1.8,21.0,408.0,755.84,586.38
2016,9,13,16,15,680.0,85.5,1.8,20.5,357.5,707.4,554.78
2016,9,13,16,30,644.0,80.0,1.8,20.0,307.0,657.87,521.34
2016,9,13,16,45,591.0,73.0,1.85,19.5,255.5,592.31,474.69
2016,9,13,17,0,538.0,66.0,1.9,19.0,204.0,527.42,426.18
2016,9,13,17,15,461.5,56.5,1.8,18.5,155.0,443.58,359.36
2016,9,13,17,30,385.0,47.0,1.7,18.0,106.0,363.08,291.19
2016,9,13,17,45,263.5,33.0,1.6,17.5,66.5,253.51,191.75
2016,9,13,18,0,142.0,19.0,1.5,17.0,27.0,134.15,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.5,49.5,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,6.37,0.0
2016,9,14,6,15,128.0,25.5,0.85,13.5,39.5,20.03,5.77
2016,9,14,6,30,229.0,44.0,0.9,14.0,71.0,34.13,23.59
2016,9,14,6,45,311.0,59.0,0.95,14.5,116.0,45.03,34.01
2016,9,14,7,0,393.0,74.0,1.0,15.0,161.0,55.57,43.72
2016,9,14,7,15,452.0,85.0,1.0,15.5,210.5,62.7,50.16
2016,9,14,7,30,511.0,96.0,1.0,16.0,260.0,69.59,56.16
2016,9,14,7,45,553.0,104.5,1.0,16.5,309.5,75.27,60.93
2016,9,14,8,0,595.0,113.0,1.0,17.0,359.0,79.0,63.89
2016,9,14,8,15,626.5,120.0,1.0,17.5,407.5,81.33,65.58
2016,9,14,8,30,658.0,127.0,1.0,18.0,456.0,83.56,67.14
2016,9,14,8,45,682.5,132.0,1.0,18.5,501.0,86.29,69.13
2016,9,14,9,0,707.0,137.0,1.0,19.0,546.0,133.88,80.54
2016,9,14,9,15,725.0,141.0,1.05,19.0,586.0,182.82,111.65
2016,9,14,9,30,743.0,145.0,1.1,19.0,626.0,233.71,151.13
2016,9,14,9,45,807.5,123.5,1.15,19.5,672.0,284.03,191.39
2016,9,14,10,0,872.0,102.0,1.2,20.0,718.0,339.54,237.29
2016,9,14,10,15,880.0,103.5,1.2,20.5,746.5,392.32,282.49
2016,9,14,10,30,888.0,105.0,1.2,21.0,775.0,444.78,326.34
2016,9,14,10,45,895.0,105.5,1.3,21.5,796.5,495.43,368.01
2016,9,14,11,0,902.0,106.0,1.4,22.0,818.0,545.2,407.81
2016,9,14,11,15,905.5,106.5,1.45,22.0,831.5,591.97,444.87
2016,9,14,11,30,909.0,107.0,1.5,22.0,845.0,637.1,479.83
2016,9,14,11,45,911.5,106.5,1.6,22.0,850.5,678.91,512.05
2016,9,14,12,0,914.0,106.0,1.7,22.0,856.0,718.6,542.2
2016,9,14,12,15,914.0,106.0,1.75,22.0,853.5,754.68,568.94
2016,9,14,12,30,914.0,106.0,1.8,22.0,851.0,788.14,592.08
2016,9,14,12,45,903.0,110.0,1.85,22.5,838.0,814.21,609.03
2016,9,14,13,0,892.0,114.0,1.9,23.0,825.0,836.94,623.77
2016,9,14,13,15,887.5,113.0,1.95,23.0,806.5,856.68,637.8
2016,9,14,13,30,883.0,112.0,2.0,23.0,788.0,873.15,649.79
2016,9,14,13,45,878.0,109.5,2.05,23.0,762.5,884.31,658.4
2016,9,14,14,0,873.0,107.0,2.1,23.0,737.0,892.06,664.94
2016,9,14,14,15,863.0,105.0,2.1,22.5,704.0,892.52,667.61
2016,9,14,14,30,853.0,103.0,2.1,22.0,671.0,898.0,673.89
2016,9,14,14,45,841.5,99.5,2.15,22.0,632.5,888.82,669.6
2016,9,14,15,0,830.0,96.0,2.2,22.0,594.0,876.27,663.26
2016,9,14,15,15,812.0,93.0,2.2,21.5,550.0,855.3,652.04
2016,9,14,15,30,794.0,90.0,2.2,21.0,506.0,831.36,638.75
2016,9,14,15,45,771.5,85.5,2.2,21.0,458.0,798.91,618.12
2016,9,14,16,0,749.0,81.0,2.2,21.0,410.0,764.06,595.51
2016,9,14,16,15,714.5,76.5,2.15,20.5,359.0,721.93,567.87
2016,9,14,16,30,680.0,72.0,2.1,20.0,308.0,674.29,535.28
2016,9,14,16,45,633.0,65.0,2.1,20.0,256.5,612.7,490.2
2016,9,14,17,0,586.0,58.0,2.1,20.0,205.0,551.53,443.38
2016,9,14,17,15,508.5,50.0,2.0,19.0,155.5,467.9,377.73
2016,9,14,17,30,431.0,42.0,1.9,18.0,106.0,387.82,310.31
2016,9,14,17,45,304.5,29.5,1.8,17.5,65.5,275.76,204.82
2016,9,14,18,0,178.0,17.0,1.7,17.0,25.0,152.15,0.0
2016,9,14,18,15,89.0,8.5,1.75,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.55,12.5,39.5,13.46,1.19
2016,9,15,6,30,389.0,34.0,1.6,13.0,79.0,27.48,17.9
2016,9,15,6,45,478.0,42.5,1.65,14.0,127.0,33.34,23.77
2016,9,15,7,0,567.0,51.0,1.7,15.0,175.0,39.06,29.11
2016,9,15,7,15,623.0,57.0,1.6,15.5,227.0,42.47,32.26
2016,9,15,7,30,679.0,63.0,1.5,16.0,279.0,50.14,39.03
2016,9,15,7,45,716.5,67.5,1.45,16.5,330.5,52.39,40.87
2016,9,15,8,0,754.0,72.0,1.4,17.0,382.0,54.6,42.62
2016,9,15,8,15,780.5,75.5,1.3,17.5,431.0,55.91,43.53
2016,9,15,8,30,807.0,79.0,1.2,18.0,480.0,57.18,44.4
2016,9,15,8,45,826.5,82.0,1.15,19.0,526.0,58.52,45.22
2016,9,15,9,0,846.0,85.0,1.1,20.0,572.0,111.58,58.25
2016,9,15,9,15,860.5,87.0,1.1,20.0,612.5,173.66,98.44
2016,9,15,9,30,875.0,89.0,1.1,20.0,653.0,228.26,140.84
2016,9,15,9,45,888.0,89.5,1.15,20.5,689.0,282.39,186.44
2016,9,15,10,0,901.0,90.0,1.2,21.0,725.0,337.08,233.55
2016,9,15,10,15,909.0,91.5,1.25,21.5,753.0,391.19,280.0
2016,9,15,10,30,917.0,93.0,1.3,22.0,781.0,444.93,325.1
2016,9,15,10,45,921.5,94.0,1.4,22.5,802.0,496.09,367.27
2016,9,15,11,0,926.0,95.0,1.5,23.0,823.0,546.09,407.31
2016,9,15,11,15,750.0,185.0,1.6,23.0,781.0,569.69,426.99
2016,9,15,11,30,574.0,275.0,1.7,23.0,739.0,581.12,436.07
2016,9,15,11,45,584.5,268.5,1.85,23.0,743.5,613.31,461.42
2016,9,15,12,0,595.0,262.0,2.0,23.0,748.0,645.48,486.28
2016,9,15,12,15,595.5,261.0,2.1,23.0,745.5,673.91,507.82
2016,9,15,12,30,596.0,260.0,2.2,23.0,743.0,700.55,527.92
2016,9,15,12,45,585.0,261.0,2.3,23.0,730.0,716.23,540.14
2016,9,15,13,0,574.0,262.0,2.4,23.0,717.0,731.0,551.67
2016,9,15,13,15,574.5,254.0,2.45,23.0,700.5,743.77,561.88
2016,9,15,13,30,575.0,246.0,2.5,23.0,684.0,754.1,570.43
2016,9,15,13,45,724.5,176.5,2.55,23.0,709.0,832.52,628.72
2016,9,15,14,0,874.0,107.0,2.6,23.0,734.0,890.53,668.94
2016,9,15,14,15,863.5,105.0,2.65,22.5,701.0,890.52,671.25
2016,9,15,14,30,853.0,103.0,2.7,22.0,668.0,895.47,677.66
2016,9,15,14,45,839.5,100.5,2.75,22.0,628.5,885.64,672.76
2016,9,15,15,0,826.0,98.0,2.8,22.0,589.0,872.48,665.78
2016,9,15,15,15,806.5,95.0,2.8,21.5,544.5,850.2,653.45
2016,9,15,15,30,787.0,92.0,2.8,21.0,500.0,824.98,639.01
2016,9,15,15,45,761.5,88.0,2.8,21.0,451.5,790.63,616.67
2016,9,15,16,0,736.0,84.0,2.8,21.0,403.0,753.96,592.35
2016,9,15,16,15,699.5,79.0,2.8,20.5,352.0,710.34,563.44
2016,9,15,16,30,663.0,74.0,2.8,20.0,301.0,660.81,529.1
2016,9,15,16,45,611.0,67.5,2.85,19.5,249.0,596.53,482.2
2016,9,15,17,0,559.0,61.0,2.9,19.0,197.0,532.91,433.42
2016,9,15,17,15,476.5,52.0,2.85,18.0,148.0,445.37,363.32
2016,9,15,17,30,394.0,43.0,2.8,17.0,99.0,361.67,291.43
2016,9,15,17,45,260.0,29.5,2.8,16.5,60.0,245.68,178.72
2016,9,15,18,0,126.0,16.0,2.8,16.0,21.0,90.94,0.0
2016,9,15,18,15,63.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.5,17.0,0.7,13.5,37.5,13.51,0.14
2016,9,16,6,30,359.0,34.0,0.6,14.0,75.0,27.54,17.81
2016,9,16,6,45,451.5,43.0,0.55,14.5,122.5,33.81,24.15
2016,9,16,7,0,544.0,52.0,0.5,15.0,170.0,39.92,29.9
2016,9,16,7,15,601.5,58.5,0.4,15.5,221.0,43.67,33.37
2016,9,16,7,30,659.0,65.0,0.3,16.0,272.0,47.33,36.59
2016,9,16,7,45,448.5,115.0,0.25,16.5,267.0,81.23,66.17
2016,9,16,8,0,238.0,165.0,0.2,17.0,262.0,116.82,96.33
2016,9,16,8,15,247.5,184.5,0.15,17.5,296.5,128.21,105.27
2016,9,16,8,30,257.0,204.0,0.1,18.0,331.0,139.1,113.74
2016,9,16,8,45,544.0,146.5,0.1,19.0,447.5,95.26,76.19
2016,9,16,9,0,831.0,89.0,0.1,20.0,564.0,111.72,59.11
2016,9,16,9,15,846.0,91.0,0.15,20.5,605.0,164.81,91.35
2016,9,16,9,30,861.0,93.0,0.2,21.0,646.0,226.86,138.5
2016,9,16,9,45,875.0,93.5,0.3,21.5,681.5,280.5,182.75
2016,9,16,10,0,889.0,94.0,0.4,22.0,717.0,334.83,228.71
2016,9,16,10,15,897.0,95.5,0.5,22.5,745.0,388.35,273.98
2016,9,16,10,30,905.0,97.0,0.6,23.0,773.0,441.5,318.04
2016,9,16,10,45,734.0,181.0,0.7,24.0,739.5,475.39,347.24
2016,9,16,11,0,563.0,265.0,0.8,25.0,706.0,500.36,367.18
2016,9,16,11,15,571.5,264.0,0.95,25.0,717.5,537.11,396.12
2016,9,16,11,30,580.0,263.0,1.1,25.0,729.0,573.39,424.18
2016,9,16,11,45,569.0,269.0,1.25,25.5,728.5,602.79,445.98
2016,9,16,12,0,558.0,275.0,1.4,26.0,728.0,630.07,465.91
2016,9,16,12,15,548.5,281.5,1.45,26.0,725.5,656.7,485.26
2016,9,16,12,30,539.0,288.0,1.5,26.0,723.0,681.24,502.94
2016,9,16,12,45,544.5,278.0,1.6,26.0,712.0,699.76,517.31
2016,9,16,13,0,550.0,268.0,1.7,26.0,701.0,716.28,530.35
2016,9,16,13,15,551.0,260.0,1.75,26.0,685.0,728.97,540.32
2016,9,16,13,30,552.0,252.0,1.8,26.0,669.0,739.32,548.75
2016,9,16,13,45,551.5,242.0,1.85,26.0,647.0,743.94,553.39
2016,9,16,14,0,551.0,232.0,1.9,26.0,625.0,745.99,556.41
2016,9,16,14,15,705.5,166.0,1.9,26.0,644.5,828.84,616.09
2016,9,16,14,30,860.0,100.0,1.9,26.0,664.0,895.62,661.0
2016,9,16,14,45,847.0,97.0,1.95,26.0,625.0,885.58,655.64
2016,9,16,15,0,834.0,94.0,2.0,26.0,586.0,872.17,648.91
2016,9,16,15,15,815.0,91.0,2.0,25.5,541.5,850.24,637.29
2016,9,16,15,30,796.0,88.0,2.0,25.0,497.0,825.35,623.62
2016,9,16,15,45,771.5,84.0,2.05,25.0,448.5,791.75,602.98
2016,9,16,16,0,747.0,80.0,2.1,25.0,400.0,755.82,580.31
2016,9,16,16,15,711.0,75.5,2.1,24.0,349.0,712.69,553.7
2016,9,16,16,30,675.0,71.0,2.1,23.0,298.0,664.06,521.93
2016,9,16,16,45,623.0,64.5,2.1,22.5,246.5,599.64,475.81
2016,9,16,17,0,571.0,58.0,2.1,22.0,195.0,535.92,427.83
2016,9,16,17,15,488.5,49.0,2.05,21.0,145.5,448.4,359.17
2016,9,16,17,30,406.0,40.0,2.0,20.0,96.0,364.94,288.43
2016,9,16,17,45,268.0,27.0,1.95,19.5,57.5,245.97,169.39
2016,9,16,18,0,130.0,14.0,1.9,19.0,19.0,91.02,0.0
2016,9,16,18,15,65.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,0.75,13.5,36.5,13.14,0.0
2016,9,17,6,30,362.0,33.0,0.6,14.0,73.0,26.75,17.02
2016,9,17,6,45,457.5,41.5,0.5,14.5,120.5,32.63,23.08
2016,9,17,7,0,553.0,50.0,0.4,15.0,168.0,38.38,28.54
2016,9,17,7,15,281.5,79.5,0.35,15.5,140.0,58.09,46.12
2016,9,17,7,30,10.0,109.0,0.3,16.0,112.0,90.53,74.45
2016,9,17,7,45,15.0,128.0,0.3,17.0,133.5,105.71,87.05
2016,9,17,8,0,20.0,147.0,0.3,18.0,155.0,120.75,99.26
2016,9,17,8,15,144.0,174.0,0.3,18.5,243.5,128.12,104.93
2016,9,17,8,30,268.0,201.0,0.3,19.0,332.0,137.49,112.21
2016,9,17,8,45,554.5,142.0,0.35,19.5,447.0,90.93,72.56
2016,9,17,9,0,841.0,83.0,0.4,20.0,562.0,114.98,62.21
2016,9,17,9,15,855.5,85.0,0.45,20.5,602.5,168.04,93.94
2016,9,17,9,30,870.0,87.0,0.5,21.0,643.0,222.29,135.05
2016,9,17,9,45,882.5,88.0,0.55,22.0,678.0,276.32,179.5
2016,9,17,10,0,895.0,89.0,0.6,23.0,713.0,330.87,225.3
2016,9,17,10,15,750.5,159.0,0.65,23.5,696.5,376.95,267.88
2016,9,17,10,30,606.0,229.0,0.7,24.0,680.0,419.54,304.75
2016,9,17,10,45,586.5,245.5,0.8,24.5,691.5,460.4,337.19
2016,9,17,11,0,567.0,262.0,0.9,25.0,703.0,498.8,366.83
2016,9,17,11,15,577.0,259.0,1.0,25.5,714.5,534.8,394.13
2016,9,17,11,30,587.0,256.0,1.1,26.0,726.0,570.36,420.57
2016,9,17,11,45,758.0,175.5,1.2,26.5,785.5,639.26,471.58
2016,9,17,12,0,929.0,95.0,1.3,27.0,845.0,712.3,524.89
2016,9,17,12,15,928.0,95.0,1.4,27.0,842.0,747.84,550.75
2016,9,17,12,30,927.0,95.0,1.5,27.0,839.0,780.63,573.4
2016,9,17,12,45,912.5,100.5,1.6,27.0,824.5,805.64,590.92
2016,9,17,13,0,898.0,106.0,1.7,27.0,810.0,827.11,606.25
2016,9,17,13,15,893.0,105.0,1.75,26.5,791.0,846.23,620.9
2016,9,17,13,30,888.0,104.0,1.8,26.0,772.0,862.05,633.56
2016,9,17,13,45,880.0,102.5,1.9,26.0,745.5,871.42,641.43
2016,9,17,14,0,872.0,101.0,2.0,26.0,719.0,877.33,647.21
2016,9,17,14,15,861.5,99.5,2.0,26.0,685.5,877.63,648.49
2016,9,17,14,30,851.0,98.0,2.0,26.0,652.0,882.69,653.15
2016,9,17,14,45,836.0,95.5,2.05,26.0,613.0,871.37,647.5
2016,9,17,15,0,821.0,93.0,2.1,26.0,574.0,856.75,639.86
2016,9,17,15,15,802.0,90.0,2.1,25.5,529.5,834.86,628.13
2016,9,17,15,30,783.0,87.0,2.1,25.0,485.0,810.07,614.37
2016,9,17,15,45,756.0,83.5,2.15,25.0,437.0,775.11,592.53
2016,9,17,16,0,729.0,80.0,2.2,25.0,389.0,737.92,568.73
2016,9,17,16,15,692.5,75.0,2.15,24.5,338.5,694.24,540.02
2016,9,17,16,30,656.0,70.0,2.1,24.0,288.0,645.05,506.27
2016,9,17,16,45,603.0,63.5,2.1,23.5,237.0,580.51,459.84
2016,9,17,17,0,550.0,57.0,2.1,23.0,186.0,516.81,411.63
2016,9,17,17,15,465.5,48.0,1.95,22.0,138.0,428.86,341.93
2016,9,17,17,30,381.0,39.0,1.8,21.0,90.0,345.18,270.54
2016,9,17,17,45,243.0,26.0,1.7,20.0,53.0,224.83,145.2
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,74.64,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.0,15.5,0.85,15.5,35.0,12.31,0.0
2016,9,18,6,30,356.0,31.0,0.9,16.0,70.0,25.02,15.27
2016,9,18,6,45,450.0,40.0,1.0,17.0,116.5,31.4,21.69
2016,9,18,7,0,544.0,49.0,1.1,18.0,163.0,37.62,27.43
2016,9,18,7,15,601.5,55.0,1.05,18.5,213.5,41.08,30.61
2016,9,18,7,30,659.0,61.0,1.0,19.0,264.0,48.65,37.24
2016,9,18,7,45,698.5,65.5,0.95,20.0,315.0,50.96,39.05
2016,9,18,8,0,738.0,70.0,0.9,21.0,366.0,53.23,40.75
2016,9,18,8,15,765.0,73.5,0.9,22.0,414.5,54.59,41.61
2016,9,18,8,30,792.0,77.0,0.9,23.0,463.0,55.93,42.43
2016,9,18,8,45,812.5,79.5,0.9,24.0,508.5,56.46,42.56
2016,9,18,9,0,833.0,82.0,0.9,25.0,554.0,103.35,52.69
2016,9,18,9,15,847.5,84.0,0.85,25.5,594.0,164.57,90.12
2016,9,18,9,30,862.0,86.0,0.8,26.0,634.0,218.33,130.0
2016,9,18,9,45,880.5,84.5,0.75,27.0,670.5,271.36,172.62
2016,9,18,10,0,899.0,83.0,0.7,28.0,707.0,325.48,216.99
2016,9,18,10,15,907.0,84.0,0.6,28.5,734.5,378.89,260.82
2016,9,18,10,30,915.0,85.0,0.5,29.0,762.0,431.89,302.96
2016,9,18,10,45,920.0,86.0,0.45,30.0,783.0,482.95,341.76
2016,9,18,11,0,925.0,87.0,0.4,31.0,804.0,532.87,378.02
2016,9,18,11,15,928.0,87.5,0.5,31.0,816.5,579.92,413.94
2016,9,18,11,30,931.0,88.0,0.6,31.0,829.0,625.23,447.85
2016,9,18,11,45,932.5,88.0,0.7,31.5,834.0,667.21,477.88
2016,9,18,12,0,934.0,88.0,0.8,32.0,839.0,706.91,505.73
2016,9,18,12,15,933.5,88.0,0.95,32.0,836.0,742.78,532.03
2016,9,18,12,30,933.0,88.0,1.1,32.0,833.0,775.91,554.97
2016,9,18,12,45,926.0,90.0,1.25,32.5,820.5,803.22,573.03
2016,9,18,13,0,919.0,92.0,1.4,33.0,808.0,827.26,589.04
2016,9,18,13,15,914.0,91.0,1.5,32.5,789.5,846.5,603.94
2016,9,18,13,30,909.0,90.0,1.6,32.0,771.0,862.36,616.89
2016,9,18,13,45,902.5,89.0,1.7,32.0,744.5,873.52,625.77
2016,9,18,14,0,896.0,88.0,1.8,32.0,718.0,881.22,632.62
2016,9,18,14,15,886.5,86.5,1.85,32.0,685.0,882.27,634.86
2016,9,18,14,30,877.0,85.0,1.9,32.0,652.0,879.86,635.07
2016,9,18,14,45,863.5,82.5,2.0,32.0,613.0,869.34,630.66
2016,9,18,15,0,850.0,80.0,2.1,32.0,574.0,855.53,624.18
2016,9,18,15,15,832.0,77.5,2.15,31.5,529.5,834.65,613.84
2016,9,18,15,30,814.0,75.0,2.2,31.0,485.0,819.22,607.1
2016,9,18,15,45,789.0,72.0,2.25,30.5,436.5,786.18,588.19
2016,9,18,16,0,764.0,69.0,2.3,30.0,388.0,750.87,567.32
2016,9,18,16,15,729.0,65.0,2.25,29.0,337.5,704.07,538.1
2016,9,18,16,30,694.0,61.0,2.2,28.0,287.0,656.04,506.8
2016,9,18,16,45,642.0,55.0,2.2,27.5,235.5,591.53,461.04
2016,9,18,17,0,590.0,49.0,2.2,27.0,184.0,533.42,417.57
2016,9,18,17,15,506.0,41.5,2.1,25.5,136.0,447.12,351.02
2016,9,18,17,30,422.0,34.0,2.0,24.0,88.0,365.37,281.9
2016,9,18,17,45,275.5,22.5,1.9,23.0,51.0,237.84,138.61
2016,9,18,18,0,129.0,11.0,1.8,22.0,14.0,86.67,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
