Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,169.5,15.5,1.05,17.5,33.5,12.37,0.0
2016,9,19,6,30,339.0,31.0,1.1,18.0,67.0,25.1,15.04
2016,9,19,6,45,431.0,40.5,1.15,18.5,112.5,31.89,21.92
2016,9,19,7,0,523.0,50.0,1.2,19.0,158.0,38.49,28.04
2016,9,19,7,15,581.5,56.5,1.15,19.5,208.0,42.29,31.52
2016,9,19,7,30,640.0,63.0,1.1,20.0,258.0,46.0,34.76
2016,9,19,7,45,680.0,67.5,1.05,20.5,308.5,52.6,40.39
2016,9,19,8,0,720.0,72.0,1.0,21.0,359.0,54.8,42.11
2016,9,19,8,15,748.0,75.5,1.0,22.0,407.0,56.09,42.91
2016,9,19,8,30,776.0,79.0,1.0,23.0,455.0,57.37,43.67
2016,9,19,8,45,797.0,82.0,1.05,24.0,500.0,58.2,44.04
2016,9,19,9,0,818.0,85.0,1.1,25.0,545.0,102.85,53.41
2016,9,19,9,15,833.0,87.0,1.1,25.5,585.0,155.09,83.56
2016,9,19,9,30,848.0,89.0,1.1,26.0,625.0,216.29,129.25
2016,9,19,9,45,850.0,95.0,1.15,26.5,657.0,270.43,173.78
2016,9,19,10,0,852.0,101.0,1.2,27.0,689.0,324.11,219.1
2016,9,19,10,15,860.5,102.5,1.2,27.5,716.5,375.87,262.42
2016,9,19,10,30,869.0,104.0,1.2,28.0,744.0,427.36,304.58
2016,9,19,10,45,877.0,104.0,1.3,28.5,765.0,476.91,344.55
2016,9,19,11,0,885.0,104.0,1.4,29.0,786.0,525.66,382.81
2016,9,19,11,15,888.5,104.5,1.5,29.0,799.0,571.41,418.71
2016,9,19,11,30,892.0,105.0,1.6,29.0,812.0,615.55,452.64
2016,9,19,11,45,896.5,104.0,1.75,29.5,817.5,657.16,483.5
2016,9,19,12,0,901.0,103.0,1.9,30.0,823.0,696.8,512.35
2016,9,19,12,15,900.5,102.5,1.95,30.0,820.0,731.26,537.53
2016,9,19,12,30,900.0,102.0,2.0,30.0,817.0,763.07,559.57
2016,9,19,12,45,888.0,106.5,2.15,30.0,803.5,788.24,577.49
2016,9,19,13,0,876.0,111.0,2.3,30.0,790.0,810.06,593.3
2016,9,19,13,15,871.0,110.0,2.35,30.0,771.5,828.66,606.39
2016,9,19,13,30,866.0,109.0,2.4,30.0,753.0,844.02,617.46
2016,9,19,13,45,863.0,105.5,2.5,30.0,728.0,855.17,626.29
2016,9,19,14,0,860.0,102.0,2.6,30.0,703.0,862.96,633.07
2016,9,19,14,15,849.5,100.5,2.65,29.5,670.0,863.09,635.86
2016,9,19,14,30,839.0,99.0,2.7,29.0,637.0,867.99,642.07
2016,9,19,14,45,829.0,94.5,2.75,29.0,599.0,858.63,637.54
2016,9,19,15,0,819.0,90.0,2.8,29.0,561.0,845.93,630.96
2016,9,19,15,15,800.0,87.0,2.8,28.5,517.0,824.0,619.06
2016,9,19,15,30,781.0,84.0,2.8,28.0,473.0,799.19,605.12
2016,9,19,15,45,760.0,79.0,2.85,27.5,426.0,767.54,586.45
2016,9,19,16,0,739.0,74.0,2.9,27.0,379.0,733.53,565.63
2016,9,19,16,15,702.0,69.5,2.85,26.5,329.0,684.98,533.12
2016,9,19,16,30,665.0,65.0,2.8,26.0,279.0,640.52,502.48
2016,9,19,16,45,616.0,58.0,2.75,25.5,228.5,578.46,457.13
2016,9,19,17,0,567.0,51.0,2.7,25.0,178.0,517.12,409.97
2016,9,19,17,15,480.0,43.0,2.6,24.0,130.5,429.02,339.87
2016,9,19,17,30,393.0,35.0,2.5,23.0,83.0,345.55,266.98
2016,9,19,17,45,247.0,22.5,2.4,22.0,47.5,216.04,108.41
2016,9,19,18,0,101.0,10.0,2.3,21.0,12.0,68.72,0.0
2016,9,19,18,15,50.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,156.5,17.0,2.6,13.5,33.0,13.8,0.0
2016,9,20,6,30,313.0,34.0,2.7,14.0,66.0,27.98,17.54
2016,9,20,6,45,415.5,44.0,2.8,14.5,112.5,35.09,25.04
2016,9,20,7,0,518.0,54.0,2.9,15.0,159.0,42.01,31.59
2016,9,20,7,15,579.5,60.5,2.9,15.5,210.0,45.65,35.01
2016,9,20,7,30,641.0,67.0,2.9,16.0,261.0,49.24,38.21
2016,9,20,7,45,468.5,108.0,2.95,16.5,263.5,76.88,62.45
2016,9,20,8,0,296.0,149.0,3.0,17.0,266.0,107.33,88.69
2016,9,20,8,15,304.0,169.0,2.95,17.5,303.0,119.37,98.61
2016,9,20,8,30,312.0,189.0,2.9,18.0,340.0,130.89,107.96
2016,9,20,8,45,259.0,218.0,2.85,18.5,351.0,146.62,120.75
2016,9,20,9,0,206.0,247.0,2.8,19.0,362.0,186.96,141.23
2016,9,20,9,15,534.5,168.5,2.8,19.5,497.5,173.6,113.37
2016,9,20,9,30,863.0,90.0,2.8,20.0,633.0,217.76,133.59
2016,9,20,9,45,753.5,139.0,2.8,20.5,631.5,268.03,180.77
2016,9,20,10,0,644.0,188.0,2.8,21.0,630.0,320.14,229.02
2016,9,20,10,15,604.5,213.5,2.8,21.0,641.5,366.3,269.71
2016,9,20,10,30,565.0,239.0,2.8,21.0,653.0,407.75,305.61
2016,9,20,10,45,578.5,243.5,2.85,21.5,677.5,451.7,341.23
2016,9,20,11,0,592.0,248.0,2.9,22.0,702.0,496.17,376.45
2016,9,20,11,15,601.0,245.5,2.95,22.0,713.0,533.27,406.36
2016,9,20,11,30,610.0,243.0,3.0,22.0,724.0,569.55,435.17
2016,9,20,11,45,565.0,261.0,3.05,22.5,708.0,588.44,449.37
2016,9,20,12,0,520.0,279.0,3.1,23.0,692.0,603.61,460.33
2016,9,20,12,15,509.5,285.5,3.15,23.0,689.5,628.18,479.06
2016,9,20,12,30,499.0,292.0,3.2,23.0,687.0,650.68,496.02
2016,9,20,12,45,506.5,280.5,3.25,23.0,676.5,667.95,509.72
2016,9,20,13,0,514.0,269.0,3.3,23.0,666.0,683.39,522.11
2016,9,20,13,15,516.5,263.5,3.3,23.0,653.5,698.71,534.03
2016,9,20,13,30,519.0,258.0,3.3,23.0,641.0,711.99,544.49
2016,9,20,13,45,484.0,261.0,3.35,23.0,608.5,700.06,536.46
2016,9,20,14,0,449.0,264.0,3.4,23.0,576.0,685.18,526.42
2016,9,20,14,15,489.0,235.0,3.4,22.5,559.5,699.36,540.21
2016,9,20,14,30,529.0,206.0,3.4,22.0,543.0,710.76,552.01
2016,9,20,14,45,574.5,176.5,3.45,22.0,522.0,723.13,563.93
2016,9,20,15,0,620.0,147.0,3.5,22.0,501.0,740.18,578.34
2016,9,20,15,15,702.0,115.5,3.5,21.5,486.0,774.95,606.12
2016,9,20,15,30,784.0,84.0,3.5,21.0,471.0,798.99,626.16
2016,9,20,15,45,756.5,80.5,3.55,21.0,422.5,763.66,602.39
2016,9,20,16,0,729.0,77.0,3.6,21.0,374.0,726.13,576.92
2016,9,20,16,15,690.5,72.0,3.55,20.5,323.5,680.99,545.71
2016,9,20,16,30,652.0,67.0,3.5,20.0,273.0,630.54,509.3
2016,9,20,16,45,596.5,60.5,3.5,19.5,222.5,564.71,459.44
2016,9,20,17,0,541.0,54.0,3.5,19.0,172.0,499.9,407.79
2016,9,20,17,15,449.5,44.5,3.45,18.5,124.5,407.73,330.9
2016,9,20,17,30,358.0,35.0,3.4,18.0,77.0,320.63,251.68
2016,9,20,17,45,179.0,17.5,3.35,17.5,38.5,163.73,62.53
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,152.0,16.5,3.6,13.0,32.0,13.42,0.0
2016,9,21,6,30,304.0,33.0,3.8,13.0,64.0,27.16,16.73
2016,9,21,6,45,408.0,43.0,4.0,13.5,110.0,34.3,24.4
2016,9,21,7,0,512.0,53.0,4.2,14.0,156.0,41.26,31.02
2016,9,21,7,15,574.5,60.0,4.3,14.5,206.5,45.34,34.86
2016,9,21,7,30,637.0,67.0,4.4,15.0,257.0,49.34,38.44
2016,9,21,7,45,402.5,113.5,4.5,15.5,241.5,80.48,65.88
2016,9,21,8,0,168.0,160.0,4.6,16.0,226.0,118.67,99.01
2016,9,21,8,15,295.0,163.0,4.6,16.0,297.0,115.61,96.05
2016,9,21,8,30,422.0,166.0,4.6,16.0,368.0,109.99,90.89
2016,9,21,8,45,412.0,187.5,4.65,16.5,400.5,121.32,100.21
2016,9,21,9,0,402.0,209.0,4.7,17.0,433.0,156.91,112.94
2016,9,21,9,15,416.0,223.0,4.7,17.0,469.5,196.09,138.21
2016,9,21,9,30,430.0,237.0,4.7,17.0,506.0,237.09,169.65
2016,9,21,9,45,661.5,165.5,4.75,17.5,605.0,265.78,185.22
2016,9,21,10,0,893.0,94.0,4.8,18.0,704.0,326.55,230.63
2016,9,21,10,15,902.5,95.0,4.8,18.0,733.0,380.26,279.26
2016,9,21,10,30,912.0,96.0,4.8,18.0,762.0,433.7,327.1
2016,9,21,10,45,920.0,96.5,4.8,18.5,783.5,485.6,372.07
2016,9,21,11,0,928.0,97.0,4.8,19.0,805.0,536.62,415.09
2016,9,21,11,15,932.5,97.5,4.8,19.0,819.0,584.68,455.51
2016,9,21,11,30,937.0,98.0,4.8,19.0,833.0,631.1,493.71
2016,9,21,11,45,700.0,200.5,4.85,19.0,751.5,618.87,484.58
2016,9,21,12,0,463.0,303.0,4.9,19.0,670.0,586.04,458.33
2016,9,21,12,15,461.0,304.0,4.95,19.0,668.0,609.92,477.56
2016,9,21,12,30,459.0,305.0,5.0,19.0,666.0,632.28,495.25
2016,9,21,12,45,402.5,322.5,5.05,19.0,636.0,619.65,485.8
2016,9,21,13,0,346.0,340.0,5.1,19.0,606.0,609.96,478.27
2016,9,21,13,15,461.0,288.0,5.15,19.0,632.5,676.44,531.74
2016,9,21,13,30,576.0,236.0,5.2,19.0,659.0,735.41,579.29
2016,9,21,13,45,581.0,223.5,5.3,19.5,637.0,741.86,584.56
2016,9,21,14,0,586.0,211.0,5.4,20.0,615.0,745.71,588.21
2016,9,21,14,15,585.0,199.0,5.45,19.5,586.0,742.23,588.52
2016,9,21,14,30,584.0,187.0,5.5,19.0,557.0,735.98,586.86
2016,9,21,14,45,730.5,135.5,5.55,19.0,568.5,819.22,651.36
2016,9,21,15,0,877.0,84.0,5.6,19.0,580.0,875.43,694.29
2016,9,21,15,15,857.5,81.5,5.6,18.5,534.0,861.43,686.9
2016,9,21,15,30,838.0,79.0,5.6,18.0,488.0,836.24,671.54
2016,9,21,15,45,815.0,74.5,5.6,18.0,438.5,802.77,648.47
2016,9,21,16,0,792.0,70.0,5.6,18.0,389.0,766.83,623.12
2016,9,21,16,15,754.5,65.5,5.5,17.5,336.5,717.0,587.16
2016,9,21,16,30,717.0,61.0,5.4,17.0,284.0,665.91,548.95
2016,9,21,16,45,660.0,55.5,5.35,16.5,231.0,597.93,495.72
2016,9,21,17,0,603.0,50.0,5.3,16.0,178.0,537.63,445.91
2016,9,21,17,15,506.5,41.5,5.2,15.5,128.5,441.76,364.04
2016,9,21,17,30,410.0,33.0,5.1,15.0,79.0,351.24,277.72
2016,9,21,17,45,205.0,16.5,5.05,14.5,39.5,175.65,35.82
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,31.0,12.59,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,62.0,25.42,15.07
2016,9,22,6,45,421.0,41.0,4.05,13.5,108.5,32.66,22.93
2016,9,22,7,0,527.0,51.0,4.2,14.0,155.0,39.71,29.63
2016,9,22,7,15,590.0,57.5,4.1,14.5,206.5,43.47,33.19
2016,9,22,7,30,653.0,64.0,4.0,15.0,258.0,47.18,36.52
2016,9,22,7,45,701.5,67.5,3.95,15.5,310.5,53.09,41.67
2016,9,22,8,0,750.0,71.0,3.9,16.0,363.0,54.56,42.8
2016,9,22,8,15,778.0,74.5,3.7,16.5,412.0,55.91,43.77
2016,9,22,8,30,806.0,78.0,3.5,17.0,461.0,57.25,44.71
2016,9,22,8,45,830.0,80.0,3.35,17.5,507.5,57.45,44.65
2016,9,22,9,0,854.0,82.0,3.2,18.0,554.0,97.36,51.73
2016,9,22,9,15,869.0,84.0,3.1,18.0,594.5,159.64,89.33
2016,9,22,9,30,884.0,86.0,3.0,18.0,635.0,214.59,131.18
2016,9,22,9,45,899.0,85.5,2.9,18.5,670.5,268.67,177.0
2016,9,22,10,0,914.0,85.0,2.8,19.0,706.0,323.44,225.08
2016,9,22,10,15,772.0,148.5,2.75,19.0,687.5,368.1,269.31
2016,9,22,10,30,630.0,212.0,2.7,19.0,669.0,409.23,307.86
2016,9,22,10,45,784.0,151.0,2.65,19.5,735.5,466.78,353.46
2016,9,22,11,0,938.0,90.0,2.6,20.0,802.0,533.35,406.12
2016,9,22,11,15,940.5,90.5,2.65,20.0,814.5,580.63,445.03
2016,9,22,11,30,943.0,91.0,2.7,20.0,827.0,626.07,481.67
2016,9,22,11,45,943.0,91.5,2.75,20.5,831.0,667.93,513.88
2016,9,22,12,0,943.0,92.0,2.8,21.0,835.0,707.38,543.55
2016,9,22,12,15,942.5,92.0,2.8,21.0,831.5,743.44,570.97
2016,9,22,12,30,942.0,92.0,2.8,21.0,828.0,776.71,594.77
2016,9,22,12,45,934.5,93.5,2.85,21.5,815.0,803.31,612.57
2016,9,22,13,0,927.0,95.0,2.9,22.0,802.0,826.57,628.08
2016,9,22,13,15,922.0,94.5,2.95,22.0,782.5,846.36,642.49
2016,9,22,13,30,917.0,94.0,3.0,22.0,763.0,862.76,654.71
2016,9,22,13,45,907.0,94.0,3.05,22.0,735.0,872.08,662.23
2016,9,22,14,0,897.0,94.0,3.1,22.0,707.0,877.86,667.52
2016,9,22,14,15,886.0,92.0,3.2,21.5,673.0,877.04,670.05
2016,9,22,14,30,875.0,90.0,3.3,21.0,639.0,872.71,670.34
2016,9,22,14,45,857.0,89.0,3.4,21.0,598.5,868.09,669.28
2016,9,22,15,0,839.0,88.0,3.5,21.0,558.0,852.45,660.54
2016,9,22,15,15,818.5,85.0,3.6,20.5,512.5,829.08,647.58
2016,9,22,15,30,798.0,82.0,3.7,20.0,467.0,802.79,632.34
2016,9,22,15,45,764.5,79.5,3.85,20.0,417.5,763.51,606.27
2016,9,22,16,0,731.0,77.0,4.0,20.0,368.0,722.17,578.03
2016,9,22,16,15,690.5,72.0,4.05,19.5,316.5,675.83,545.8
2016,9,22,16,30,650.0,67.0,4.1,19.0,265.0,624.01,507.98
2016,9,22,16,45,585.5,61.0,4.2,18.5,214.0,552.43,452.9
2016,9,22,17,0,521.0,55.0,4.3,18.0,163.0,482.24,396.13
2016,9,22,17,15,421.5,45.0,4.15,17.0,116.0,385.11,313.81
2016,9,22,17,30,322.0,35.0,4.0,16.0,69.0,293.38,227.31
2016,9,22,17,45,161.0,17.5,3.9,15.5,34.5,146.92,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,13.5,1.85,12.5,30.5,10.85,0.0
2016,9,23,6,30,360.0,27.0,1.9,13.0,61.0,21.9,12.0
2016,9,23,6,45,457.0,35.5,1.95,14.0,106.5,28.01,18.81
2016,9,23,7,0,554.0,44.0,2.0,15.0,152.0,33.97,24.45
2016,9,23,7,15,612.5,50.0,1.9,15.5,202.5,41.06,30.93
2016,9,23,7,30,671.0,56.0,1.8,16.0,253.0,44.97,34.43
2016,9,23,7,45,709.5,60.0,1.75,16.5,303.0,47.04,36.18
2016,9,23,8,0,748.0,64.0,1.7,17.0,353.0,49.09,37.84
2016,9,23,8,15,774.5,67.5,1.65,17.5,401.0,50.65,39.01
2016,9,23,8,30,801.0,71.0,1.6,18.0,449.0,52.16,40.12
2016,9,23,8,45,821.0,73.0,1.6,19.0,493.5,61.18,47.62
2016,9,23,9,0,841.0,75.0,1.6,20.0,538.0,98.5,53.37
2016,9,23,9,15,855.0,77.0,1.55,20.5,577.5,151.21,82.29
2016,9,23,9,30,869.0,79.0,1.5,21.0,617.0,205.03,122.21
2016,9,23,9,45,879.5,80.5,1.5,21.5,650.5,258.62,166.82
2016,9,23,10,0,890.0,82.0,1.5,22.0,684.0,312.5,213.28
2016,9,23,10,15,897.0,83.5,1.55,22.0,711.0,365.32,259.57
2016,9,23,10,30,904.0,85.0,1.6,22.0,738.0,417.63,304.78
2016,9,23,10,45,908.5,86.0,1.65,22.5,757.5,467.73,346.67
2016,9,23,11,0,913.0,87.0,1.7,23.0,777.0,516.63,386.38
2016,9,23,11,15,915.5,87.5,1.8,23.0,789.0,562.64,423.82
2016,9,23,11,30,918.0,88.0,1.9,23.0,801.0,606.85,459.07
2016,9,23,11,45,917.0,89.0,2.0,23.5,804.5,647.41,489.97
2016,9,23,12,0,916.0,90.0,2.1,24.0,808.0,685.56,518.44
2016,9,23,12,15,914.5,90.0,2.25,23.5,804.0,719.84,546.05
2016,9,23,12,30,913.0,90.0,2.4,23.0,800.0,751.36,570.5
2016,9,23,12,45,907.0,91.0,2.55,23.0,787.5,777.62,589.74
2016,9,23,13,0,901.0,92.0,2.7,23.0,775.0,800.69,606.9
2016,9,23,13,15,896.0,91.5,2.8,23.0,755.5,819.74,621.09
2016,9,23,13,30,891.0,91.0,2.9,23.0,736.0,835.49,633.17
2016,9,23,13,45,883.0,89.5,3.05,23.0,709.5,844.3,640.94
2016,9,23,14,0,875.0,88.0,3.2,23.0,683.0,849.65,646.51
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.0,849.44,649.06
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,845.83,649.43
2016,9,23,14,45,842.5,82.0,3.4,22.0,578.5,836.29,644.81
2016,9,23,15,0,831.0,79.0,3.5,22.0,540.0,823.52,638.0
2016,9,23,15,15,811.5,76.5,3.5,21.5,496.0,809.5,631.05
2016,9,23,15,30,792.0,74.0,3.5,21.0,452.0,784.7,616.27
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,748.29,591.87
2016,9,23,16,0,733.0,68.0,3.6,21.0,356.0,709.84,565.45
2016,9,23,16,15,694.0,63.5,3.6,20.5,306.0,660.16,530.63
2016,9,23,16,30,655.0,59.0,3.6,20.0,256.0,609.53,493.66
2016,9,23,16,45,598.5,53.0,3.6,19.5,206.0,549.01,447.08
2016,9,23,17,0,542.0,47.0,3.6,19.0,156.0,484.95,395.07
2016,9,23,17,15,444.5,38.0,3.55,18.0,110.0,390.64,315.82
2016,9,23,17,30,347.0,29.0,3.5,17.0,64.0,302.47,229.48
2016,9,23,17,45,173.5,14.5,3.45,16.5,32.0,147.88,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,12.5,1.35,14.5,30.0,11.37,0.0
2016,9,24,6,30,382.0,25.0,1.4,15.0,60.0,20.22,10.28
2016,9,24,6,45,481.5,33.0,1.5,15.5,106.0,28.34,18.93
2016,9,24,7,0,581.0,41.0,1.6,16.0,152.0,34.51,24.8
2016,9,24,7,15,640.0,46.0,1.65,16.5,203.0,37.75,27.87
2016,9,24,7,30,699.0,51.0,1.7,17.0,254.0,40.99,30.77
2016,9,24,7,45,738.0,55.0,1.75,18.0,305.0,43.26,32.63
2016,9,24,8,0,777.0,59.0,1.8,19.0,356.0,45.49,34.38
2016,9,24,8,15,804.0,62.0,1.9,19.5,405.0,46.85,35.38
2016,9,24,8,30,831.0,65.0,2.0,20.0,454.0,56.03,43.14
2016,9,24,8,45,851.0,67.0,2.1,21.0,499.5,57.36,43.95
2016,9,24,9,0,871.0,69.0,2.2,22.0,545.0,93.87,49.27
2016,9,24,9,15,885.5,70.5,2.2,22.5,585.0,147.8,78.05
2016,9,24,9,30,900.0,72.0,2.2,23.0,625.0,202.88,118.49
2016,9,24,9,45,913.5,72.0,2.2,23.5,660.0,257.5,163.73
2016,9,24,10,0,927.0,72.0,2.2,24.0,695.0,312.66,211.24
2016,9,24,10,15,934.5,73.0,2.15,24.5,723.0,366.98,258.28
2016,9,24,10,30,942.0,74.0,2.1,25.0,751.0,420.78,303.96
2016,9,24,10,45,947.5,74.5,2.1,25.5,771.5,472.53,346.96
2016,9,24,11,0,953.0,75.0,2.1,26.0,792.0,523.09,387.69
2016,9,24,11,15,956.5,75.5,2.05,26.5,804.5,571.19,425.12
2016,9,24,11,30,960.0,76.0,2.0,27.0,817.0,617.48,459.96
2016,9,24,11,45,961.0,76.0,1.95,27.5,821.5,659.78,490.88
2016,9,24,12,0,962.0,76.0,1.9,28.0,826.0,699.65,519.17
2016,9,24,12,15,961.5,76.0,1.9,28.0,822.5,735.92,545.64
2016,9,24,12,30,961.0,76.0,1.9,28.0,819.0,769.34,568.22
2016,9,24,12,45,948.0,81.5,1.95,28.0,805.0,796.07,586.55
2016,9,24,13,0,935.0,87.0,2.0,28.0,791.0,819.24,602.62
2016,9,24,13,15,930.5,86.0,2.05,28.0,771.5,838.79,616.4
2016,9,24,13,30,926.0,85.0,2.1,28.0,752.0,854.91,628.06
2016,9,24,13,45,918.0,84.5,2.15,28.0,724.5,865.21,636.04
2016,9,24,14,0,910.0,84.0,2.2,28.0,697.0,871.97,641.89
2016,9,24,14,15,899.5,82.0,2.2,28.0,663.0,871.36,642.61
2016,9,24,14,30,889.0,80.0,2.2,28.0,629.0,867.22,641.2
2016,9,24,14,45,874.5,78.0,2.25,28.0,589.0,856.19,635.78
2016,9,24,15,0,860.0,76.0,2.3,28.0,549.0,841.87,628.27
2016,9,24,15,15,840.0,73.5,2.3,27.5,504.0,819.12,615.88
2016,9,24,15,30,820.0,71.0,2.3,27.0,459.0,801.57,606.98
2016,9,24,15,45,792.5,68.0,2.35,26.5,410.0,766.5,585.96
2016,9,24,16,0,765.0,65.0,2.4,26.0,361.0,729.24,562.86
2016,9,24,16,15,725.5,60.5,2.35,25.0,309.5,678.63,529.66
2016,9,24,16,30,686.0,56.0,2.3,24.0,258.0,627.04,494.2
2016,9,24,16,45,623.5,50.5,2.3,23.5,207.0,556.46,441.69
2016,9,24,17,0,561.0,45.0,2.3,23.0,156.0,493.65,392.13
2016,9,24,17,15,460.0,36.5,2.25,22.0,109.0,397.49,313.37
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,307.76,223.5
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,121.8,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,29.5,11.37,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,59.0,22.18,11.41
2016,9,25,6,45,490.5,33.0,1.9,17.0,106.5,28.47,18.85
2016,9,25,7,0,595.0,41.0,2.0,18.0,154.0,34.66,24.67
2016,9,25,7,15,654.5,46.5,2.05,18.5,205.5,38.34,28.12
2016,9,25,7,30,714.0,52.0,2.1,19.0,257.0,41.99,31.37
2016,9,25,7,45,752.5,56.0,2.15,20.0,308.5,44.23,33.19
2016,9,25,8,0,791.0,60.0,2.2,21.0,360.0,46.45,34.91
2016,9,25,8,15,817.5,63.0,2.2,21.5,409.5,47.78,35.88
2016,9,25,8,30,844.0,66.0,2.2,22.0,459.0,56.86,43.5
2016,9,25,8,45,862.5,68.5,2.25,23.0,504.5,58.52,44.58
2016,9,25,9,0,881.0,71.0,2.3,24.0,550.0,93.79,49.44
2016,9,25,9,15,894.5,73.0,2.25,24.5,590.0,148.57,77.96
2016,9,25,9,30,908.0,75.0,2.2,25.0,630.0,204.39,118.36
2016,9,25,9,45,921.0,75.0,2.2,26.0,665.0,259.37,163.07
2016,9,25,10,0,934.0,75.0,2.2,27.0,700.0,314.82,209.89
2016,9,25,10,15,940.5,76.0,2.15,27.5,727.0,369.21,256.46
2016,9,25,10,30,947.0,77.0,2.1,28.0,754.0,422.95,301.61
2016,9,25,10,45,950.0,79.0,2.1,28.5,773.5,475.18,344.48
2016,9,25,11,0,953.0,81.0,2.1,29.0,793.0,526.02,384.92
2016,9,25,11,15,955.5,81.5,2.0,29.5,805.0,573.66,421.36
2016,9,25,11,30,958.0,82.0,1.9,30.0,817.0,619.41,455.11
2016,9,25,11,45,956.5,83.0,1.85,31.0,820.5,661.11,484.16
2016,9,25,12,0,955.0,84.0,1.8,32.0,824.0,700.23,510.39
2016,9,25,12,15,954.0,84.0,1.7,32.0,820.0,736.02,535.3
2016,9,25,12,30,953.0,84.0,1.6,32.0,816.0,768.95,556.61
2016,9,25,12,45,947.5,85.0,1.5,32.5,803.5,796.56,572.54
2016,9,25,13,0,942.0,86.0,1.4,33.0,791.0,820.86,586.15
2016,9,25,13,15,937.0,85.0,1.25,33.0,771.0,840.09,596.99
2016,9,25,13,30,932.0,84.0,1.1,33.0,751.0,855.85,605.48
2016,9,25,13,45,920.5,84.5,1.0,33.5,722.5,864.38,608.83
2016,9,25,14,0,909.0,85.0,0.9,34.0,694.0,869.3,610.02
2016,9,25,14,15,898.5,83.5,0.8,33.5,659.5,869.25,610.69
2016,9,25,14,30,888.0,82.0,0.7,33.0,625.0,865.69,609.31
2016,9,25,14,45,869.0,81.0,0.6,33.0,584.0,852.03,600.5
2016,9,25,15,0,850.0,80.0,0.5,33.0,543.0,835.16,589.89
2016,9,25,15,15,829.5,77.0,0.55,32.5,498.0,819.53,583.94
2016,9,25,15,30,809.0,74.0,0.6,32.0,453.0,793.1,570.92
2016,9,25,15,45,777.0,71.5,0.65,32.0,403.0,755.13,548.97
2016,9,25,16,0,745.0,69.0,0.7,32.0,353.0,715.11,525.06
2016,9,25,16,15,704.0,64.0,0.8,31.0,302.0,663.14,494.61
2016,9,25,16,30,663.0,59.0,0.9,30.0,251.0,610.23,461.52
2016,9,25,16,45,597.5,53.0,1.05,29.0,200.0,543.63,416.39
2016,9,25,17,0,532.0,47.0,1.2,28.0,149.0,473.55,365.04
2016,9,25,17,15,428.0,37.5,1.3,26.5,103.0,375.31,287.82
2016,9,25,17,30,324.0,28.0,1.4,25.0,57.0,283.83,195.41
2016,9,25,17,45,162.0,14.0,1.5,24.0,28.5,110.48,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,14.0,0.45,16.5,24.5,12.73,0.0
2016,9,26,6,30,245.0,28.0,0.4,17.0,49.0,23.01,11.61
2016,9,26,6,45,348.0,40.5,0.35,18.0,93.0,32.57,22.27
2016,9,26,7,0,451.0,53.0,0.3,19.0,137.0,41.76,30.75
2016,9,26,7,15,518.0,62.0,0.3,19.5,187.0,47.46,35.99
2016,9,26,7,30,585.0,71.0,0.3,20.0,237.0,52.99,40.86
2016,9,26,7,45,630.0,77.5,0.3,21.0,287.5,56.22,43.48
2016,9,26,8,0,675.0,84.0,0.3,22.0,338.0,59.36,45.91
2016,9,26,8,15,707.5,89.0,0.25,23.0,386.5,61.2,47.15
2016,9,26,8,30,740.0,94.0,0.2,24.0,435.0,63.0,48.31
2016,9,26,8,45,762.5,98.0,0.2,25.0,480.5,70.77,54.47
2016,9,26,9,0,785.0,102.0,0.2,26.0,526.0,101.67,58.15
2016,9,26,9,15,802.5,105.0,0.3,26.5,566.0,152.96,84.04
2016,9,26,9,30,820.0,108.0,0.4,27.0,606.0,205.96,121.05
2016,9,26,9,45,832.0,111.0,0.55,28.0,640.5,259.28,163.0
2016,9,26,10,0,844.0,114.0,0.7,29.0,675.0,313.25,207.06
2016,9,26,10,15,853.0,115.5,0.75,29.5,702.5,365.48,250.13
2016,9,26,10,30,862.0,117.0,0.8,30.0,730.0,417.54,292.32
2016,9,26,10,45,868.5,118.5,0.9,30.5,750.5,468.16,332.65
2016,9,26,11,0,875.0,120.0,1.0,31.0,771.0,517.9,371.23
2016,9,26,11,15,878.5,121.0,1.1,31.0,783.5,565.49,408.02
2016,9,26,11,30,882.0,122.0,1.2,31.0,796.0,609.58,441.6
2016,9,26,11,45,884.5,122.0,1.3,31.5,800.5,650.39,471.33
2016,9,26,12,0,887.0,122.0,1.4,32.0,805.0,689.11,498.98
2016,9,26,12,15,886.0,121.5,1.5,32.0,801.0,722.75,523.74
2016,9,26,12,30,885.0,121.0,1.6,32.0,797.0,753.71,546.43
2016,9,26,12,45,907.5,108.0,1.75,32.0,792.0,787.14,570.16
2016,9,26,13,0,930.0,95.0,1.9,32.0,787.0,818.13,591.88
2016,9,26,13,15,924.5,94.0,1.95,32.0,766.5,836.84,604.83
2016,9,26,13,30,919.0,93.0,2.0,32.0,746.0,852.1,615.76
2016,9,26,13,45,913.0,91.0,2.1,32.0,719.0,862.39,624.07
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,869.14,630.27
2016,9,26,14,15,896.0,87.5,2.2,31.5,657.5,868.7,632.39
2016,9,26,14,30,885.0,86.0,2.2,31.0,623.0,864.77,632.42
2016,9,26,14,45,872.0,83.0,2.25,31.0,583.0,853.94,627.2
2016,9,26,15,0,859.0,80.0,2.3,31.0,543.0,839.79,619.88
2016,9,26,15,15,838.5,77.0,2.25,30.5,497.5,824.08,611.99
2016,9,26,15,30,818.0,74.0,2.2,30.0,452.0,797.57,596.71
2016,9,26,15,45,792.5,70.0,2.15,29.5,403.0,762.99,575.65
2016,9,26,16,0,767.0,66.0,2.1,29.0,354.0,726.14,552.47
2016,9,26,16,15,726.5,61.0,1.9,28.0,302.5,674.24,517.8
2016,9,26,16,30,686.0,56.0,1.7,27.0,251.0,621.38,480.96
2016,9,26,16,45,627.5,49.5,1.55,26.5,200.0,552.88,429.99
2016,9,26,17,0,569.0,43.0,1.4,26.0,149.0,485.26,376.91
2016,9,26,17,15,464.5,34.0,1.35,24.5,102.5,393.62,302.9
2016,9,26,17,30,360.0,25.0,1.3,23.0,56.0,299.54,198.12
2016,9,26,17,45,180.0,12.5,1.3,22.0,28.0,119.24,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.5,12.5,0.25,16.5,25.5,11.37,0.0
2016,9,27,6,30,307.0,25.0,0.2,17.0,51.0,20.41,9.22
2016,9,27,6,45,409.0,35.5,0.2,18.0,95.5,28.31,18.61
2016,9,27,7,0,511.0,46.0,0.2,19.0,140.0,35.95,25.71
2016,9,27,7,15,576.0,53.5,0.2,19.5,190.5,40.7,30.1
2016,9,27,7,30,641.0,61.0,0.2,20.0,241.0,45.32,34.21
2016,9,27,7,45,681.5,66.5,0.2,20.5,291.0,48.14,36.58
2016,9,27,8,0,722.0,72.0,0.2,21.0,341.0,55.8,43.06
2016,9,27,8,15,751.5,76.0,0.2,21.5,390.0,57.5,44.3
2016,9,27,8,30,781.0,80.0,0.2,22.0,439.0,59.18,45.5
2016,9,27,8,45,802.0,83.5,0.25,23.0,483.5,60.38,46.17
2016,9,27,9,0,823.0,87.0,0.3,24.0,528.0,90.35,49.69
2016,9,27,9,15,839.0,89.5,0.35,24.5,568.0,143.1,75.96
2016,9,27,9,30,855.0,92.0,0.4,25.0,608.0,197.32,113.99
2016,9,27,9,45,879.0,88.5,0.5,26.0,645.0,256.63,160.38
2016,9,27,10,0,903.0,85.0,0.6,27.0,682.0,310.17,204.25
2016,9,27,10,15,911.0,86.5,0.65,27.5,709.5,363.9,249.19
2016,9,27,10,30,919.0,88.0,0.7,28.0,737.0,417.18,292.98
2016,9,27,10,45,923.5,89.0,0.8,28.5,756.5,467.9,334.09
2016,9,27,11,0,928.0,90.0,0.9,29.0,776.0,517.38,373.11
2016,9,27,11,15,931.0,90.5,0.95,29.0,788.5,564.2,409.59
2016,9,27,11,30,934.0,91.0,1.0,29.0,801.0,609.21,443.86
2016,9,27,11,45,934.5,91.5,1.1,29.5,805.0,650.73,474.41
2016,9,27,12,0,935.0,92.0,1.2,30.0,809.0,689.87,502.63
2016,9,27,12,15,934.0,91.5,1.3,30.0,804.5,724.5,528.33
2016,9,27,12,30,933.0,91.0,1.4,30.0,800.0,756.31,551.3
2016,9,27,12,45,934.5,88.5,1.5,30.0,789.0,784.99,571.18
2016,9,27,13,0,936.0,86.0,1.6,30.0,778.0,810.64,589.17
2016,9,27,13,15,930.5,85.0,1.65,30.0,757.5,829.21,602.15
2016,9,27,13,30,925.0,84.0,1.7,30.0,737.0,844.32,613.06
2016,9,27,13,45,916.5,83.0,1.75,30.0,709.5,853.47,620.25
2016,9,27,14,0,908.0,82.0,1.8,30.0,682.0,859.05,625.34
2016,9,27,14,15,897.5,80.5,1.85,29.5,648.0,858.84,628.08
2016,9,27,14,30,887.0,79.0,1.9,29.0,614.0,855.13,628.72
2016,9,27,14,45,871.0,77.0,2.0,29.0,573.5,842.75,622.94
2016,9,27,15,0,855.0,75.0,2.1,29.0,533.0,827.11,615.03
2016,9,27,15,15,834.5,72.5,2.15,28.5,487.5,811.84,608.13
2016,9,27,15,30,814.0,70.0,2.2,28.0,442.0,785.98,593.83
2016,9,27,15,45,785.0,67.0,2.25,28.0,393.0,749.88,570.94
2016,9,27,16,0,756.0,64.0,2.3,28.0,344.0,711.68,545.98
2016,9,27,16,15,715.0,59.5,2.25,27.0,293.0,660.37,512.13
2016,9,27,16,30,674.0,55.0,2.2,26.0,242.0,608.16,475.95
2016,9,27,16,45,609.5,48.5,2.2,25.0,191.5,535.8,422.61
2016,9,27,17,0,545.0,42.0,2.2,24.0,141.0,471.65,372.14
2016,9,27,17,15,438.5,33.0,2.15,23.0,95.5,373.13,289.81
2016,9,27,17,30,332.0,24.0,2.1,22.0,50.0,276.34,171.87
2016,9,27,17,45,166.0,12.0,2.05,21.0,25.0,109.71,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,137.5,12.5,1.75,14.0,23.5,11.37,0.0
2016,9,28,6,30,275.0,25.0,1.8,14.0,47.0,20.47,8.8
2016,9,28,6,45,384.5,35.5,1.9,14.5,91.0,28.37,18.82
2016,9,28,7,0,494.0,46.0,2.0,15.0,135.0,36.01,26.11
2016,9,28,7,15,560.5,53.0,1.9,15.5,185.0,40.34,30.22
2016,9,28,7,30,627.0,60.0,1.8,16.0,235.0,44.58,34.06
2016,9,28,7,45,672.5,65.0,1.75,16.5,285.5,47.06,36.21
2016,9,28,8,0,718.0,70.0,1.7,17.0,336.0,54.26,42.42
2016,9,28,8,15,748.5,74.0,1.65,17.5,384.5,56.03,43.77
2016,9,28,8,30,779.0,78.0,1.6,18.0,433.0,57.77,45.06
2016,9,28,8,45,802.0,80.5,1.6,18.5,478.0,58.32,45.3
2016,9,28,9,0,825.0,83.0,1.6,19.0,523.0,85.68,47.94
2016,9,28,9,15,841.0,85.5,1.65,19.5,562.5,138.45,74.42
2016,9,28,9,30,857.0,88.0,1.7,20.0,602.0,200.03,119.29
2016,9,28,9,45,868.5,90.0,1.75,20.5,636.0,253.54,163.3
2016,9,28,10,0,880.0,92.0,1.8,21.0,670.0,307.45,209.77
2016,9,28,10,15,888.5,93.5,1.85,21.0,697.5,360.2,256.21
2016,9,28,10,30,897.0,95.0,1.9,21.0,725.0,412.58,301.84
2016,9,28,10,45,903.0,95.5,2.0,21.5,745.0,462.5,344.2
2016,9,28,11,0,909.0,96.0,2.1,22.0,765.0,511.33,384.57
2016,9,28,11,15,912.5,96.5,2.2,22.0,777.0,557.59,422.71
2016,9,28,11,30,916.0,97.0,2.3,22.0,789.0,602.13,458.68
2016,9,28,11,45,918.0,97.0,2.4,22.5,793.5,643.4,490.58
2016,9,28,12,0,920.0,97.0,2.5,23.0,798.0,682.44,520.13
2016,9,28,12,15,685.0,196.5,2.55,23.0,717.0,657.19,500.51
2016,9,28,12,30,450.0,296.0,2.6,23.0,636.0,609.24,463.72
2016,9,28,12,45,679.0,196.5,2.7,23.0,700.0,707.35,540.0
2016,9,28,13,0,908.0,97.0,2.8,23.0,764.0,797.81,606.95
2016,9,28,13,15,902.0,96.0,2.85,22.5,743.5,815.55,620.65
2016,9,28,13,30,896.0,95.0,2.9,22.0,723.0,829.9,632.75
2016,9,28,13,45,889.0,93.0,3.0,22.0,696.0,838.93,640.45
2016,9,28,14,0,882.0,91.0,3.1,22.0,669.0,844.49,645.94
2016,9,28,14,15,870.5,89.0,3.1,21.5,634.5,842.83,647.2
2016,9,28,14,30,859.0,87.0,3.1,21.0,600.0,837.74,646.26
2016,9,28,14,45,843.5,84.5,3.15,21.0,560.0,833.01,644.8
2016,9,28,15,0,828.0,82.0,3.2,21.0,520.0,817.58,635.82
2016,9,28,15,15,806.5,79.0,3.25,20.5,475.0,793.4,621.81
2016,9,28,15,30,785.0,76.0,3.3,20.0,430.0,766.41,605.56
2016,9,28,15,45,754.0,72.5,3.35,19.5,381.5,728.49,580.84
2016,9,28,16,0,723.0,69.0,3.4,19.0,333.0,688.55,553.87
2016,9,28,16,15,678.5,64.0,3.35,18.5,282.5,639.5,518.49
2016,9,28,16,30,634.0,59.0,3.3,18.0,232.0,585.74,477.88
2016,9,28,16,45,561.0,52.5,3.3,17.5,182.0,509.25,417.37
2016,9,28,17,0,488.0,46.0,3.3,17.0,132.0,434.98,355.15
2016,9,28,17,15,372.5,35.5,3.25,16.5,88.0,330.69,263.58
2016,9,28,17,30,257.0,25.0,3.2,16.0,44.0,225.77,128.75
2016,9,28,17,45,128.5,12.5,3.15,15.5,22.0,87.34,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,13.5,2.5,12.0,22.0,12.28,0.0
2016,9,29,6,30,225.0,27.0,2.6,12.0,44.0,22.44,9.51
