Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,45,340.5,39.0,2.75,12.5,87.5,31.6,21.7
2016,9,29,7,0,456.0,51.0,2.9,13.0,131.0,40.45,30.21
2016,9,29,7,15,525.5,59.0,2.85,13.5,180.5,45.38,34.93
2016,9,29,7,30,595.0,67.0,2.8,14.0,230.0,50.2,39.35
2016,9,29,7,45,297.5,93.0,2.8,14.5,174.5,66.19,53.51
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,99.52,82.67
2016,9,29,8,15,0.0,128.5,2.8,15.5,128.5,107.71,89.42
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,115.78,95.98
2016,9,29,8,45,10.0,166.0,2.8,16.5,171.5,137.09,113.82
2016,9,29,9,0,20.0,194.0,2.8,17.0,205.0,159.31,125.93
2016,9,29,9,15,28.5,216.5,2.8,17.0,233.5,171.22,134.44
2016,9,29,9,30,37.0,239.0,2.8,17.0,262.0,193.13,151.22
2016,9,29,9,45,143.0,268.0,2.8,17.5,361.0,234.3,179.19
2016,9,29,10,0,249.0,297.0,2.8,18.0,460.0,289.14,218.95
2016,9,29,10,15,387.5,267.0,2.8,18.5,532.5,330.55,248.78
2016,9,29,10,30,526.0,237.0,2.8,19.0,605.0,380.64,287.1
2016,9,29,10,45,716.0,165.5,2.85,19.5,681.0,434.37,329.13
2016,9,29,11,0,906.0,94.0,2.9,20.0,757.0,505.94,385.73
2016,9,29,11,15,908.5,94.5,2.95,20.0,768.5,551.45,423.76
2016,9,29,11,30,911.0,95.0,3.0,20.0,780.0,595.15,459.63
2016,9,29,11,45,912.5,95.0,3.05,20.5,783.5,635.82,491.5
2016,9,29,12,0,914.0,95.0,3.1,21.0,787.0,674.22,520.92
2016,9,29,12,15,912.5,94.5,3.15,21.0,782.5,707.7,547.21
2016,9,29,12,30,911.0,94.0,3.2,21.0,778.0,738.39,570.99
2016,9,29,12,45,907.0,93.5,3.25,21.0,765.5,764.33,589.85
2016,9,29,13,0,903.0,93.0,3.3,21.0,753.0,787.12,606.55
2016,9,29,13,15,897.5,92.0,3.3,20.5,732.5,804.99,620.82
2016,9,29,13,30,892.0,91.0,3.3,20.0,712.0,819.5,632.92
2016,9,29,13,45,883.0,90.0,3.35,20.0,685.0,827.79,639.86
2016,9,29,14,0,874.0,89.0,3.4,20.0,658.0,832.62,644.56
2016,9,29,14,15,862.5,87.0,3.45,19.5,624.0,830.81,645.97
2016,9,29,14,30,851.0,85.0,3.5,19.0,590.0,825.6,645.14
2016,9,29,14,45,834.5,83.0,3.55,19.0,550.0,820.48,643.3
2016,9,29,15,0,818.0,81.0,3.6,19.0,510.0,804.83,633.92
2016,9,29,15,15,796.5,78.0,3.65,18.5,465.5,780.71,619.59
2016,9,29,15,30,775.0,75.0,3.7,18.0,421.0,753.84,603.02
2016,9,29,15,45,743.5,71.5,3.75,18.0,373.0,715.7,576.49
2016,9,29,16,0,712.0,68.0,3.8,18.0,325.0,675.61,547.82
2016,9,29,16,15,668.0,63.0,3.75,17.5,275.0,627.3,512.45
2016,9,29,16,30,624.0,58.0,3.7,17.0,225.0,574.32,471.83
2016,9,29,16,45,553.5,51.0,3.7,16.5,175.5,499.54,411.81
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,426.96,350.04
2016,9,29,17,15,367.0,33.5,3.55,15.5,83.0,323.17,257.19
2016,9,29,17,30,251.0,23.0,3.4,15.0,40.0,216.29,102.65
2016,9,29,17,45,125.5,11.5,3.3,14.5,20.0,84.15,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,11.5,21.5,11.37,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,43.0,20.68,7.42
2016,9,30,6,45,357.5,36.0,3.65,12.5,86.0,29.01,19.38
2016,9,30,7,0,472.0,47.0,3.8,13.0,129.0,37.08,27.19
2016,9,30,7,15,540.5,54.5,3.85,13.5,178.0,41.75,31.68
2016,9,30,7,30,609.0,62.0,3.9,14.0,227.0,46.33,35.88
2016,9,30,7,45,656.5,67.0,4.0,14.5,277.0,48.74,37.99
2016,9,30,8,0,704.0,72.0,4.1,15.0,327.0,51.12,39.98
2016,9,30,8,15,735.0,76.0,4.1,15.0,375.0,57.78,45.78
2016,9,30,8,30,766.0,80.0,4.1,15.0,423.0,59.47,47.14
2016,9,30,8,45,790.0,82.0,4.2,15.5,467.5,59.59,47.0
2016,9,30,9,0,814.0,84.0,4.3,16.0,512.0,82.31,48.06
2016,9,30,9,15,830.5,86.5,4.3,16.5,551.5,134.41,73.39
2016,9,30,9,30,847.0,89.0,4.3,17.0,591.0,188.02,112.04
2016,9,30,9,45,860.0,90.5,4.3,17.5,625.0,248.11,162.06
2016,9,30,10,0,873.0,92.0,4.3,18.0,659.0,301.46,209.08
2016,9,30,10,15,881.5,93.5,4.25,18.0,686.0,353.74,256.36
2016,9,30,10,30,890.0,95.0,4.2,18.0,713.0,405.64,302.94
2016,9,30,10,45,894.5,96.5,4.2,18.5,732.5,455.31,346.37
2016,9,30,11,0,899.0,98.0,4.2,19.0,752.0,503.79,387.68
2016,9,30,11,15,902.5,98.5,4.25,19.0,764.0,549.51,426.6
2016,9,30,11,30,906.0,99.0,4.3,19.0,776.0,593.52,463.34
2016,9,30,11,45,907.5,99.0,4.35,19.0,780.0,634.0,496.66
2016,9,30,12,0,909.0,99.0,4.4,19.0,784.0,672.23,527.65
2016,9,30,12,15,908.0,99.0,4.4,19.0,779.5,706.37,554.86
2016,9,30,12,30,907.0,99.0,4.4,19.0,775.0,737.79,579.63
2016,9,30,12,45,903.0,98.5,4.45,19.0,762.5,763.67,599.16
2016,9,30,13,0,899.0,98.0,4.5,19.0,750.0,786.4,616.3
2016,9,30,13,15,893.5,97.0,4.5,18.5,730.0,804.24,630.94
2016,9,30,13,30,888.0,96.0,4.5,18.0,710.0,818.75,643.36
2016,9,30,13,45,881.5,94.0,4.55,18.0,683.0,827.99,651.22
2016,9,30,14,0,875.0,92.0,4.6,18.0,656.0,833.8,656.8
2016,9,30,14,15,863.5,90.0,4.55,18.0,622.0,832.05,656.43
2016,9,30,14,30,852.0,88.0,4.5,18.0,588.0,834.29,659.17
2016,9,30,14,45,838.0,85.0,4.5,18.0,548.5,822.77,652.32
2016,9,30,15,0,824.0,82.0,4.5,18.0,509.0,807.99,643.22
2016,9,30,15,15,802.5,79.0,4.45,17.5,464.5,783.87,628.13
2016,9,30,15,30,781.0,76.0,4.4,17.0,420.0,756.96,610.8
2016,9,30,15,45,751.5,71.5,4.35,17.0,372.0,719.17,583.72
2016,9,30,16,0,722.0,67.0,4.3,17.0,324.0,679.36,554.5
2016,9,30,16,15,677.0,62.0,4.2,16.5,273.5,625.28,514.01
2016,9,30,16,30,632.0,57.0,4.1,16.0,223.0,576.41,476.03
2016,9,30,16,45,560.0,50.0,4.05,15.5,173.5,500.62,414.45
2016,9,30,17,0,488.0,43.0,4.0,15.0,124.0,427.12,351.09
2016,9,30,17,15,368.5,32.5,3.85,14.5,81.0,321.46,254.9
2016,9,30,17,30,249.0,22.0,3.7,14.0,38.0,210.25,70.08
2016,9,30,17,45,124.5,11.0,3.55,13.5,19.0,82.61,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,10.91,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,19.88,5.86
2016,10,1,6,45,385.0,34.0,2.2,12.5,86.0,27.38,17.9
2016,10,1,7,0,505.0,44.0,2.3,13.0,130.0,34.67,25.05
2016,10,1,7,15,575.0,51.0,2.35,13.5,180.5,39.08,29.3
2016,10,1,7,30,645.0,58.0,2.4,14.0,231.0,43.42,33.29
2016,10,1,7,45,692.0,62.5,2.45,14.5,282.0,49.9,39.04
2016,10,1,8,0,739.0,67.0,2.5,15.0,333.0,52.31,41.05
2016,10,1,8,15,770.0,71.0,2.4,15.5,382.0,54.19,42.54
2016,10,1,8,30,801.0,75.0,2.3,16.0,431.0,56.05,43.96
2016,10,1,8,45,824.0,77.5,2.25,16.5,476.5,56.7,44.3
2016,10,1,9,0,847.0,80.0,2.2,17.0,522.0,78.61,45.28
2016,10,1,9,15,863.0,82.0,2.15,17.5,562.0,139.93,76.64
2016,10,1,9,30,879.0,84.0,2.1,18.0,602.0,194.27,114.87
2016,10,1,9,45,895.0,83.5,2.1,18.5,637.0,247.79,158.75
2016,10,1,10,0,911.0,83.0,2.1,19.0,672.0,302.04,205.82
2016,10,1,10,15,919.5,84.5,2.1,19.0,699.5,356.1,253.93
2016,10,1,10,30,928.0,86.0,2.1,19.0,727.0,409.74,301.2
2016,10,1,10,45,933.0,87.0,2.1,19.5,746.5,460.86,344.96
2016,10,1,11,0,938.0,88.0,2.1,20.0,766.0,510.75,386.44
2016,10,1,11,15,941.0,88.5,2.2,20.0,778.0,557.75,425.66
2016,10,1,11,30,944.0,89.0,2.3,20.0,790.0,602.89,462.56
2016,10,1,11,45,944.5,89.5,2.4,20.5,793.5,644.53,495.14
2016,10,1,12,0,945.0,90.0,2.5,21.0,797.0,683.75,525.19
2016,10,1,12,15,944.0,90.0,2.6,21.0,793.0,718.92,552.77
2016,10,1,12,30,943.0,90.0,2.7,21.0,789.0,751.25,577.9
2016,10,1,12,45,938.5,90.0,2.85,21.0,776.0,778.07,597.77
2016,10,1,13,0,934.0,90.0,3.0,21.0,763.0,801.63,615.48
2016,10,1,13,15,928.5,89.0,3.05,21.0,742.5,820.02,629.13
2016,10,1,13,30,923.0,88.0,3.1,21.0,722.0,834.96,640.53
2016,10,1,13,45,914.0,87.0,3.2,21.0,694.0,843.59,647.99
2016,10,1,14,0,905.0,86.0,3.3,21.0,666.0,848.66,653.16
2016,10,1,14,15,893.0,84.5,3.35,20.5,631.0,847.15,654.86
2016,10,1,14,30,881.0,83.0,3.4,20.0,596.0,842.15,654.29
2016,10,1,14,45,864.0,81.0,3.5,20.0,555.0,829.02,647.06
2016,10,1,15,0,847.0,79.0,3.6,20.0,514.0,820.31,643.09
2016,10,1,15,15,825.0,76.0,3.65,19.5,468.5,795.62,628.46
2016,10,1,15,30,803.0,73.0,3.7,19.0,423.0,768.09,611.56
2016,10,1,15,45,771.0,69.5,3.75,19.0,373.5,729.3,584.7
2016,10,1,16,0,739.0,66.0,3.8,19.0,324.0,688.51,555.6
2016,10,1,16,15,692.0,61.0,3.75,18.5,273.0,632.68,514.55
2016,10,1,16,30,645.0,56.0,3.7,18.0,222.0,582.12,475.72
2016,10,1,16,45,572.0,49.0,3.7,17.5,171.5,505.56,414.14
2016,10,1,17,0,499.0,42.0,3.7,17.0,121.0,431.32,350.58
2016,10,1,17,15,369.5,31.5,3.6,16.5,78.0,319.42,248.55
2016,10,1,17,30,240.0,21.0,3.5,16.0,35.0,200.0,23.8
2016,10,1,17,45,120.0,10.5,3.45,15.5,17.5,79.06,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.5,11.5,2.35,11.5,19.5,10.46,0.0
2016,10,2,6,30,241.0,23.0,2.5,12.0,39.0,19.03,4.07
2016,10,2,6,45,354.0,34.0,2.65,12.5,81.0,27.44,17.85
2016,10,2,7,0,467.0,45.0,2.8,13.0,123.0,35.56,25.8
2016,10,2,7,15,538.0,52.5,2.9,13.5,172.0,40.31,30.37
2016,10,2,7,30,609.0,60.0,3.0,14.0,221.0,44.97,34.66
2016,10,2,7,45,651.5,65.5,3.15,14.5,269.5,47.8,37.16
2016,10,2,8,0,694.0,71.0,3.3,15.0,318.0,50.56,39.5
2016,10,2,8,15,725.0,75.0,3.35,15.0,365.5,57.19,45.28
2016,10,2,8,30,756.0,79.0,3.4,15.0,413.0,58.91,46.66
2016,10,2,8,45,503.5,149.5,3.45,15.5,381.5,99.66,82.06
2016,10,2,9,0,251.0,220.0,3.5,16.0,350.0,155.86,120.14
2016,10,2,9,15,181.0,241.5,3.5,16.0,339.0,191.31,145.7
2016,10,2,9,30,111.0,263.0,3.5,16.0,328.0,218.19,169.01
2016,10,2,9,45,168.5,278.5,3.55,16.5,383.5,244.69,187.39
2016,10,2,10,0,226.0,294.0,3.6,17.0,439.0,284.84,217.56
2016,10,2,10,15,361.0,268.5,3.6,17.0,511.5,320.63,243.57
2016,10,2,10,30,496.0,243.0,3.6,17.0,584.0,370.73,282.69
2016,10,2,10,45,500.5,248.5,3.65,17.5,600.5,407.82,313.93
2016,10,2,11,0,505.0,254.0,3.7,18.0,617.0,444.66,344.36
2016,10,2,11,15,509.0,257.0,3.7,18.0,628.0,478.81,372.74
2016,10,2,11,30,513.0,260.0,3.7,18.0,639.0,512.29,400.1
2016,10,2,11,45,326.0,309.0,3.75,18.0,550.0,469.87,368.05
2016,10,2,12,0,139.0,358.0,3.8,18.0,461.0,411.47,322.11
2016,10,2,12,15,139.5,356.0,3.85,18.0,459.0,421.05,330.2
2016,10,2,12,30,140.0,354.0,3.9,18.0,457.0,430.16,337.67
2016,10,2,12,45,140.0,348.0,3.95,18.0,450.0,434.61,341.64
2016,10,2,13,0,140.0,342.0,4.0,18.0,443.0,438.4,345.14
2016,10,2,13,15,140.5,332.0,4.05,18.0,431.0,437.9,345.46
2016,10,2,13,30,141.0,322.0,4.1,18.0,419.0,436.62,345.24
2016,10,2,13,45,506.0,208.5,4.2,18.0,533.5,645.2,513.63
2016,10,2,14,0,871.0,95.0,4.3,18.0,648.0,827.76,652.14
2016,10,2,14,15,858.0,93.0,4.3,17.5,613.5,831.86,656.42
2016,10,2,14,30,845.0,91.0,4.3,17.0,579.0,825.75,654.64
2016,10,2,14,45,825.5,89.0,4.35,17.0,538.0,810.87,645.67
2016,10,2,15,0,806.0,87.0,4.4,17.0,497.0,792.78,634.4
2016,10,2,15,15,781.5,83.5,4.35,16.5,452.0,765.77,617.0
2016,10,2,15,30,757.0,80.0,4.3,16.0,407.0,736.05,597.33
2016,10,2,15,45,722.5,76.0,4.3,16.0,358.0,695.28,567.93
2016,10,2,16,0,688.0,72.0,4.3,16.0,309.0,658.0,540.47
2016,10,2,16,15,638.5,66.5,4.2,15.5,259.0,601.49,497.45
2016,10,2,16,30,589.0,61.0,4.1,15.0,209.0,544.79,452.54
2016,10,2,16,45,516.0,52.5,4.0,15.0,160.5,467.91,388.24
2016,10,2,17,0,443.0,44.0,3.9,15.0,112.0,393.38,322.05
2016,10,2,17,15,312.5,32.0,3.7,14.5,71.0,281.42,217.62
2016,10,2,17,30,182.0,20.0,3.5,14.0,30.0,160.02,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.0,15.0,61.46,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,22.5,11.0,1.55,11.5,12.5,10.01,0.0
2016,10,3,6,30,45.0,22.0,1.6,12.0,25.0,18.49,2.22
2016,10,3,6,45,91.0,40.5,1.7,12.5,53.5,32.17,21.79
2016,10,3,7,0,137.0,59.0,1.8,13.0,82.0,46.05,34.99
2016,10,3,7,15,159.0,79.5,1.8,13.0,114.5,60.83,48.65
2016,10,3,7,30,181.0,100.0,1.8,13.0,147.0,75.09,61.63
2016,10,3,7,45,195.5,119.5,1.85,13.5,180.0,88.14,73.16
2016,10,3,8,0,210.0,139.0,1.9,14.0,213.0,100.71,84.01
2016,10,3,8,15,105.0,123.0,1.9,14.0,160.0,95.17,78.96
2016,10,3,8,30,0.0,107.0,1.9,14.0,107.0,92.21,76.16
2016,10,3,8,45,41.0,164.0,1.9,14.5,185.0,128.61,107.42
2016,10,3,9,0,82.0,221.0,1.9,15.0,263.0,167.33,132.56
2016,10,3,9,15,59.5,227.0,1.9,15.0,258.5,179.24,140.74
2016,10,3,9,30,37.0,233.0,1.9,15.0,254.0,188.0,148.07
2016,10,3,9,45,18.5,172.0,1.95,15.5,182.5,150.92,118.42
2016,10,3,10,0,0.0,111.0,2.0,16.0,111.0,97.82,75.58
2016,10,3,10,15,2.0,150.0,2.05,16.0,151.5,131.48,102.94
2016,10,3,10,30,4.0,189.0,2.1,16.0,192.0,165.31,130.04
2016,10,3,10,45,2.0,171.5,2.15,16.5,173.0,150.74,117.92
2016,10,3,11,0,0.0,154.0,2.2,17.0,154.0,135.46,105.35
2016,10,3,11,15,6.5,199.5,2.25,17.0,205.0,178.25,139.62
2016,10,3,11,30,13.0,245.0,2.3,17.0,256.0,222.06,174.26
2016,10,3,11,45,32.0,283.5,2.35,17.0,308.5,270.14,212.1
2016,10,3,12,0,51.0,322.0,2.4,17.0,361.0,320.53,251.42
2016,10,3,12,15,28.5,262.5,2.4,17.0,284.5,257.09,201.86
2016,10,3,12,30,6.0,203.0,2.4,17.0,208.0,185.54,145.28
2016,10,3,12,45,3.0,160.0,2.45,17.0,162.5,145.09,113.12
2016,10,3,13,0,0.0,117.0,2.5,17.0,117.0,104.17,80.1
2016,10,3,13,15,0.0,119.0,2.45,17.0,119.0,106.07,81.78
2016,10,3,13,30,0.0,121.0,2.4,17.0,121.0,108.0,83.46
2016,10,3,13,45,0.0,133.5,2.4,17.0,133.5,119.72,93.14
2016,10,3,14,0,0.0,146.0,2.4,17.0,146.0,131.81,103.12
2016,10,3,14,15,0.0,129.5,2.35,16.5,129.5,116.59,91.08
2016,10,3,14,30,0.0,113.0,2.3,16.0,113.0,101.28,78.89
2016,10,3,14,45,2.5,139.5,2.3,16.0,140.5,129.6,102.56
2016,10,3,15,0,5.0,166.0,2.3,16.0,168.0,160.26,128.03
2016,10,3,15,15,2.5,146.5,2.25,16.0,147.5,139.79,111.41
2016,10,3,15,30,0.0,127.0,2.2,16.0,127.0,119.14,94.58
2016,10,3,15,45,0.0,111.5,2.15,16.0,111.5,104.69,82.82
2016,10,3,16,0,0.0,96.0,2.1,16.0,96.0,90.13,70.79
2016,10,3,16,15,273.5,79.0,1.95,15.5,146.5,331.14,277.2
2016,10,3,16,30,547.0,62.0,1.8,15.0,197.0,512.74,422.42
2016,10,3,16,45,466.0,53.5,1.7,15.0,149.5,431.55,353.51
2016,10,3,17,0,385.0,45.0,1.6,15.0,102.0,353.08,285.34
2016,10,3,17,15,192.5,35.0,1.5,15.0,63.5,207.54,155.09
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,33.15,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,11.37,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,12.0,5.0,4.55,0.0
2016,10,4,6,30,0.0,10.0,1.8,12.0,10.0,8.79,0.0
2016,10,4,6,45,0.0,23.5,1.95,12.5,23.5,20.7,11.93
2016,10,4,7,0,0.0,37.0,2.1,13.0,37.0,32.63,23.15
2016,10,4,7,15,0.0,53.0,2.1,13.5,53.0,46.14,35.52
2016,10,4,7,30,0.0,69.0,2.1,14.0,69.0,59.51,47.58
2016,10,4,7,45,0.0,85.5,2.1,14.5,85.5,73.12,59.64
2016,10,4,8,0,0.0,102.0,2.1,15.0,102.0,86.6,71.34
2016,10,4,8,15,71.5,143.0,2.0,15.0,174.0,112.74,94.03
2016,10,4,8,30,143.0,184.0,1.9,15.0,246.0,133.6,111.81
2016,10,4,8,45,231.0,194.5,1.85,15.5,307.0,133.68,111.3
2016,10,4,9,0,319.0,205.0,1.8,16.0,368.0,147.06,112.54
2016,10,4,9,15,323.5,222.0,1.7,16.5,398.5,181.9,132.32
2016,10,4,9,30,328.0,239.0,1.6,17.0,429.0,217.51,157.68
2016,10,4,9,45,601.0,166.5,1.55,17.5,538.5,236.18,161.25
2016,10,4,10,0,874.0,94.0,1.5,18.0,648.0,294.65,200.74
2016,10,4,10,15,883.5,95.5,1.45,18.0,675.0,347.1,247.02
2016,10,4,10,30,893.0,97.0,1.4,18.0,702.0,399.25,292.62
2016,10,4,10,45,903.0,96.0,1.4,18.5,723.0,449.02,334.95
2016,10,4,11,0,913.0,95.0,1.4,19.0,744.0,497.99,375.44
2016,10,4,11,15,916.5,95.5,1.5,19.0,755.5,544.04,413.82
2016,10,4,11,30,920.0,96.0,1.6,19.0,767.0,588.33,450.0
2016,10,4,11,45,924.5,94.5,1.7,19.5,771.5,629.42,482.2
2016,10,4,12,0,929.0,93.0,1.8,20.0,776.0,668.36,512.1
2016,10,4,12,15,660.5,200.0,1.95,20.0,684.0,632.47,485.44
2016,10,4,12,30,392.0,307.0,2.1,20.0,592.0,565.24,434.78
2016,10,4,12,45,393.0,300.0,2.3,20.0,581.5,577.01,445.72
2016,10,4,13,0,394.0,293.0,2.5,20.0,571.0,587.23,454.93
2016,10,4,13,15,648.5,192.5,2.65,20.0,634.5,711.49,551.78
2016,10,4,13,30,903.0,92.0,2.8,20.0,698.0,814.2,628.06
2016,10,4,13,45,893.5,90.5,2.95,20.0,670.0,821.54,634.26
2016,10,4,14,0,884.0,89.0,3.1,20.0,642.0,825.36,638.9
2016,10,4,14,15,871.5,87.0,3.2,20.0,607.5,822.7,638.81
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,823.78,641.56
2016,10,4,14,45,841.5,83.0,3.4,20.0,532.0,810.5,634.12
2016,10,4,15,0,824.0,81.0,3.5,20.0,491.0,794.0,624.44
2016,10,4,15,15,800.0,77.5,3.55,19.5,446.0,767.3,608.17
2016,10,4,15,30,776.0,74.0,3.6,19.0,401.0,737.88,589.59
2016,10,4,15,45,739.0,71.0,3.7,19.0,351.5,696.31,560.46
2016,10,4,16,0,702.0,68.0,3.8,19.0,302.0,657.89,532.83
2016,10,4,16,15,651.0,62.5,3.8,18.5,252.0,600.32,489.83
2016,10,4,16,30,600.0,57.0,3.8,18.0,202.0,542.68,444.73
2016,10,4,16,45,511.0,49.5,3.8,17.5,152.5,456.22,373.97
2016,10,4,17,0,422.0,42.0,3.8,17.0,103.0,372.94,301.35
2016,10,4,17,15,281.0,30.0,3.7,16.5,63.0,256.4,188.16
2016,10,4,17,30,140.0,18.0,3.6,16.0,23.0,100.6,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,11.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,2.15,10.5,17.0,9.55,0.0
2016,10,5,6,30,238.0,21.0,2.2,11.0,34.0,17.48,0.0
2016,10,5,6,45,374.0,31.0,2.25,11.5,77.5,25.11,15.59
2016,10,5,7,0,510.0,41.0,2.3,12.0,121.0,32.54,23.13
2016,10,5,7,15,584.0,47.5,2.3,12.5,171.0,36.65,27.18
2016,10,5,7,30,658.0,54.0,2.3,13.0,221.0,44.49,34.36
2016,10,5,7,45,708.0,58.0,2.3,14.0,273.0,46.62,36.2
2016,10,5,8,0,758.0,62.0,2.3,15.0,325.0,48.8,37.96
2016,10,5,8,15,789.0,65.5,2.3,15.5,373.5,50.46,39.27
2016,10,5,8,30,820.0,69.0,2.3,16.0,422.0,52.12,40.54
2016,10,5,8,45,844.5,71.0,2.3,17.0,468.0,52.6,40.67
2016,10,5,9,0,869.0,73.0,2.3,18.0,514.0,74.45,46.67
2016,10,5,9,15,884.5,75.0,2.15,18.0,554.0,128.35,68.22
2016,10,5,9,30,900.0,77.0,2.0,18.0,594.0,183.43,105.52
2016,10,5,9,45,911.5,78.5,1.9,18.5,627.5,238.34,149.93
2016,10,5,10,0,923.0,80.0,1.8,19.0,661.0,293.55,197.54
2016,10,5,10,15,930.5,81.5,1.75,19.5,688.0,347.64,245.07
2016,10,5,10,30,938.0,83.0,1.7,20.0,715.0,401.16,291.51
2016,10,5,10,45,944.0,83.5,1.65,20.5,734.5,452.45,335.08
2016,10,5,11,0,950.0,84.0,1.6,21.0,754.0,502.54,376.33
2016,10,5,11,15,952.5,84.0,1.65,21.0,765.5,549.04,414.83
2016,10,5,11,30,955.0,84.0,1.7,21.0,777.0,593.58,450.9
2016,10,5,11,45,956.0,84.0,1.8,21.0,780.0,635.12,484.21
2016,10,5,12,0,957.0,84.0,1.9,21.0,783.0,674.22,515.11
2016,10,5,12,15,955.5,84.0,1.95,21.0,778.0,709.08,542.13
2016,10,5,12,30,954.0,84.0,2.0,21.0,773.0,741.03,566.67
2016,10,5,12,45,941.0,87.5,2.15,21.5,757.5,765.33,584.06
2016,10,5,13,0,928.0,91.0,2.3,22.0,742.0,786.03,598.68
2016,10,5,13,15,921.5,90.0,2.35,22.0,721.0,803.34,611.5
2016,10,5,13,30,915.0,89.0,2.4,22.0,700.0,817.17,622.08
2016,10,5,13,45,904.5,88.0,2.5,22.0,671.0,824.35,628.59
2016,10,5,14,0,894.0,87.0,2.6,22.0,642.0,827.97,632.85
2016,10,5,14,15,881.0,85.5,2.65,21.5,606.5,825.5,633.9
2016,10,5,14,30,868.0,84.0,2.7,21.0,571.0,819.59,632.73
2016,10,5,14,45,847.5,82.0,2.8,21.0,529.5,810.95,628.85
2016,10,5,15,0,827.0,80.0,2.9,21.0,488.0,791.97,617.63
2016,10,5,15,15,802.0,77.0,2.95,20.5,442.5,765.09,601.51
2016,10,5,15,30,777.0,74.0,3.0,20.0,397.0,735.5,583.07
2016,10,5,15,45,739.5,70.5,3.05,20.0,347.5,693.0,553.41
2016,10,5,16,0,702.0,67.0,3.1,20.0,298.0,648.69,521.5
2016,10,5,16,15,649.0,61.0,3.05,19.5,247.0,594.12,480.97
2016,10,5,16,30,596.0,55.0,3.0,19.0,196.0,534.63,434.62
2016,10,5,16,45,510.5,47.5,3.0,18.5,147.5,451.16,366.67
2016,10,5,17,0,425.0,40.0,3.0,18.0,99.0,370.8,296.6
2016,10,5,17,15,280.0,28.0,3.05,17.0,60.0,251.99,177.81
2016,10,5,17,30,135.0,16.0,3.1,16.0,21.0,95.2,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,9.5,1.45,11.5,16.0,8.64,0.0
2016,10,6,6,30,226.0,19.0,1.5,12.0,32.0,15.68,0.0
2016,10,6,6,45,361.5,29.5,1.55,13.0,74.0,23.83,14.26
2016,10,6,7,0,497.0,40.0,1.6,14.0,116.0,31.75,22.2
2016,10,6,7,15,570.5,46.5,1.7,14.5,165.5,35.87,26.24
2016,10,6,7,30,644.0,53.0,1.8,15.0,215.0,43.66,33.33
2016,10,6,7,45,693.0,57.0,1.9,15.5,265.5,45.81,35.25
2016,10,6,8,0,742.0,61.0,2.0,16.0,316.0,47.99,37.1
2016,10,6,8,15,773.0,65.0,1.95,16.5,364.0,50.07,38.78
2016,10,6,8,30,804.0,69.0,1.9,17.0,412.0,52.11,40.38
2016,10,6,8,45,827.0,71.0,1.9,17.5,456.5,52.57,40.57
2016,10,6,9,0,850.0,73.0,1.9,18.0,501.0,71.95,46.29
2016,10,6,9,15,866.0,75.0,1.85,18.5,540.5,124.76,66.36
2016,10,6,9,30,882.0,77.0,1.8,19.0,580.0,178.8,102.23
2016,10,6,9,45,897.5,77.0,1.75,19.5,614.0,232.26,144.93
2016,10,6,10,0,913.0,77.0,1.7,20.0,648.0,286.39,191.27
2016,10,6,10,15,920.5,78.0,1.6,20.5,674.5,339.43,237.67
2016,10,6,10,30,928.0,79.0,1.5,21.0,701.0,391.88,282.96
2016,10,6,10,45,934.0,79.5,1.45,21.5,720.5,442.51,325.81
2016,10,6,11,0,940.0,80.0,1.4,22.0,740.0,491.96,366.37
2016,10,6,11,15,943.0,80.5,1.35,22.0,751.0,538.55,404.21
2016,10,6,11,30,946.0,81.0,1.3,22.0,762.0,583.26,439.49
2016,10,6,11,45,947.5,80.5,1.3,22.5,765.5,624.11,470.46
2016,10,6,12,0,949.0,80.0,1.3,23.0,769.0,662.55,498.85
2016,10,6,12,15,947.5,80.0,1.35,23.0,764.0,696.98,525.13
2016,10,6,12,30,946.0,80.0,1.4,23.0,759.0,728.51,549.0
2016,10,6,12,45,940.0,81.0,1.5,23.5,745.5,754.87,567.35
2016,10,6,13,0,934.0,82.0,1.6,24.0,732.0,777.92,583.1
2016,10,6,13,15,928.0,81.0,1.65,24.0,711.5,795.47,595.88
2016,10,6,13,30,922.0,80.0,1.7,24.0,691.0,809.55,606.49
2016,10,6,13,45,912.5,79.0,1.75,24.0,662.5,817.38,613.06
2016,10,6,14,0,903.0,78.0,1.8,24.0,634.0,821.66,617.43
2016,10,6,14,15,890.5,76.5,1.85,23.5,599.0,819.42,618.76
2016,10,6,14,30,878.0,75.0,1.9,23.0,564.0,813.73,617.91
2016,10,6,14,45,860.0,73.5,2.0,23.0,523.5,800.23,611.0
2016,10,6,15,0,842.0,72.0,2.1,23.0,483.0,790.92,607.03
2016,10,6,15,15,818.5,69.0,2.15,22.5,437.5,765.11,592.09
2016,10,6,15,30,795.0,66.0,2.2,22.0,392.0,736.58,574.94
2016,10,6,15,45,760.0,62.5,2.25,22.0,343.0,695.94,547.36
2016,10,6,16,0,725.0,59.0,2.3,22.0,294.0,653.51,517.54
2016,10,6,16,15,674.5,54.0,2.25,21.0,244.0,596.22,476.6
2016,10,6,16,30,624.0,49.0,2.2,20.0,194.0,538.59,433.09
2016,10,6,16,45,539.5,42.5,2.15,19.5,145.0,462.47,371.66
2016,10,6,17,0,455.0,36.0,2.1,19.0,96.0,384.16,303.3
2016,10,6,17,15,308.5,25.0,2.1,18.0,57.5,262.77,175.05
2016,10,6,17,30,162.0,14.0,2.1,17.0,19.0,108.84,0.0
2016,10,6,17,45,81.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.0,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,13.0,29.0,23.39,0.0
2016,10,7,6,45,238.5,34.0,1.5,13.5,70.0,26.56,16.29
2016,10,7,7,0,477.0,39.0,1.6,14.0,111.0,30.93,21.44
2016,10,7,7,15,550.5,46.0,1.6,14.5,159.0,35.49,25.89
2016,10,7,7,30,624.0,53.0,1.6,15.0,207.0,39.98,30.06
2016,10,7,7,45,672.5,57.5,1.6,16.0,256.5,46.24,35.57
2016,10,7,8,0,721.0,62.0,1.6,17.0,306.0,48.8,37.66
2016,10,7,8,15,540.0,108.0,1.6,17.5,306.0,76.97,62.17
2016,10,7,8,30,359.0,154.0,1.6,18.0,306.0,110.64,90.94
2016,10,7,8,45,377.0,169.5,1.65,19.0,344.0,119.89,98.17
2016,10,7,9,0,395.0,185.0,1.7,20.0,382.0,125.89,94.82
2016,10,7,9,15,630.5,131.5,1.7,20.5,475.0,132.8,81.02
2016,10,7,9,30,866.0,78.0,1.7,21.0,568.0,175.25,99.36
2016,10,7,9,45,858.5,87.5,1.75,22.0,597.0,230.73,143.79
2016,10,7,10,0,851.0,97.0,1.8,23.0,626.0,279.07,185.41
2016,10,7,10,15,860.5,98.5,1.75,23.5,652.5,330.88,230.04
2016,10,7,10,30,870.0,100.0,1.7,24.0,679.0,386.66,277.09
2016,10,7,10,45,690.0,172.0,1.7,24.5,640.0,415.0,305.08
2016,10,7,11,0,510.0,244.0,1.7,25.0,601.0,432.08,321.74
2016,10,7,11,15,484.5,259.5,1.6,25.5,602.5,462.04,344.94
2016,10,7,11,30,459.0,275.0,1.5,26.0,604.0,489.18,365.06
2016,10,7,11,45,477.0,268.5,1.45,26.5,611.5,519.48,387.33
2016,10,7,12,0,495.0,262.0,1.4,27.0,619.0,549.64,409.04
2016,10,7,12,15,516.5,252.0,1.3,27.0,622.5,578.45,430.04
2016,10,7,12,30,538.0,242.0,1.2,27.0,626.0,606.66,450.28
2016,10,7,12,45,519.0,245.0,1.1,27.5,610.0,617.87,456.96
2016,10,7,13,0,500.0,248.0,1.0,28.0,594.0,626.34,461.66
2016,10,7,13,15,526.5,229.0,0.9,28.0,584.0,644.65,474.82
2016,10,7,13,30,553.0,210.0,0.8,28.0,574.0,661.2,486.57
2016,10,7,13,45,567.0,195.0,0.75,28.0,554.0,670.09,493.42
2016,10,7,14,0,581.0,180.0,0.7,28.0,534.0,676.53,498.73
2016,10,7,14,15,567.0,172.5,0.7,27.5,502.0,666.13,493.81
2016,10,7,14,30,553.0,165.0,0.7,27.0,470.0,653.12,487.27
2016,10,7,14,45,469.0,172.0,0.7,27.0,417.5,597.35,448.9
2016,10,7,15,0,385.0,179.0,0.7,27.0,365.0,524.57,398.39
2016,10,7,15,15,524.5,131.0,0.75,26.5,358.5,597.31,455.75
2016,10,7,15,30,664.0,83.0,0.8,26.0,352.0,655.03,498.78
2016,10,7,15,45,601.0,86.5,0.9,25.5,306.5,603.82,464.99
2016,10,7,16,0,538.0,90.0,1.0,25.0,261.0,551.06,429.53
2016,10,7,16,15,485.0,80.0,1.1,24.0,214.5,490.03,386.37
2016,10,7,16,30,432.0,70.0,1.2,23.0,168.0,426.8,338.96
2016,10,7,16,45,356.0,57.0,1.35,22.5,124.0,349.57,277.12
2016,10,7,17,0,280.0,44.0,1.5,22.0,80.0,276.37,214.47
2016,10,7,17,15,140.0,28.5,1.55,21.0,46.5,158.12,94.65
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,13.5,12.0,8.19,0.0
2016,10,8,6,30,123.0,18.0,1.1,14.0,24.0,14.22,0.0
2016,10,8,6,45,251.5,31.5,1.1,14.5,63.0,25.76,15.33
2016,10,8,7,0,380.0,45.0,1.1,15.0,102.0,36.23,25.91
2016,10,8,7,15,461.5,54.5,1.1,15.5,149.0,42.63,32.03
2016,10,8,7,30,543.0,64.0,1.1,16.0,196.0,48.87,37.77
2016,10,8,7,45,594.5,70.5,1.1,17.0,245.0,52.32,40.77
2016,10,8,8,0,646.0,77.0,1.1,18.0,294.0,55.72,43.58
2016,10,8,8,15,682.5,82.0,1.1,18.5,341.5,57.81,45.23
2016,10,8,8,30,719.0,87.0,1.1,19.0,389.0,59.87,46.81
2016,10,8,8,45,744.0,91.0,1.1,20.0,432.5,61.09,47.54
2016,10,8,9,0,769.0,95.0,1.1,21.0,476.0,74.73,58.86
2016,10,8,9,15,787.5,98.0,1.15,22.0,515.0,124.38,68.9
2016,10,8,9,30,806.0,101.0,1.2,23.0,554.0,175.8,101.5
2016,10,8,9,45,853.0,90.5,1.25,24.0,595.0,223.34,136.7
2016,10,8,10,0,900.0,80.0,1.3,25.0,636.0,280.94,182.95
2016,10,8,10,15,908.5,81.0,1.25,25.5,662.5,333.51,227.8
2016,10,8,10,30,917.0,82.0,1.2,26.0,689.0,385.61,271.78
2016,10,8,10,45,921.5,83.5,1.2,26.5,707.5,435.88,313.52
2016,10,8,11,0,926.0,85.0,1.2,27.0,726.0,484.88,353.04
2016,10,8,11,15,929.0,85.5,1.1,27.5,737.5,530.79,388.48
2016,10,8,11,30,932.0,86.0,1.0,28.0,749.0,574.86,421.19
2016,10,8,11,45,932.0,86.5,0.9,28.5,752.0,615.19,450.02
2016,10,8,12,0,932.0,87.0,0.8,29.0,755.0,653.08,476.03
2016,10,8,12,15,931.0,87.0,0.7,29.0,750.0,687.26,499.56
2016,10,8,12,30,930.0,87.0,0.6,29.0,745.0,718.61,520.49
2016,10,8,12,45,926.5,86.0,0.5,29.0,732.0,744.26,536.67
2016,10,8,13,0,923.0,85.0,0.4,29.0,719.0,766.7,549.69
2016,10,8,13,15,917.0,84.5,0.35,29.0,698.5,784.51,560.55
2016,10,8,13,30,911.0,84.0,0.3,29.0,678.0,798.92,569.35
2016,10,8,13,45,902.0,82.5,0.3,29.5,650.0,806.45,573.65
2016,10,8,14,0,893.0,81.0,0.3,30.0,622.0,810.46,575.94
2016,10,8,14,15,880.5,79.5,0.4,29.5,587.0,808.19,578.49
2016,10,8,14,30,868.0,78.0,0.5,29.0,552.0,802.52,579.06
2016,10,8,14,45,850.5,75.5,0.6,29.0,511.5,788.32,573.02
2016,10,8,15,0,833.0,73.0,0.7,29.0,471.0,778.21,569.64
2016,10,8,15,15,808.5,70.0,0.8,28.5,426.0,751.77,556.3
2016,10,8,15,30,784.0,67.0,0.9,28.0,381.0,722.64,540.74
2016,10,8,15,45,749.0,63.0,1.05,27.5,332.0,681.72,516.76
2016,10,8,16,0,714.0,59.0,1.2,27.0,283.0,639.02,490.1
2016,10,8,16,15,662.0,54.0,1.2,26.0,233.0,581.16,450.38
2016,10,8,16,30,610.0,49.0,1.2,25.0,183.0,529.03,412.41
2016,10,8,16,45,524.5,41.5,1.3,24.0,135.5,446.45,348.86
2016,10,8,17,0,439.0,34.0,1.4,23.0,88.0,367.43,281.45
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,239.05,128.49
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,89.56,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,0.7,13.5,12.5,7.73,0.0
2016,10,9,6,30,192.0,17.0,0.7,14.0,25.0,14.08,0.0
2016,10,9,6,45,323.5,28.0,0.7,14.5,65.0,22.75,12.65
2016,10,9,7,0,455.0,39.0,0.7,15.0,105.0,31.12,21.45
2016,10,9,7,15,532.5,46.5,0.65,15.5,153.0,36.08,26.28
2016,10,9,7,30,610.0,54.0,0.6,16.0,201.0,40.96,30.81
2016,10,9,7,45,658.5,59.5,0.55,17.0,250.5,44.01,33.48
2016,10,9,8,0,707.0,65.0,0.5,18.0,300.0,51.47,39.89
2016,10,9,8,15,740.5,69.0,0.5,18.5,348.0,53.41,41.42
2016,10,9,8,30,774.0,73.0,0.5,19.0,396.0,55.34,42.91
2016,10,9,8,45,797.0,76.5,0.5,20.0,440.0,56.8,43.85
2016,10,9,9,0,820.0,80.0,0.5,21.0,484.0,62.26,48.22
