Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,837.5,82.5,0.55,21.5,523.0,114.14,59.63
2016,10,9,9,30,855.0,85.0,0.6,22.0,562.0,167.58,93.2
2016,10,9,9,45,871.5,85.5,0.65,23.0,596.5,227.14,138.77
2016,10,9,10,0,888.0,86.0,0.7,24.0,631.0,280.46,182.49
2016,10,9,10,15,896.5,87.5,0.8,24.5,657.0,332.85,227.17
2016,10,9,10,30,905.0,89.0,0.9,25.0,683.0,384.81,271.23
2016,10,9,10,45,909.0,90.5,1.0,26.0,702.0,434.37,312.12
2016,10,9,11,0,913.0,92.0,1.1,27.0,721.0,482.63,350.78
2016,10,9,11,15,916.0,92.5,1.2,27.0,732.0,528.03,387.68
2016,10,9,11,30,919.0,93.0,1.3,27.0,743.0,571.61,422.4
2016,10,9,11,45,918.0,94.0,1.4,27.5,745.5,611.39,452.79
2016,10,9,12,0,917.0,95.0,1.5,28.0,748.0,648.71,480.73
2016,10,9,12,15,915.5,94.5,1.55,28.0,742.5,681.67,505.71
2016,10,9,12,30,914.0,94.0,1.6,28.0,737.0,711.8,528.38
2016,10,9,12,45,905.5,95.5,1.7,28.0,723.0,736.14,547.13
2016,10,9,13,0,897.0,97.0,1.8,28.0,709.0,757.16,562.51
2016,10,9,13,15,890.0,96.0,1.85,27.5,688.0,773.35,575.42
2016,10,9,13,30,883.0,95.0,1.9,27.0,667.0,786.17,586.27
2016,10,9,13,45,871.0,94.5,1.95,27.0,638.0,792.27,591.6
2016,10,9,14,0,859.0,94.0,2.0,27.0,609.0,801.37,599.19
2016,10,9,14,15,845.0,91.5,2.05,26.5,574.0,797.12,599.0
2016,10,9,14,30,831.0,89.0,2.1,26.0,539.0,789.43,596.67
2016,10,9,14,45,810.5,86.5,2.15,26.0,498.5,773.21,587.33
2016,10,9,15,0,790.0,84.0,2.2,26.0,458.0,753.85,575.83
2016,10,9,15,15,763.5,80.5,2.2,25.5,413.0,725.61,558.68
2016,10,9,15,30,737.0,77.0,2.2,25.0,368.0,694.77,539.31
2016,10,9,15,45,699.5,72.0,2.2,24.5,319.5,656.24,513.72
2016,10,9,16,0,662.0,67.0,2.2,24.0,271.0,611.97,482.87
2016,10,9,16,15,605.5,60.5,2.05,23.0,222.0,550.82,438.05
2016,10,9,16,30,549.0,54.0,1.9,22.0,173.0,490.0,391.17
2016,10,9,16,45,461.0,45.0,1.8,21.5,126.5,405.59,321.94
2016,10,9,17,0,373.0,36.0,1.7,21.0,80.0,324.79,250.18
2016,10,9,17,15,186.5,18.0,1.6,20.0,40.0,167.53,73.66
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,12.5,8.0,7.28,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,69.0,33.5,1.3,13.5,43.5,27.5,16.14
2016,10,10,7,0,138.0,51.0,1.4,14.0,71.0,40.14,29.28
2016,10,10,7,15,169.0,71.0,1.45,14.0,105.0,54.8,42.88
2016,10,10,7,30,200.0,91.0,1.5,14.0,139.0,69.0,55.86
2016,10,10,7,45,230.5,107.0,1.55,14.5,174.0,80.06,65.72
2016,10,10,8,0,261.0,123.0,1.6,15.0,209.0,90.77,75.01
2016,10,10,8,15,468.5,103.0,1.55,15.0,285.5,72.65,58.97
2016,10,10,8,30,676.0,83.0,1.5,15.0,362.0,56.98,45.05
2016,10,10,8,45,507.5,137.0,1.5,15.5,359.0,92.89,76.28
2016,10,10,9,0,339.0,191.0,1.5,16.0,356.0,133.17,110.56
2016,10,10,9,15,305.0,214.5,1.5,16.5,372.5,170.31,125.08
2016,10,10,9,30,271.0,238.0,1.5,17.0,389.0,204.21,150.0
2016,10,10,9,45,328.5,241.0,1.5,17.5,434.5,237.33,173.19
2016,10,10,10,0,386.0,244.0,1.5,18.0,480.0,276.15,202.45
2016,10,10,10,15,630.0,171.5,1.55,18.5,575.0,312.84,226.0
2016,10,10,10,30,874.0,99.0,1.6,19.0,670.0,380.05,276.45
2016,10,10,10,45,881.5,99.5,1.65,19.5,689.0,428.73,318.28
2016,10,10,11,0,889.0,100.0,1.7,20.0,708.0,476.46,358.38
2016,10,10,11,15,892.5,100.5,1.75,20.0,719.5,521.1,395.83
2016,10,10,11,30,896.0,101.0,1.8,20.0,731.0,564.03,431.07
2016,10,10,11,45,896.5,101.5,1.85,20.5,734.0,603.36,461.99
2016,10,10,12,0,897.0,102.0,1.9,21.0,737.0,640.39,490.45
2016,10,10,12,15,896.0,102.0,1.95,21.0,732.0,673.54,516.47
2016,10,10,12,30,895.0,102.0,2.0,21.0,727.0,703.98,540.15
2016,10,10,12,45,727.5,159.5,2.1,21.0,662.0,678.89,521.81
2016,10,10,13,0,560.0,217.0,2.2,21.0,597.0,634.02,488.96
2016,10,10,13,15,709.0,161.0,2.25,20.5,626.5,711.16,549.84
2016,10,10,13,30,858.0,105.0,2.3,20.0,656.0,780.32,602.15
2016,10,10,13,45,841.5,106.0,2.35,20.0,627.0,784.89,606.04
2016,10,10,14,0,825.0,107.0,2.4,20.0,598.0,785.9,608.15
2016,10,10,14,15,810.5,104.5,2.4,19.5,563.5,781.17,607.16
2016,10,10,14,30,796.0,102.0,2.4,19.0,529.0,773.07,603.93
2016,10,10,14,45,767.5,101.0,2.45,19.0,487.0,756.39,593.8
2016,10,10,15,0,739.0,100.0,2.5,19.0,445.0,733.27,579.0
2016,10,10,15,15,709.5,95.5,2.55,18.5,400.5,702.45,559.41
2016,10,10,15,30,680.0,91.0,2.6,18.0,356.0,669.28,537.59
2016,10,10,15,45,632.0,86.5,2.7,17.5,307.5,619.86,502.9
2016,10,10,16,0,584.0,82.0,2.8,17.0,259.0,569.21,465.88
2016,10,10,16,15,522.5,73.5,2.75,16.5,210.5,503.4,414.25
2016,10,10,16,30,461.0,65.0,2.7,16.0,162.0,437.88,360.3
2016,10,10,16,45,365.5,53.0,2.7,15.5,116.5,346.98,283.31
2016,10,10,17,0,270.0,41.0,2.7,15.0,71.0,264.03,207.24
2016,10,10,17,15,135.0,20.5,2.6,14.5,35.5,134.03,40.78
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,8.0,1.35,11.5,10.0,0.0,0.0
2016,10,11,6,30,107.0,16.0,1.4,12.0,20.0,14.55,0.0
2016,10,11,6,45,234.5,30.5,1.45,12.5,57.0,23.94,12.99
2016,10,11,7,0,362.0,45.0,1.5,13.0,94.0,36.72,26.36
2016,10,11,7,15,444.5,54.5,1.55,13.5,140.5,43.08,32.6
2016,10,11,7,30,527.0,64.0,1.6,14.0,187.0,49.32,38.42
2016,10,11,7,45,278.0,93.5,1.65,14.5,160.0,71.18,57.9
2016,10,11,8,0,29.0,123.0,1.7,15.0,133.0,97.05,80.55
2016,10,11,8,15,34.5,141.5,1.65,15.0,154.5,110.49,92.14
2016,10,11,8,30,40.0,160.0,1.6,15.0,176.0,123.64,103.32
2016,10,11,8,45,38.0,175.5,1.6,15.5,192.0,134.63,112.29
2016,10,11,9,0,36.0,191.0,1.6,16.0,208.0,145.34,120.91
2016,10,11,9,15,36.5,206.5,1.55,16.0,225.5,161.67,127.3
2016,10,11,9,30,37.0,222.0,1.5,16.0,243.0,178.24,139.9
2016,10,11,9,45,456.0,155.0,1.5,16.5,430.5,192.28,132.65
2016,10,11,10,0,875.0,88.0,1.5,17.0,618.0,274.29,184.06
2016,10,11,10,15,884.0,89.5,1.5,17.0,644.0,326.05,229.96
2016,10,11,10,30,893.0,91.0,1.5,17.0,670.0,377.43,275.58
2016,10,11,10,45,899.5,91.5,1.5,17.5,689.0,426.42,318.05
2016,10,11,11,0,906.0,92.0,1.5,18.0,708.0,474.31,358.48
2016,10,11,11,15,909.5,92.5,1.5,18.0,719.0,519.49,396.39
2016,10,11,11,30,913.0,93.0,1.5,18.0,730.0,562.9,431.96
2016,10,11,11,45,913.0,93.5,1.5,18.5,733.0,602.41,462.87
2016,10,11,12,0,913.0,94.0,1.5,19.0,736.0,639.53,491.17
2016,10,11,12,15,912.0,94.0,1.5,19.0,731.0,673.0,517.11
2016,10,11,12,30,911.0,94.0,1.5,19.0,726.0,703.7,540.62
2016,10,11,12,45,891.5,100.5,1.55,19.5,709.5,725.3,556.48
2016,10,11,13,0,872.0,107.0,1.6,20.0,693.0,747.66,572.37
2016,10,11,13,15,715.0,153.5,1.65,19.5,624.5,705.33,542.95
2016,10,11,13,30,558.0,200.0,1.7,19.0,556.0,646.64,501.41
2016,10,11,13,45,560.5,189.0,1.8,19.0,533.0,650.33,506.72
2016,10,11,14,0,563.0,178.0,1.9,19.0,510.0,651.53,509.68
2016,10,11,14,15,530.5,177.0,2.0,18.5,475.5,633.56,498.91
2016,10,11,14,30,498.0,176.0,2.1,18.0,441.0,613.13,486.23
2016,10,11,14,45,506.5,158.5,2.25,18.0,410.0,604.54,482.53
2016,10,11,15,0,515.0,141.0,2.4,18.0,379.0,593.25,476.57
2016,10,11,15,15,539.0,120.5,2.5,17.5,347.5,587.69,475.77
2016,10,11,15,30,563.0,100.0,2.6,17.0,316.0,586.24,477.59
2016,10,11,15,45,512.0,96.0,2.75,17.0,273.0,536.57,439.85
2016,10,11,16,0,461.0,92.0,2.9,17.0,230.0,482.38,397.58
2016,10,11,16,15,477.0,75.0,2.85,16.5,194.5,469.61,387.64
2016,10,11,16,30,493.0,58.0,2.8,16.0,159.0,450.72,370.84
2016,10,11,16,45,397.0,47.0,2.8,15.5,114.0,360.57,293.91
2016,10,11,17,0,301.0,36.0,2.8,15.0,69.0,274.69,213.72
2016,10,11,17,15,150.5,18.0,2.7,14.5,34.5,140.24,14.81
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.0,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,11.0,18.0,12.73,0.0
2016,10,12,6,45,222.5,29.0,1.2,11.5,54.5,22.77,11.68
2016,10,12,7,0,354.0,44.0,1.1,12.0,91.0,35.94,25.74
2016,10,12,7,15,437.5,54.0,1.0,12.5,137.5,42.79,32.46
2016,10,12,7,30,521.0,64.0,0.9,13.0,184.0,49.47,38.73
2016,10,12,7,45,580.5,70.5,0.85,13.5,233.0,52.93,41.9
2016,10,12,8,0,640.0,77.0,0.8,14.0,282.0,56.36,44.9
2016,10,12,8,15,320.0,97.0,0.8,14.5,199.5,67.75,54.83
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,99.13,82.03
2016,10,12,8,45,12.5,149.5,0.85,15.5,155.5,123.88,102.95
2016,10,12,9,0,25.0,182.0,0.9,16.0,194.0,147.8,122.81
2016,10,12,9,15,53.0,210.0,1.0,16.0,238.5,164.48,128.86
2016,10,12,9,30,81.0,238.0,1.1,16.0,283.0,193.28,149.89
2016,10,12,9,45,157.5,254.5,1.25,16.0,347.0,220.83,168.21
2016,10,12,10,0,234.0,271.0,1.4,16.0,411.0,263.45,199.49
2016,10,12,10,15,243.0,282.0,1.6,16.0,433.5,291.64,222.74
2016,10,12,10,30,252.0,293.0,1.8,16.0,456.0,317.51,244.43
2016,10,12,10,45,280.0,297.0,2.0,16.5,482.5,350.09,270.55
2016,10,12,11,0,308.0,301.0,2.2,17.0,509.0,384.89,298.34
2016,10,12,11,15,588.5,206.5,2.2,17.0,611.5,461.42,357.73
2016,10,12,11,30,869.0,112.0,2.2,17.0,714.0,554.05,430.29
2016,10,12,11,45,718.0,168.5,2.2,17.5,667.5,559.91,435.48
2016,10,12,12,0,567.0,225.0,2.2,18.0,621.0,551.39,429.11
2016,10,12,12,15,462.5,260.5,2.15,18.0,582.0,543.93,423.72
2016,10,12,12,30,358.0,296.0,2.1,18.0,543.0,522.72,407.49
2016,10,12,12,45,357.0,291.0,2.1,18.0,533.5,533.61,416.74
2016,10,12,13,0,356.0,286.0,2.1,18.0,524.0,543.07,424.67
2016,10,12,13,15,324.5,282.5,2.15,18.0,494.0,530.22,415.71
2016,10,12,13,30,293.0,279.0,2.2,18.0,464.0,514.89,404.9
2016,10,12,13,45,234.5,273.0,2.3,18.0,417.0,461.74,365.25
2016,10,12,14,0,176.0,267.0,2.4,18.0,370.0,417.71,331.74
2016,10,12,14,15,313.5,226.5,2.45,18.0,396.5,501.05,400.03
2016,10,12,14,30,451.0,186.0,2.5,18.0,423.0,585.0,467.1
2016,10,12,14,45,303.0,191.5,2.65,18.0,345.5,464.2,373.82
2016,10,12,15,0,155.0,197.0,2.8,18.0,268.0,344.29,278.6
2016,10,12,15,15,432.0,136.0,2.65,17.5,306.0,520.66,424.63
2016,10,12,15,30,709.0,75.0,2.5,17.0,344.0,665.78,538.17
2016,10,12,15,45,672.5,69.5,2.45,17.0,297.0,623.82,505.91
2016,10,12,16,0,636.0,64.0,2.4,17.0,250.0,580.5,472.98
2016,10,12,16,15,576.5,57.5,2.3,16.5,202.0,518.43,424.58
2016,10,12,16,30,517.0,51.0,2.2,16.0,154.0,456.94,373.9
2016,10,12,16,45,422.5,41.5,2.15,15.5,109.5,369.69,299.58
2016,10,12,17,0,328.0,32.0,2.1,15.0,65.0,286.9,219.7
2016,10,12,17,15,164.0,16.0,2.1,14.5,32.5,143.25,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,11.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,11.0,16.0,14.55,0.0
2016,10,13,6,45,155.0,28.0,1.95,11.5,48.5,21.92,10.44
2016,10,13,7,0,310.0,40.0,2.0,12.0,81.0,32.26,22.44
2016,10,13,7,15,365.0,53.5,2.1,12.5,121.5,40.84,30.67
2016,10,13,7,30,420.0,67.0,2.2,13.0,162.0,50.33,39.44
2016,10,13,7,45,461.5,77.5,2.35,13.5,205.0,58.46,46.8
2016,10,13,8,0,503.0,88.0,2.5,14.0,248.0,64.78,52.36
2016,10,13,8,15,526.0,98.5,2.45,14.5,288.5,70.73,57.46
2016,10,13,8,30,549.0,109.0,2.4,15.0,329.0,76.44,62.25
2016,10,13,8,45,514.5,132.0,2.35,15.5,356.5,90.13,73.94
2016,10,13,9,0,480.0,155.0,2.3,16.0,384.0,103.35,85.04
2016,10,13,9,15,379.5,192.5,2.25,16.5,383.0,158.05,114.04
2016,10,13,9,30,279.0,230.0,2.2,17.0,382.0,197.41,144.88
2016,10,13,9,45,190.0,250.0,2.15,17.5,356.5,222.77,168.04
2016,10,13,10,0,101.0,270.0,2.1,18.0,331.0,237.32,183.08
2016,10,13,10,15,188.0,278.5,2.05,18.0,397.5,273.17,208.92
2016,10,13,10,30,275.0,287.0,2.0,18.0,464.0,319.78,244.15
2016,10,13,10,45,242.0,301.0,2.0,18.5,460.0,339.98,261.27
2016,10,13,11,0,209.0,315.0,2.0,19.0,456.0,353.91,272.97
2016,10,13,11,15,300.0,301.0,2.05,19.0,506.5,400.56,309.31
2016,10,13,11,30,391.0,287.0,2.1,19.0,557.0,454.39,351.27
2016,10,13,11,45,398.0,283.5,2.15,19.5,559.0,476.92,368.89
2016,10,13,12,0,405.0,280.0,2.2,20.0,561.0,498.72,385.89
2016,10,13,12,15,395.0,283.5,2.25,20.0,555.5,515.57,399.49
2016,10,13,12,30,385.0,287.0,2.3,20.0,550.0,530.73,411.68
2016,10,13,12,45,393.5,278.5,2.35,20.0,543.0,545.26,423.74
2016,10,13,13,0,402.0,270.0,2.4,20.0,536.0,558.58,434.9
2016,10,13,13,15,374.0,267.5,2.4,19.5,509.0,550.04,429.94
2016,10,13,13,30,346.0,265.0,2.4,19.0,482.0,539.03,423.16
2016,10,13,13,45,373.5,245.5,2.4,19.0,470.0,550.1,433.27
2016,10,13,14,0,401.0,226.0,2.4,19.0,458.0,559.73,442.25
2016,10,13,14,15,347.0,221.5,2.4,18.5,414.0,520.63,413.87
2016,10,13,14,30,293.0,217.0,2.4,18.0,370.0,479.72,383.83
2016,10,13,14,45,370.5,184.5,2.4,18.0,362.5,508.12,408.91
2016,10,13,15,0,448.0,152.0,2.4,18.0,355.0,549.43,442.96
2016,10,13,15,15,475.5,130.0,2.35,18.0,325.5,545.59,441.56
2016,10,13,15,30,503.0,108.0,2.3,18.0,296.0,538.35,437.63
2016,10,13,15,45,473.0,97.0,2.3,18.0,254.5,498.47,407.18
2016,10,13,16,0,443.0,86.0,2.3,18.0,213.0,457.71,375.19
2016,10,13,16,15,400.5,73.0,2.15,17.5,171.5,404.87,332.51
2016,10,13,16,30,358.0,60.0,2.0,17.0,130.0,352.59,288.44
2016,10,13,16,45,286.5,46.0,1.95,17.0,92.0,280.88,226.09
2016,10,13,17,0,215.0,32.0,1.9,17.0,54.0,213.26,158.72
2016,10,13,17,15,107.5,16.0,1.8,16.5,27.0,104.03,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,15.0,1.0,0.87,0.0
2016,10,14,7,0,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,10,14,7,15,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,10,14,7,30,0.0,4.0,3.2,15.0,4.0,3.51,0.0
2016,10,14,7,45,0.0,5.0,3.0,15.5,5.0,4.39,0.0
2016,10,14,8,0,0.0,6.0,2.8,16.0,6.0,5.27,0.0
2016,10,14,8,15,0.0,7.5,2.65,16.0,7.5,6.59,0.23
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,7.91,1.41
2016,10,14,8,45,0.0,13.0,2.45,16.5,13.0,11.44,4.51
2016,10,14,9,0,0.0,17.0,2.4,17.0,17.0,14.98,7.59
2016,10,14,9,15,0.0,47.0,2.35,17.0,47.0,41.51,29.34
2016,10,14,9,30,0.0,77.0,2.3,17.0,77.0,68.15,51.47
2016,10,14,9,45,0.0,65.0,2.3,17.0,65.0,57.5,42.48
2016,10,14,10,0,0.0,53.0,2.3,17.0,53.0,46.87,33.56
2016,10,14,10,15,0.0,85.5,2.25,17.0,85.5,75.77,57.43
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,103.95,80.43
2016,10,14,10,45,0.0,107.5,2.15,17.5,107.5,95.07,72.88
2016,10,14,11,0,0.0,97.0,2.1,18.0,97.0,86.0,65.29
2016,10,14,11,15,0.0,78.0,2.05,18.0,78.0,69.14,51.47
2016,10,14,11,30,0.0,59.0,2.0,18.0,59.0,52.26,37.6
2016,10,14,11,45,0.0,100.5,1.95,18.0,100.5,89.15,67.8
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,125.99,97.59
2016,10,14,12,15,5.5,182.5,1.85,18.0,186.5,165.87,129.61
2016,10,14,12,30,11.0,223.0,1.8,18.0,231.0,206.99,162.28
2016,10,14,12,45,6.0,196.5,1.8,18.0,201.0,180.53,141.24
2016,10,14,13,0,1.0,170.0,1.8,18.0,171.0,153.39,119.65
2016,10,14,13,15,3.0,180.0,1.75,18.0,182.0,164.79,129.03
2016,10,14,13,30,5.0,190.0,1.7,18.0,193.0,176.66,138.72
2016,10,14,13,45,2.5,162.5,1.65,18.0,164.0,149.4,116.97
2016,10,14,14,0,0.0,135.0,1.6,18.0,135.0,121.85,94.89
2016,10,14,14,15,0.0,74.5,1.55,18.0,74.5,65.93,49.29
2016,10,14,14,30,0.0,14.0,1.5,18.0,14.0,12.34,4.73
2016,10,14,14,45,0.0,70.0,1.5,18.0,70.0,61.9,46.32
2016,10,14,15,0,0.0,126.0,1.5,18.0,126.0,116.55,91.63
2016,10,14,15,15,0.0,86.5,1.45,17.5,86.5,77.54,59.61
2016,10,14,15,30,0.0,47.0,1.4,17.0,47.0,41.46,29.58
2016,10,14,15,45,0.0,40.5,1.4,17.0,40.5,35.7,24.77
2016,10,14,16,0,0.0,34.0,1.4,17.0,34.0,29.95,19.87
2016,10,14,16,15,0.0,27.0,1.25,16.5,27.0,23.76,14.59
2016,10,14,16,30,0.0,20.0,1.1,16.0,20.0,17.58,9.23
2016,10,14,16,45,0.0,14.0,1.0,15.5,14.0,12.3,4.58
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,81.0,12.0,1.9,13.0,14.0,10.91,0.0
2016,10,15,6,45,219.5,25.0,2.0,13.5,48.0,20.57,7.84
2016,10,15,7,0,358.0,38.0,2.1,14.0,82.0,30.84,20.84
2016,10,15,7,15,444.5,46.5,2.2,14.0,127.0,36.61,26.66
2016,10,15,7,30,531.0,55.0,2.3,14.0,172.0,42.27,32.07
2016,10,15,7,45,584.0,61.0,2.45,14.5,218.5,45.62,35.17
2016,10,15,8,0,637.0,67.0,2.6,15.0,265.0,48.93,38.1
2016,10,15,8,15,383.0,115.5,2.9,15.5,240.0,81.54,66.79
2016,10,15,8,30,129.0,164.0,3.2,16.0,215.0,120.76,100.74
2016,10,15,8,45,67.0,160.5,3.5,16.5,187.5,125.12,104.04
2016,10,15,9,0,5.0,157.0,3.8,17.0,160.0,129.94,107.74
2016,10,15,9,15,38.5,193.5,4.0,17.0,214.5,152.18,119.82
2016,10,15,9,30,72.0,230.0,4.2,17.0,269.0,185.72,144.89
2016,10,15,9,45,347.5,194.5,4.45,17.5,397.5,203.51,146.65
2016,10,15,10,0,623.0,159.0,4.7,18.0,526.0,255.46,178.8
2016,10,15,10,15,495.5,210.5,4.85,18.0,510.5,297.4,220.2
2016,10,15,10,30,368.0,262.0,5.0,18.0,495.0,329.14,251.74
2016,10,15,10,45,453.0,241.0,5.15,18.5,535.5,366.52,281.86
2016,10,15,11,0,538.0,220.0,5.3,19.0,576.0,412.39,319.24
2016,10,15,11,15,300.0,261.0,5.4,19.0,460.0,365.62,286.66
2016,10,15,11,30,62.0,302.0,5.5,19.0,344.0,295.33,232.39
2016,10,15,11,45,122.5,314.0,5.65,19.0,398.0,347.9,274.57
2016,10,15,12,0,183.0,326.0,5.8,19.0,452.0,403.68,319.17
2016,10,15,12,15,91.5,178.0,5.85,19.0,241.0,223.03,176.96
2016,10,15,12,30,0.0,30.0,5.9,19.0,30.0,26.53,16.25
2016,10,15,12,45,184.5,152.0,6.0,19.0,272.5,277.13,223.7
2016,10,15,13,0,369.0,274.0,6.1,19.0,515.0,536.65,429.26
2016,10,15,13,15,184.5,174.0,6.1,19.0,294.5,314.46,253.58
2016,10,15,13,30,0.0,74.0,6.1,19.0,74.0,65.54,48.48
2016,10,15,13,45,7.0,137.5,6.15,19.0,141.5,129.1,101.0
2016,10,15,14,0,14.0,201.0,6.2,19.0,209.0,197.28,156.73
2016,10,15,14,15,7.0,177.5,6.15,18.5,181.5,170.02,134.92
2016,10,15,14,30,0.0,154.0,6.1,18.0,154.0,142.37,112.62
2016,10,15,14,45,0.0,129.5,6.05,18.0,129.5,118.9,93.58
2016,10,15,15,0,0.0,105.0,6.0,18.0,105.0,95.3,74.25
2016,10,15,15,15,0.0,55.0,5.8,17.5,55.0,48.56,35.4
2016,10,15,15,30,0.0,5.0,5.6,17.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,17.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,17.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.5,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,10,16,6,45,10.0,24.0,1.6,14.5,25.0,20.55,6.72
2016,10,16,7,0,20.0,41.0,1.7,15.0,43.0,34.34,23.63
2016,10,16,7,15,34.5,61.0,1.8,15.0,67.0,50.0,38.21
2016,10,16,7,30,49.0,81.0,1.9,15.0,91.0,65.36,52.26
2016,10,16,7,45,57.0,101.0,2.0,15.5,116.0,80.4,65.69
2016,10,16,8,0,65.0,121.0,2.1,16.0,141.0,95.12,78.56
2016,10,16,8,15,70.5,140.5,2.2,16.0,165.0,109.21,90.79
2016,10,16,8,30,76.0,160.0,2.3,16.0,189.0,122.98,102.56
2016,10,16,8,45,60.0,173.5,2.4,16.5,198.5,132.74,110.53
2016,10,16,9,0,44.0,187.0,2.5,17.0,208.0,142.22,118.15
2016,10,16,9,15,22.0,148.5,2.55,17.0,159.0,121.27,94.85
2016,10,16,9,30,0.0,110.0,2.6,17.0,110.0,96.11,74.58
2016,10,16,9,45,0.0,83.5,2.7,17.5,83.5,73.95,56.03
2016,10,16,10,0,0.0,57.0,2.8,18.0,57.0,50.41,36.36
2016,10,16,10,15,0.0,112.0,2.85,18.0,112.0,98.63,76.0
2016,10,16,10,30,0.0,167.0,2.9,18.0,167.0,145.11,113.59
2016,10,16,10,45,0.0,153.5,3.0,18.0,153.5,134.37,104.71
2016,10,16,11,0,0.0,140.0,3.1,18.0,140.0,123.22,95.61
2016,10,16,11,15,0.0,77.5,3.1,18.0,77.5,68.69,51.11
2016,10,16,11,30,0.0,15.0,3.1,18.0,15.0,13.25,5.36
2016,10,16,11,45,0.0,15.0,3.15,18.0,15.0,13.25,5.37
2016,10,16,12,0,0.0,15.0,3.2,18.0,15.0,13.25,5.37
2016,10,16,12,15,0.0,75.0,3.3,18.0,75.0,66.47,49.34
2016,10,16,12,30,0.0,135.0,3.4,18.0,135.0,120.16,93.15
2016,10,16,12,45,0.0,82.0,3.55,18.0,82.0,72.69,54.43
2016,10,16,13,0,0.0,29.0,3.7,18.0,29.0,25.63,15.66
2016,10,16,13,15,0.0,45.5,3.85,18.0,45.5,40.24,27.82
2016,10,16,13,30,0.0,62.0,4.0,18.0,62.0,54.87,39.98
2016,10,16,13,45,8.0,132.5,4.2,18.0,137.0,125.15,98.12
2016,10,16,14,0,16.0,203.0,4.4,18.0,212.0,200.94,160.03
2016,10,16,14,15,8.0,166.0,4.5,18.0,170.5,159.34,126.31
2016,10,16,14,30,0.0,129.0,4.6,18.0,129.0,117.49,92.11
2016,10,16,14,45,0.0,118.5,4.7,18.0,118.5,107.97,84.53
2016,10,16,15,0,0.0,108.0,4.8,18.0,108.0,98.42,76.84
2016,10,16,15,15,0.0,91.5,4.7,17.5,91.5,82.73,64.08
2016,10,16,15,30,0.0,75.0,4.6,17.0,75.0,66.95,51.08
2016,10,16,15,45,0.0,64.0,4.6,17.0,64.0,56.65,42.45
2016,10,16,16,0,0.0,53.0,4.6,17.0,53.0,46.8,34.08
2016,10,16,16,15,0.0,42.0,4.45,16.5,42.0,37.05,25.75
2016,10,16,16,30,0.0,31.0,4.3,16.0,31.0,27.31,17.33
2016,10,16,16,45,0.0,21.0,4.2,16.0,21.0,18.48,9.54
2016,10,16,17,0,0.0,11.0,4.1,16.0,11.0,9.66,1.11
2016,10,16,17,15,0.0,5.5,4.1,15.5,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,10,17,6,45,152.0,26.0,1.6,13.5,43.0,20.47,5.38
2016,10,17,7,0,282.0,42.0,1.6,14.0,75.0,32.73,22.24
2016,10,17,7,15,376.0,52.5,1.6,14.0,119.5,42.2,31.49
2016,10,17,7,30,470.0,63.0,1.6,14.0,164.0,49.37,38.32
2016,10,17,7,45,537.5,69.0,1.6,14.5,211.5,52.38,41.17
2016,10,17,8,0,605.0,75.0,1.6,15.0,259.0,55.46,43.9
2016,10,17,8,15,645.0,80.5,1.6,15.0,304.5,57.99,46.12
2016,10,17,8,30,685.0,86.0,1.6,15.0,350.0,60.5,48.25
2016,10,17,8,45,720.5,87.5,1.6,15.5,393.5,60.04,47.62
2016,10,17,9,0,756.0,89.0,1.6,16.0,437.0,65.87,52.51
2016,10,17,9,15,775.5,92.0,1.6,16.5,475.0,101.36,58.66
2016,10,17,9,30,795.0,95.0,1.6,17.0,513.0,151.33,86.73
2016,10,17,9,45,580.5,165.0,1.6,17.5,480.0,211.76,142.37
2016,10,17,10,0,366.0,235.0,1.6,18.0,447.0,257.5,188.43
2016,10,17,10,15,230.0,259.0,1.6,18.0,394.5,267.64,202.71
2016,10,17,10,30,94.0,283.0,1.6,18.0,342.0,262.18,203.17
2016,10,17,10,45,94.0,292.0,1.65,18.0,352.0,277.94,215.99
2016,10,17,11,0,94.0,301.0,1.7,18.0,362.0,293.66,228.61
2016,10,17,11,15,483.0,201.0,1.75,18.0,523.5,397.9,307.92
2016,10,17,11,30,872.0,101.0,1.8,18.0,685.0,532.31,410.83
2016,10,17,11,45,873.5,100.5,1.9,18.5,687.5,569.85,440.7
2016,10,17,12,0,875.0,100.0,2.0,19.0,690.0,605.18,468.89
2016,10,17,12,15,873.0,99.5,2.05,19.0,684.5,636.0,493.85
2016,10,17,12,30,871.0,99.0,2.1,19.0,679.0,664.1,516.43
2016,10,17,12,45,869.0,97.5,2.15,19.0,666.0,688.36,535.97
2016,10,17,13,0,867.0,96.0,2.2,19.0,653.0,709.67,553.19
2016,10,17,13,15,458.0,176.0,2.25,19.0,469.5,522.63,412.04
2016,10,17,13,30,49.0,256.0,2.3,19.0,286.0,284.69,223.71
2016,10,17,13,45,42.5,240.5,2.35,19.0,265.5,267.97,211.82
2016,10,17,14,0,36.0,225.0,2.4,19.0,245.0,250.58,198.52
2016,10,17,14,15,18.0,183.0,2.4,18.5,193.0,184.33,146.07
2016,10,17,14,30,0.0,141.0,2.4,18.0,141.0,129.53,101.77
2016,10,17,14,45,381.5,109.5,2.45,18.0,274.5,438.26,359.27
2016,10,17,15,0,763.0,78.0,2.5,18.0,408.0,699.85,560.54
2016,10,17,15,15,733.5,74.5,2.45,17.5,364.0,670.01,538.26
2016,10,17,15,30,704.0,71.0,2.4,17.0,320.0,642.14,519.25
2016,10,17,15,45,662.0,66.0,2.4,17.0,273.5,597.52,485.97
2016,10,17,16,0,620.0,61.0,2.4,17.0,227.0,551.78,450.6
2016,10,17,16,15,553.5,54.0,2.25,16.5,180.0,485.73,397.55
2016,10,17,16,30,487.0,47.0,2.1,16.0,133.0,420.67,342.32
2016,10,17,16,45,377.5,37.0,2.0,15.5,90.5,326.17,260.04
2016,10,17,17,0,268.0,27.0,1.9,15.0,48.0,232.12,148.15
2016,10,17,17,15,134.0,13.5,1.9,14.5,24.0,90.16,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.0,17.5,1.9,12.0,38.5,13.94,0.73
2016,10,18,7,0,372.0,35.0,1.9,13.0,77.0,28.55,18.65
2016,10,18,7,15,464.0,43.5,2.0,13.5,122.5,34.45,24.71
2016,10,18,7,30,556.0,52.0,2.1,14.0,168.0,40.25,30.22
2016,10,18,7,45,619.5,56.5,2.25,14.5,216.5,42.55,32.41
2016,10,18,8,0,683.0,61.0,2.4,15.0,265.0,49.14,38.29
2016,10,18,8,15,720.0,65.0,2.45,15.0,311.5,51.2,40.1
2016,10,18,8,30,757.0,69.0,2.5,15.0,358.0,53.27,41.86
2016,10,18,8,45,786.5,71.0,2.55,15.5,401.5,53.74,42.08
2016,10,18,9,0,816.0,73.0,2.6,16.0,445.0,54.28,42.36
2016,10,18,9,15,834.0,75.0,2.5,16.5,483.5,89.03,47.92
2016,10,18,9,30,852.0,77.0,2.4,17.0,522.0,147.94,82.1
2016,10,18,9,45,867.5,78.0,2.35,17.5,554.5,199.54,120.46
2016,10,18,10,0,883.0,79.0,2.3,18.0,587.0,251.82,164.34
2016,10,18,10,15,892.0,80.0,2.2,18.0,613.0,302.85,209.72
2016,10,18,10,30,901.0,81.0,2.1,18.0,639.0,353.45,255.03
2016,10,18,10,45,908.5,81.5,2.05,18.5,657.5,402.42,298.05
2016,10,18,11,0,916.0,82.0,2.0,19.0,676.0,450.37,339.15
2016,10,18,11,15,919.0,82.5,1.95,19.0,686.0,495.03,377.29
2016,10,18,11,30,922.0,83.0,1.9,19.0,696.0,537.86,412.96
2016,10,18,11,45,925.5,81.5,1.85,19.5,699.0,577.03,444.14
2016,10,18,12,0,929.0,80.0,1.8,20.0,702.0,613.95,472.72
2016,10,18,12,15,927.5,80.0,1.85,20.0,696.5,646.91,499.15
2016,10,18,12,30,926.0,80.0,1.9,20.0,691.0,677.04,523.1
2016,10,18,12,45,919.5,80.5,1.95,20.0,677.0,701.42,542.58
2016,10,18,13,0,913.0,81.0,2.0,20.0,663.0,722.53,559.38
2016,10,18,13,15,906.0,80.0,2.0,20.0,642.0,738.37,571.07
2016,10,18,13,30,899.0,79.0,2.0,20.0,621.0,750.8,580.52
2016,10,18,13,45,887.0,78.0,2.05,20.0,592.0,756.13,585.48
2016,10,18,14,0,875.0,77.0,2.1,20.0,563.0,757.98,588.18
2016,10,18,14,15,860.0,75.0,2.15,20.0,528.0,752.98,586.17
2016,10,18,14,30,845.0,73.0,2.2,20.0,493.0,744.66,581.92
2016,10,18,14,45,820.5,72.0,2.25,20.0,452.0,733.71,575.81
2016,10,18,15,0,796.0,71.0,2.3,20.0,411.0,713.38,562.84
2016,10,18,15,15,767.0,67.5,2.25,19.5,366.5,683.77,543.29
2016,10,18,15,30,738.0,64.0,2.2,19.0,322.0,651.71,521.43
2016,10,18,15,45,692.5,60.0,2.2,19.0,274.5,604.83,486.86
2016,10,18,16,0,647.0,56.0,2.2,19.0,227.0,561.79,453.88
2016,10,18,16,15,581.5,50.0,2.2,18.0,179.5,497.54,404.13
2016,10,18,16,30,516.0,44.0,2.2,17.0,132.0,434.27,351.41
2016,10,18,16,45,404.0,34.5,2.2,16.5,89.0,338.66,267.84
2016,10,18,17,0,292.0,25.0,2.2,16.0,46.0,241.36,140.33
2016,10,18,17,15,146.0,12.5,2.3,15.5,23.0,95.64,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,217.5,15.0,1.9,11.5,39.0,11.85,0.0
2016,10,19,7,0,435.0,30.0,1.9,12.0,78.0,24.23,14.92
2016,10,19,7,15,521.5,37.0,1.95,12.5,123.5,31.72,22.37
2016,10,19,7,30,608.0,44.0,2.0,13.0,169.0,36.95,27.38
2016,10,19,7,45,661.5,48.5,2.05,14.0,216.5,39.77,30.0
2016,10,19,8,0,715.0,53.0,2.1,15.0,264.0,42.62,32.48
2016,10,19,8,15,658.0,72.0,2.1,15.5,291.0,51.83,40.58
2016,10,19,8,30,601.0,91.0,2.1,16.0,318.0,64.16,51.3
2016,10,19,8,45,716.5,78.0,2.15,16.5,380.0,58.86,46.41
2016,10,19,9,0,832.0,65.0,2.2,17.0,442.0,56.12,43.81
2016,10,19,9,15,848.5,67.0,2.15,17.5,479.5,89.0,48.45
2016,10,19,9,30,865.0,69.0,2.1,18.0,517.0,140.9,75.84
2016,10,19,9,45,876.5,71.0,2.1,18.5,548.5,193.07,114.34
