Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,888.0,73.0,2.1,19.0,580.0,245.53,158.24
2016,10,19,10,15,896.0,74.0,2.0,19.5,605.0,296.34,202.87
2016,10,19,10,30,904.0,75.0,1.9,20.0,630.0,346.62,247.22
2016,10,19,10,45,906.5,77.5,1.85,20.5,647.5,395.46,289.9
2016,10,19,11,0,909.0,80.0,1.8,21.0,665.0,442.88,330.32
2016,10,19,11,15,911.5,80.5,1.75,21.0,675.0,486.89,367.63
2016,10,19,11,30,914.0,81.0,1.7,21.0,685.0,529.03,402.47
2016,10,19,11,45,913.0,81.5,1.7,21.5,687.0,567.27,432.91
2016,10,19,12,0,912.0,82.0,1.7,22.0,689.0,603.04,460.66
2016,10,19,12,15,910.5,82.0,1.7,22.0,683.5,635.4,486.17
2016,10,19,12,30,909.0,82.0,1.7,22.0,678.0,664.99,509.21
2016,10,19,12,45,904.0,81.5,1.75,22.0,664.0,688.85,528.19
2016,10,19,13,0,899.0,81.0,1.8,22.0,650.0,709.53,544.74
2016,10,19,13,15,892.0,80.0,1.8,22.0,629.5,725.04,556.17
2016,10,19,13,30,885.0,79.0,1.8,22.0,609.0,737.2,565.33
2016,10,19,13,45,876.5,77.5,1.85,22.0,581.0,744.34,571.53
2016,10,19,14,0,868.0,76.0,1.9,22.0,553.0,748.12,575.56
2016,10,19,14,15,853.5,74.0,1.95,22.0,519.0,743.45,573.79
2016,10,19,14,30,839.0,72.0,2.0,22.0,485.0,741.8,574.31
2016,10,19,14,45,818.5,69.5,2.05,22.0,445.0,725.72,564.57
2016,10,19,15,0,798.0,67.0,2.1,22.0,405.0,706.62,552.64
2016,10,19,15,15,769.5,64.0,2.05,21.5,360.5,678.06,533.99
2016,10,19,15,30,741.0,61.0,2.0,21.0,316.0,647.09,513.06
2016,10,19,15,45,699.0,56.5,1.95,20.5,269.0,602.3,480.96
2016,10,19,16,0,657.0,52.0,1.9,20.0,222.0,556.18,446.45
2016,10,19,16,15,591.5,46.0,1.85,19.0,175.0,491.15,396.22
2016,10,19,16,30,526.0,40.0,1.8,18.0,128.0,433.53,347.93
2016,10,19,16,45,417.0,31.0,1.75,17.5,86.0,340.94,266.35
2016,10,19,17,0,308.0,22.0,1.7,17.0,44.0,244.63,123.06
2016,10,19,17,15,154.0,11.0,1.75,16.5,22.0,98.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,211.5,15.0,1.45,12.5,37.5,11.91,0.0
2016,10,20,7,0,423.0,30.0,1.5,13.0,75.0,24.32,14.79
2016,10,20,7,15,513.5,37.5,1.5,13.5,121.5,29.6,20.38
2016,10,20,7,30,604.0,45.0,1.5,14.0,168.0,37.97,28.16
2016,10,20,7,45,661.0,50.0,1.55,14.5,216.5,41.2,31.2
2016,10,20,8,0,718.0,55.0,1.6,15.0,265.0,44.43,34.1
2016,10,20,8,15,753.5,59.0,1.5,15.5,311.5,46.7,36.04
2016,10,20,8,30,789.0,63.0,1.4,16.0,358.0,48.95,37.91
2016,10,20,8,45,815.0,65.0,1.35,17.0,401.5,49.58,38.21
2016,10,20,9,0,841.0,67.0,1.3,18.0,445.0,50.27,38.55
2016,10,20,9,15,858.5,69.0,1.25,18.5,483.0,88.52,48.75
2016,10,20,9,30,876.0,71.0,1.2,19.0,521.0,141.02,75.48
2016,10,20,9,45,890.0,72.0,1.2,20.0,553.5,193.36,112.98
2016,10,20,10,0,904.0,73.0,1.2,21.0,586.0,246.19,156.02
2016,10,20,10,15,912.5,74.0,1.2,21.5,611.5,297.88,200.64
2016,10,20,10,30,921.0,75.0,1.2,22.0,637.0,349.05,245.07
2016,10,20,10,45,926.0,76.0,1.25,22.5,654.5,398.24,287.54
2016,10,20,11,0,931.0,77.0,1.3,23.0,672.0,446.15,328.0
2016,10,20,11,15,933.5,77.5,1.3,23.5,682.0,491.0,364.86
2016,10,20,11,30,936.0,78.0,1.3,24.0,692.0,533.94,399.14
2016,10,20,11,45,936.0,78.0,1.3,24.5,694.0,572.97,429.57
2016,10,20,12,0,936.0,78.0,1.3,25.0,696.0,609.53,457.33
2016,10,20,12,15,934.5,78.0,1.3,25.0,690.5,642.57,482.79
2016,10,20,12,30,933.0,78.0,1.3,25.0,685.0,672.75,505.76
2016,10,20,12,45,926.5,78.5,1.35,25.0,671.0,697.21,524.8
2016,10,20,13,0,920.0,79.0,1.4,25.0,657.0,718.39,541.39
2016,10,20,13,15,913.0,78.0,1.4,25.0,635.5,734.27,552.83
2016,10,20,13,30,906.0,77.0,1.4,25.0,614.0,746.74,561.98
2016,10,20,13,45,896.5,75.5,1.45,25.5,586.0,753.39,566.69
2016,10,20,14,0,887.0,74.0,1.5,26.0,558.0,756.58,569.22
2016,10,20,14,15,872.5,72.0,1.5,25.5,523.0,752.02,568.33
2016,10,20,14,30,858.0,70.0,1.5,25.0,488.0,744.11,565.27
2016,10,20,14,45,838.0,67.5,1.5,25.0,447.5,734.67,560.11
2016,10,20,15,0,818.0,65.0,1.5,25.0,407.0,715.91,548.38
2016,10,20,15,15,789.5,62.0,1.5,24.5,362.0,687.28,530.54
2016,10,20,15,30,761.0,59.0,1.5,24.0,317.0,656.19,510.4
2016,10,20,15,45,718.5,54.5,1.55,23.5,269.5,610.92,479.33
2016,10,20,16,0,676.0,50.0,1.6,23.0,222.0,564.31,445.64
2016,10,20,16,15,610.0,44.5,1.6,22.0,174.5,499.47,396.55
2016,10,20,16,30,544.0,39.0,1.6,21.0,127.0,435.05,344.0
2016,10,20,16,45,427.5,30.0,1.65,20.0,84.0,344.68,264.58
2016,10,20,17,0,311.0,21.0,1.7,19.0,41.0,241.93,96.08
2016,10,20,17,15,155.5,10.5,1.7,18.5,20.5,98.1,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,14.5,1.2,14.5,35.0,11.52,0.0
2016,10,21,7,0,400.0,29.0,1.2,15.0,70.0,23.49,13.78
2016,10,21,7,15,490.5,36.5,1.15,15.0,115.0,28.78,19.49
2016,10,21,7,30,581.0,44.0,1.1,15.0,160.0,37.09,27.25
2016,10,21,7,45,637.5,49.0,1.05,15.5,207.0,40.33,30.3
2016,10,21,8,0,694.0,54.0,1.0,16.0,254.0,43.57,33.21
2016,10,21,8,15,730.0,58.0,0.9,16.5,299.5,45.85,35.17
2016,10,21,8,30,766.0,62.0,0.8,17.0,345.0,48.12,37.04
2016,10,21,8,45,791.5,64.5,0.7,18.0,387.5,49.14,37.69
2016,10,21,9,0,817.0,67.0,0.6,19.0,430.0,50.19,38.35
2016,10,21,9,15,834.5,69.5,0.55,19.5,468.0,85.57,47.82
2016,10,21,9,30,852.0,72.0,0.5,20.0,506.0,137.05,73.18
2016,10,21,9,45,862.0,74.5,0.5,20.5,537.0,188.59,109.72
2016,10,21,10,0,872.0,77.0,0.5,21.0,568.0,240.28,151.57
2016,10,21,10,15,881.0,78.5,0.5,21.5,593.5,290.86,194.56
2016,10,21,10,30,890.0,80.0,0.5,22.0,619.0,341.03,237.43
2016,10,21,10,45,895.0,81.0,0.55,22.5,636.5,388.75,278.11
2016,10,21,11,0,900.0,82.0,0.6,23.0,654.0,435.24,316.9
2016,10,21,11,15,903.5,82.5,0.7,23.0,664.0,479.2,353.78
2016,10,21,11,30,907.0,83.0,0.8,23.0,674.0,521.39,388.53
2016,10,21,11,45,907.0,83.5,0.9,23.5,676.5,559.8,419.03
2016,10,21,12,0,907.0,84.0,1.0,24.0,679.0,595.83,447.09
2016,10,21,12,15,905.5,83.5,1.1,24.0,673.0,627.46,472.37
2016,10,21,12,30,904.0,83.0,1.2,24.0,667.0,656.31,495.33
2016,10,21,12,45,895.5,84.0,1.35,24.0,653.0,679.24,514.25
2016,10,21,13,0,887.0,85.0,1.5,24.0,639.0,698.91,530.71
2016,10,21,13,15,880.0,84.0,1.65,24.0,618.0,714.2,543.63
2016,10,21,13,30,873.0,83.0,1.8,24.0,597.0,726.2,553.8
2016,10,21,13,45,630.5,146.5,1.95,24.0,508.5,640.91,493.11
2016,10,21,14,0,388.0,210.0,2.1,24.0,420.0,520.88,404.42
2016,10,21,14,15,603.0,143.5,2.2,23.5,445.5,636.04,495.74
2016,10,21,14,30,818.0,77.0,2.3,23.0,471.0,725.23,563.65
2016,10,21,14,45,795.5,74.5,2.4,23.0,431.0,707.83,552.29
2016,10,21,15,0,773.0,72.0,2.5,23.0,391.0,687.45,539.45
2016,10,21,15,15,742.5,68.5,2.5,22.5,347.0,657.16,519.51
2016,10,21,15,30,712.0,65.0,2.5,22.0,303.0,624.51,497.22
2016,10,21,15,45,667.0,60.0,2.55,21.5,256.5,577.6,463.37
2016,10,21,16,0,622.0,55.0,2.6,21.0,210.0,534.99,431.19
2016,10,21,16,15,552.0,48.5,2.6,20.0,164.0,468.37,378.34
2016,10,21,16,30,482.0,42.0,2.6,19.0,118.0,403.03,323.22
2016,10,21,16,45,362.5,31.5,2.6,18.5,77.0,304.14,234.33
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,197.89,50.96
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,78.29,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,43.0,17.5,1.7,11.5,22.0,14.36,0.0
2016,10,22,7,0,86.0,35.0,1.7,12.0,44.0,27.99,17.48
2016,10,22,7,15,113.5,54.5,1.7,12.5,72.5,42.64,31.78
2016,10,22,7,30,141.0,74.0,1.7,13.0,101.0,56.82,44.9
2016,10,22,7,45,159.0,93.5,1.7,13.5,132.0,72.82,59.38
2016,10,22,8,0,177.0,113.0,1.7,14.0,163.0,86.73,71.74
2016,10,22,8,15,191.0,130.5,1.65,14.0,193.0,99.03,82.57
2016,10,22,8,30,205.0,148.0,1.6,14.0,223.0,110.99,92.93
2016,10,22,8,45,212.0,166.5,1.55,14.5,252.0,123.14,103.11
2016,10,22,9,0,219.0,185.0,1.5,15.0,281.0,134.92,112.8
2016,10,22,9,15,342.5,179.5,1.4,15.5,345.0,137.92,102.89
2016,10,22,9,30,466.0,174.0,1.3,16.0,409.0,163.09,111.38
2016,10,22,9,45,544.5,161.0,1.2,16.5,452.5,195.26,131.1
2016,10,22,10,0,623.0,148.0,1.1,17.0,496.0,234.6,160.06
2016,10,22,10,15,579.0,171.5,1.1,17.0,506.5,278.18,199.23
2016,10,22,10,30,535.0,195.0,1.1,17.0,517.0,317.32,234.53
2016,10,22,10,45,537.5,200.5,1.1,17.5,532.0,353.83,265.48
2016,10,22,11,0,540.0,206.0,1.1,18.0,547.0,389.76,295.35
2016,10,22,11,15,525.0,215.5,1.15,18.0,551.0,420.67,321.65
2016,10,22,11,30,510.0,225.0,1.2,18.0,555.0,449.43,345.67
2016,10,22,11,45,552.0,211.0,1.25,18.0,569.5,485.01,374.46
2016,10,22,12,0,594.0,197.0,1.3,18.0,584.0,521.61,403.78
2016,10,22,12,15,559.0,207.0,1.35,18.0,568.5,535.73,415.68
2016,10,22,12,30,524.0,217.0,1.4,18.0,553.0,546.21,424.68
2016,10,22,12,45,518.5,215.5,1.45,18.0,542.5,561.39,437.34
2016,10,22,13,0,513.0,214.0,1.5,18.0,532.0,574.48,448.3
2016,10,22,13,15,567.0,186.5,1.55,18.0,526.5,600.6,469.96
2016,10,22,13,30,621.0,159.0,1.6,18.0,521.0,631.11,494.61
2016,10,22,13,45,609.5,153.5,1.7,18.0,494.5,630.26,495.67
2016,10,22,14,0,598.0,148.0,1.8,18.0,468.0,626.58,494.87
2016,10,22,14,15,467.0,168.0,1.85,18.0,408.0,553.04,439.9
2016,10,22,14,30,336.0,188.0,1.9,18.0,348.0,469.62,376.4
2016,10,22,14,45,243.5,180.5,1.95,18.0,291.5,396.56,320.01
2016,10,22,15,0,151.0,173.0,2.0,18.0,235.0,309.67,251.08
2016,10,22,15,15,142.5,155.0,2.05,17.5,208.5,285.82,233.38
2016,10,22,15,30,134.0,137.0,2.1,17.0,182.0,261.35,214.43
2016,10,22,15,45,126.0,117.0,2.15,17.0,154.0,233.9,192.13
2016,10,22,16,0,118.0,97.0,2.2,17.0,126.0,205.79,168.65
2016,10,22,16,15,101.5,76.5,2.15,16.0,97.5,170.44,138.79
2016,10,22,16,30,85.0,56.0,2.1,15.0,69.0,134.47,107.45
2016,10,22,16,45,46.0,38.0,2.1,14.5,44.5,88.37,65.1
2016,10,22,17,0,7.0,20.0,2.1,14.0,20.0,27.5,0.0
2016,10,22,17,15,3.5,10.0,2.15,13.5,10.0,11.06,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,186.5,14.5,1.35,10.5,32.5,11.66,0.0
2016,10,23,7,0,373.0,29.0,1.3,11.0,65.0,23.7,13.76
2016,10,23,7,15,470.5,37.5,1.3,11.5,110.0,29.84,20.64
2016,10,23,7,30,568.0,46.0,1.3,12.0,155.0,35.86,26.44
2016,10,23,7,45,625.5,52.0,1.3,13.0,202.0,39.55,29.9
2016,10,23,8,0,683.0,58.0,1.3,14.0,249.0,47.23,36.74
2016,10,23,8,15,721.5,62.0,1.3,14.0,295.5,49.38,38.67
2016,10,23,8,30,760.0,66.0,1.3,14.0,342.0,51.55,40.56
2016,10,23,8,45,785.0,69.5,1.3,14.5,384.5,53.23,41.88
2016,10,23,9,0,810.0,73.0,1.3,15.0,427.0,54.91,43.17
2016,10,23,9,15,828.5,75.5,1.3,15.0,464.5,77.87,44.95
2016,10,23,9,30,847.0,78.0,1.3,15.0,502.0,129.45,69.76
2016,10,23,9,45,864.0,78.5,1.35,15.5,534.5,186.89,111.09
2016,10,23,10,0,881.0,79.0,1.4,16.0,567.0,238.4,153.39
2016,10,23,10,15,890.0,80.5,1.45,16.0,592.5,289.32,198.42
2016,10,23,10,30,899.0,82.0,1.5,16.0,618.0,339.82,243.81
2016,10,23,10,45,906.5,82.0,1.55,16.5,636.0,387.88,286.5
2016,10,23,11,0,914.0,82.0,1.6,17.0,654.0,434.87,327.45
2016,10,23,11,15,917.0,82.5,1.65,17.0,664.5,479.08,365.94
2016,10,23,11,30,920.0,83.0,1.7,17.0,675.0,521.45,402.09
2016,10,23,11,45,921.5,83.0,1.75,17.5,677.0,560.56,434.12
2016,10,23,12,0,923.0,83.0,1.8,18.0,679.0,597.34,463.59
2016,10,23,12,15,921.0,82.5,1.85,18.0,673.5,629.09,489.6
2016,10,23,12,30,919.0,82.0,1.9,18.0,668.0,657.98,513.08
2016,10,23,12,45,907.5,84.5,2.0,18.5,652.5,680.88,531.08
2016,10,23,13,0,896.0,87.0,2.1,19.0,637.0,700.39,546.34
2016,10,23,13,15,887.5,86.0,2.15,19.0,615.5,714.84,558.59
2016,10,23,13,30,879.0,85.0,2.2,19.0,594.0,725.93,567.55
2016,10,23,13,45,870.5,82.5,2.25,19.0,566.0,731.99,573.06
2016,10,23,14,0,862.0,80.0,2.3,19.0,538.0,740.24,580.33
2016,10,23,14,15,845.5,77.5,2.3,18.5,502.5,734.0,578.03
2016,10,23,14,30,829.0,75.0,2.3,18.0,467.0,724.39,573.44
2016,10,23,14,45,665.5,98.0,2.35,18.0,395.5,635.86,509.63
2016,10,23,15,0,502.0,121.0,2.4,18.0,324.0,535.09,433.23
2016,10,23,15,15,476.0,112.0,2.35,17.5,286.5,505.18,412.06
2016,10,23,15,30,450.0,103.0,2.3,17.0,249.0,473.87,388.63
2016,10,23,15,45,418.5,90.0,2.3,17.0,209.5,432.51,355.86
2016,10,23,16,0,387.0,77.0,2.3,17.0,170.0,390.49,321.32
2016,10,23,16,15,340.5,63.0,2.15,16.0,131.0,336.86,276.61
2016,10,23,16,30,294.0,49.0,2.0,15.0,92.0,284.33,230.57
2016,10,23,16,45,147.0,37.0,1.9,14.5,58.5,161.9,122.1
2016,10,23,17,0,0.0,25.0,1.8,14.0,25.0,31.15,0.0
2016,10,23,17,15,0.0,12.5,1.8,13.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,3.45,13.5,5.5,4.82,0.0
2016,10,24,7,0,0.0,11.0,3.6,14.0,11.0,9.66,2.03
2016,10,24,7,15,0.0,19.0,3.65,14.0,19.0,16.71,8.9
2016,10,24,7,30,0.0,27.0,3.7,14.0,27.0,23.77,15.44
2016,10,24,7,45,0.0,35.5,3.8,14.5,35.5,31.28,22.29
2016,10,24,8,0,0.0,44.0,3.9,15.0,44.0,38.81,29.05
2016,10,24,8,15,0.0,53.0,4.0,15.0,53.0,46.78,36.18
2016,10,24,8,30,0.0,62.0,4.1,15.0,62.0,54.77,43.23
2016,10,24,8,45,26.5,119.0,4.25,15.0,130.5,96.77,80.19
2016,10,24,9,0,53.0,176.0,4.4,15.0,199.0,134.34,112.77
2016,10,24,9,15,132.5,196.0,4.4,15.0,260.5,146.19,115.03
2016,10,24,9,30,212.0,216.0,4.4,15.0,322.0,178.15,135.18
2016,10,24,9,45,124.0,218.5,4.4,15.5,281.5,184.55,142.46
2016,10,24,10,0,36.0,221.0,4.4,16.0,241.0,185.24,146.44
2016,10,24,10,15,71.0,245.5,4.45,16.0,287.0,216.92,170.86
2016,10,24,10,30,106.0,270.0,4.5,16.0,333.0,252.77,198.98
2016,10,24,10,45,63.5,251.5,4.55,16.5,289.5,233.27,184.41
2016,10,24,11,0,21.0,233.0,4.6,17.0,246.0,209.51,165.9
2016,10,24,11,15,81.0,266.5,4.6,17.0,318.0,265.36,210.28
2016,10,24,11,30,141.0,300.0,4.6,17.0,390.0,330.55,262.05
2016,10,24,11,45,75.5,256.0,4.65,17.0,304.5,266.41,211.68
2016,10,24,12,0,10.0,212.0,4.7,17.0,219.0,193.6,153.24
2016,10,24,12,15,33.0,243.0,4.75,17.0,264.5,240.76,191.64
2016,10,24,12,30,56.0,274.0,4.8,17.0,310.0,287.92,229.71
2016,10,24,12,45,28.0,213.5,4.85,17.5,231.5,216.54,172.14
2016,10,24,13,0,0.0,153.0,4.9,18.0,153.0,137.24,107.44
2016,10,24,13,15,1.5,164.5,4.95,18.0,165.5,149.55,117.72
2016,10,24,13,30,3.0,176.0,5.0,18.0,178.0,162.4,128.38
2016,10,24,13,45,3.0,172.0,5.05,18.0,174.0,159.65,126.36
2016,10,24,14,0,3.0,168.0,5.1,18.0,170.0,157.01,124.46
2016,10,24,14,15,1.5,129.0,4.95,17.5,130.0,118.44,93.2
2016,10,24,14,30,0.0,90.0,4.8,17.0,90.0,80.14,61.73
2016,10,24,14,45,0.0,64.0,4.7,17.0,64.0,56.56,42.13
2016,10,24,15,0,0.0,38.0,4.6,17.0,38.0,33.5,22.78
2016,10,24,15,15,0.0,33.5,4.45,16.5,33.5,29.52,19.5
2016,10,24,15,30,0.0,29.0,4.3,16.0,29.0,25.53,16.18
2016,10,24,15,45,0.0,24.0,4.15,16.0,24.0,21.11,12.39
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,16.7,8.58
2016,10,24,16,15,0.0,14.5,3.9,15.5,14.5,12.74,5.13
2016,10,24,16,30,0.0,10.0,3.8,15.0,10.0,8.77,1.65
2016,10,24,16,45,0.0,6.0,3.7,15.0,6.0,5.26,0.0
2016,10,24,17,0,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,3.65,14.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,5.0,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,9.66,1.84
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,17.59,9.58
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,25.54,16.9
2016,10,25,7,45,0.0,38.5,3.65,15.0,38.5,33.94,24.59
2016,10,25,8,0,0.0,48.0,3.7,15.0,48.0,42.36,32.2
2016,10,25,8,15,0.0,57.5,3.65,15.0,57.5,50.78,39.74
2016,10,25,8,30,0.0,67.0,3.6,15.0,67.0,59.22,47.19
2016,10,25,8,45,0.0,92.5,3.55,15.5,92.5,80.21,65.49
2016,10,25,9,0,0.0,118.0,3.5,16.0,118.0,100.41,82.84
2016,10,25,9,15,0.0,127.0,3.55,16.5,127.0,108.09,85.14
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,116.17,91.44
2016,10,25,9,45,0.0,136.5,3.7,17.5,136.5,117.54,92.19
2016,10,25,10,0,0.0,137.0,3.8,18.0,137.0,118.69,92.78
2016,10,25,10,15,15.0,184.0,3.85,18.0,193.0,160.96,126.48
2016,10,25,10,30,30.0,231.0,3.9,18.0,249.0,201.1,158.24
2016,10,25,10,45,15.0,154.0,3.95,18.0,163.0,139.57,108.97
2016,10,25,11,0,0.0,77.0,4.0,18.0,77.0,68.2,50.91
2016,10,25,11,15,0.0,52.0,4.0,18.0,52.0,46.0,32.59
2016,10,25,11,30,0.0,27.0,4.0,18.0,27.0,23.86,14.21
2016,10,25,11,45,7.0,125.0,4.05,18.0,130.0,114.27,88.71
2016,10,25,12,0,14.0,223.0,4.1,18.0,233.0,205.52,162.36
2016,10,25,12,15,7.5,197.5,4.0,18.0,203.0,180.38,142.04
2016,10,25,12,30,1.0,172.0,3.9,18.0,173.0,154.27,121.01
2016,10,25,12,45,5.5,188.5,3.85,18.5,192.5,172.96,136.05
2016,10,25,13,0,10.0,205.0,3.8,19.0,212.0,192.44,151.61
2016,10,25,13,15,9.5,198.5,3.75,19.0,204.5,187.33,147.67
2016,10,25,13,30,9.0,192.0,3.7,19.0,197.0,182.16,143.73
2016,10,25,13,45,146.5,206.0,3.65,19.0,282.5,317.22,255.23
2016,10,25,14,0,284.0,220.0,3.6,19.0,368.0,450.64,362.23
2016,10,25,14,15,281.0,205.0,3.5,19.0,343.5,438.9,353.48
2016,10,25,14,30,278.0,190.0,3.4,19.0,319.0,425.65,344.1
2016,10,25,14,45,182.0,177.0,3.35,19.0,258.5,331.46,269.06
2016,10,25,15,0,86.0,164.0,3.3,19.0,198.0,237.34,192.24
2016,10,25,15,15,81.5,145.0,3.15,18.5,174.5,215.52,175.36
2016,10,25,15,30,77.0,126.0,3.0,18.0,151.0,193.19,157.54
2016,10,25,15,45,69.0,107.0,2.9,18.0,126.5,167.95,136.52
2016,10,25,16,0,61.0,88.0,2.8,18.0,102.0,142.37,114.76
2016,10,25,16,15,47.0,68.5,2.6,17.5,77.5,111.58,88.28
2016,10,25,16,30,33.0,49.0,2.4,17.0,53.0,80.21,60.85
2016,10,25,16,45,16.5,31.0,2.25,16.5,33.0,48.79,31.25
2016,10,25,17,0,0.0,13.0,2.1,16.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.0,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,173.0,13.0,1.7,12.5,28.0,11.82,0.0
2016,10,26,7,0,346.0,26.0,1.7,13.0,56.0,21.27,10.55
2016,10,26,7,15,447.5,34.5,1.7,13.5,99.0,27.5,18.23
2016,10,26,7,30,549.0,43.0,1.7,14.0,142.0,33.62,24.12
2016,10,26,7,45,610.0,48.5,1.75,14.5,188.0,40.39,30.38
2016,10,26,8,0,671.0,54.0,1.8,15.0,234.0,44.07,33.74
2016,10,26,8,15,710.0,58.0,1.85,15.5,279.0,46.33,35.72
2016,10,26,8,30,749.0,62.0,1.9,16.0,324.0,48.61,37.63
2016,10,26,8,45,776.5,64.5,2.0,16.5,366.0,49.63,38.38
2016,10,26,9,0,804.0,67.0,2.1,17.0,408.0,50.69,39.14
2016,10,26,9,15,822.5,69.0,2.15,17.5,445.0,65.84,38.94
2016,10,26,9,30,841.0,71.0,2.2,18.0,482.0,123.08,65.79
2016,10,26,9,45,858.0,71.5,2.3,18.5,513.5,173.0,99.42
2016,10,26,10,0,875.0,72.0,2.4,19.0,545.0,223.7,140.29
2016,10,26,10,15,884.0,73.0,2.45,19.0,570.0,273.49,184.05
2016,10,26,10,30,893.0,74.0,2.5,19.0,595.0,322.84,228.46
2016,10,26,10,45,896.5,76.0,2.6,19.5,612.0,370.56,271.16
2016,10,26,11,0,900.0,78.0,2.7,20.0,629.0,416.94,312.01
2016,10,26,11,15,903.5,78.5,2.75,20.0,639.5,460.45,350.24
2016,10,26,11,30,907.0,79.0,2.8,20.0,650.0,502.19,386.23
2016,10,26,11,45,906.0,80.0,2.9,20.5,652.0,540.18,417.92
2016,10,26,12,0,905.0,81.0,3.0,21.0,654.0,575.76,446.98
2016,10,26,12,15,904.5,81.0,3.0,21.0,649.0,608.07,473.55
2016,10,26,12,30,904.0,81.0,3.0,21.0,644.0,637.7,497.64
2016,10,26,12,45,897.0,82.0,3.05,21.0,630.5,661.45,517.18
2016,10,26,13,0,890.0,83.0,3.1,21.0,617.0,682.03,534.16
2016,10,26,13,15,883.0,82.0,3.05,21.0,596.5,697.26,546.71
2016,10,26,13,30,876.0,81.0,3.0,21.0,576.0,709.21,556.23
2016,10,26,13,45,864.0,80.0,2.95,21.0,548.0,714.32,560.53
2016,10,26,14,0,852.0,79.0,2.9,21.0,520.0,721.52,566.52
2016,10,26,14,15,836.0,77.0,2.8,20.5,485.5,716.27,564.37
2016,10,26,14,30,820.0,75.0,2.7,20.0,451.0,707.71,559.91
2016,10,26,14,45,797.0,72.0,2.65,20.0,411.5,689.65,547.66
2016,10,26,15,0,774.0,69.0,2.6,20.0,372.0,668.62,533.1
2016,10,26,15,15,741.0,65.5,2.45,19.5,328.0,637.03,510.84
2016,10,26,15,30,708.0,62.0,2.3,19.0,284.0,603.15,486.19
2016,10,26,15,45,659.5,57.0,2.2,18.5,237.5,554.7,449.55
2016,10,26,16,0,611.0,52.0,2.1,18.0,191.0,511.0,414.52
2016,10,26,16,15,532.5,45.0,1.8,17.0,145.5,439.87,355.64
2016,10,26,16,30,454.0,38.0,1.5,16.0,100.0,370.54,294.87
2016,10,26,16,45,227.0,30.5,1.25,15.5,61.5,213.42,150.5
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.46,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.5,2.4,14.0,9.5,8.34,1.55
2016,10,27,7,30,0.0,14.0,2.5,14.0,14.0,12.29,5.24
2016,10,27,7,45,0.0,19.0,2.6,14.5,19.0,16.7,9.27
2016,10,27,8,0,0.0,24.0,2.7,15.0,24.0,21.11,13.26
2016,10,27,8,15,0.0,29.0,2.65,15.5,29.0,25.53,17.2
2016,10,27,8,30,0.0,34.0,2.6,16.0,34.0,29.96,21.08
2016,10,27,8,45,0.0,20.5,2.55,16.5,20.5,18.04,10.41
2016,10,27,9,0,0.0,7.0,2.5,17.0,7.0,6.16,0.0
2016,10,27,9,15,1.0,82.0,2.45,17.0,82.5,72.51,55.47
2016,10,27,9,30,2.0,157.0,2.4,17.0,158.0,131.96,104.38
2016,10,27,9,45,1.0,132.5,2.35,17.0,133.0,114.34,89.64
2016,10,27,10,0,0.0,108.0,2.3,17.0,108.0,94.77,73.43
2016,10,27,10,15,0.0,130.5,2.25,17.0,130.5,113.82,88.98
2016,10,27,10,30,0.0,153.0,2.2,17.0,153.0,133.0,104.46
2016,10,27,10,45,0.0,137.5,2.15,17.5,137.5,120.51,93.94
2016,10,27,11,0,0.0,122.0,2.1,18.0,122.0,107.55,83.14
2016,10,27,11,15,0.0,124.0,2.2,17.5,124.0,109.47,84.84
2016,10,27,11,30,0.0,126.0,2.3,17.0,126.0,111.4,86.54
2016,10,27,11,45,1.0,151.5,2.4,17.0,152.0,134.52,105.35
2016,10,27,12,0,2.0,177.0,2.5,17.0,178.0,158.09,124.42
2016,10,27,12,15,1.5,175.5,2.5,17.0,176.5,157.12,123.62
2016,10,27,12,30,1.0,174.0,2.5,17.0,175.0,156.11,122.86
2016,10,27,12,45,0.5,142.5,2.5,17.0,143.0,127.59,99.81
2016,10,27,13,0,0.0,111.0,2.5,17.0,111.0,98.77,76.38
2016,10,27,13,15,2.5,146.0,2.4,16.5,147.5,132.99,104.78
2016,10,27,13,30,5.0,181.0,2.3,16.0,184.0,168.82,134.35
2016,10,27,13,45,15.5,189.0,2.2,16.0,197.5,185.58,148.38
2016,10,27,14,0,26.0,197.0,2.1,16.0,211.0,203.37,163.3
2016,10,27,14,15,13.0,170.0,2.0,16.0,177.0,168.45,134.84
2016,10,27,14,30,0.0,143.0,1.9,16.0,143.0,132.98,105.71
2016,10,27,14,45,0.0,107.0,1.8,16.0,107.0,97.56,76.63
2016,10,27,15,0,0.0,71.0,1.7,16.0,71.0,62.78,47.67
2016,10,27,15,15,0.0,62.0,1.6,16.0,62.0,54.78,41.02
2016,10,27,15,30,0.0,53.0,1.5,16.0,53.0,46.79,34.29
2016,10,27,15,45,0.0,44.0,1.4,16.0,44.0,38.81,27.47
2016,10,27,16,0,0.0,35.0,1.3,16.0,35.0,30.84,20.58
2016,10,27,16,15,0.0,26.0,1.2,16.0,26.0,22.89,13.64
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,14.94,6.67
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.78,0.58
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,74.5,13.5,0.35,14.5,19.5,12.28,0.0
2016,10,28,7,0,149.0,27.0,0.3,15.0,39.0,21.15,9.14
2016,10,28,7,15,218.5,42.0,0.35,15.0,73.0,32.45,22.25
2016,10,28,7,30,288.0,57.0,0.4,15.0,107.0,43.41,32.57
2016,10,28,7,45,326.5,71.5,0.5,15.0,144.0,53.55,41.92
2016,10,28,8,0,365.0,86.0,0.6,15.0,181.0,63.34,50.79
2016,10,28,8,15,395.0,97.5,0.7,15.0,218.0,70.58,57.26
2016,10,28,8,30,425.0,109.0,0.8,15.0,255.0,77.6,63.39
2016,10,28,8,45,212.5,115.5,0.9,15.5,188.5,85.11,69.74
2016,10,28,9,0,0.0,122.0,1.0,16.0,122.0,103.1,85.08
2016,10,28,9,15,9.0,149.5,1.1,16.0,154.0,124.35,98.5
2016,10,28,9,30,18.0,177.0,1.2,16.0,186.0,147.5,116.63
2016,10,28,9,45,11.0,174.5,1.35,16.5,180.0,147.93,116.67
2016,10,28,10,0,4.0,172.0,1.5,17.0,174.0,146.97,115.8
2016,10,28,10,15,2.0,131.0,1.6,17.0,132.0,114.65,89.44
2016,10,28,10,30,0.0,90.0,1.7,17.0,90.0,79.75,60.81
2016,10,28,10,45,7.0,152.0,1.85,17.5,156.0,135.01,105.66
2016,10,28,11,0,14.0,214.0,2.0,18.0,222.0,190.58,149.83
2016,10,28,11,15,14.5,217.5,2.1,18.0,226.0,195.61,153.72
2016,10,28,11,30,15.0,221.0,2.2,18.0,230.0,200.65,157.77
2016,10,28,11,45,7.5,129.5,2.35,18.0,134.0,118.39,91.8
2016,10,28,12,0,0.0,38.0,2.5,18.0,38.0,33.59,22.3
2016,10,28,12,15,4.0,120.0,2.55,18.0,122.5,108.82,84.32
2016,10,28,12,30,8.0,202.0,2.6,18.0,207.0,185.85,146.56
2016,10,28,12,45,23.5,222.0,2.65,18.0,236.0,215.42,170.45
2016,10,28,13,0,39.0,242.0,2.7,18.0,265.0,254.8,202.17
2016,10,28,13,15,44.5,237.5,2.7,18.0,263.0,258.06,205.1
2016,10,28,13,30,50.0,233.0,2.7,18.0,261.0,261.49,208.33
2016,10,28,13,45,32.5,208.5,2.7,18.0,226.5,227.36,181.18
2016,10,28,14,0,15.0,184.0,2.7,18.0,192.0,182.25,144.92
2016,10,28,14,15,83.0,189.5,2.65,18.0,227.5,250.81,202.46
2016,10,28,14,30,151.0,195.0,2.6,18.0,263.0,323.89,262.51
2016,10,28,14,45,452.0,132.5,2.6,18.0,310.0,500.46,407.43
2016,10,28,15,0,753.0,70.0,2.6,18.0,357.0,648.36,523.6
2016,10,28,15,15,719.5,66.0,2.45,17.5,314.0,616.2,499.23
2016,10,28,15,30,686.0,62.0,2.3,17.0,271.0,581.82,473.71
2016,10,28,15,45,641.5,56.0,2.15,16.5,226.0,540.54,441.66
2016,10,28,16,0,597.0,50.0,2.0,16.0,181.0,494.14,403.47
2016,10,28,16,15,516.5,43.0,1.75,15.5,136.0,422.71,343.02
2016,10,28,16,30,436.0,36.0,1.5,15.0,91.0,353.29,280.52
2016,10,28,16,45,218.0,27.5,1.3,14.5,55.0,198.21,129.08
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,107.5,13.5,1.7,13.5,21.5,12.28,0.0
2016,10,29,7,0,215.0,27.0,1.8,14.0,43.0,21.28,8.33
2016,10,29,7,15,323.0,38.5,1.9,14.0,82.5,31.32,21.2
2016,10,29,7,30,431.0,50.0,2.0,14.0,122.0,39.88,29.5
2016,10,29,7,45,507.0,56.0,2.15,14.5,167.0,43.3,32.88
2016,10,29,8,0,583.0,62.0,2.3,15.0,212.0,46.79,36.11
2016,10,29,8,15,291.5,59.0,2.4,15.0,134.0,42.56,32.43
2016,10,29,8,30,0.0,56.0,2.5,15.0,56.0,49.45,38.54
2016,10,29,8,45,13.5,106.5,2.6,15.5,112.0,90.7,74.76
2016,10,29,9,0,27.0,157.0,2.7,16.0,168.0,121.85,101.53
2016,10,29,9,15,13.5,123.0,2.8,16.5,128.5,104.82,86.34
2016,10,29,9,30,0.0,89.0,2.9,17.0,89.0,78.43,60.24
2016,10,29,9,45,44.0,161.0,3.05,17.5,184.0,137.26,106.57
2016,10,29,10,0,88.0,233.0,3.2,18.0,279.0,200.89,155.73
2016,10,29,10,15,154.0,245.0,3.25,18.0,331.0,229.69,176.4
2016,10,29,10,30,220.0,257.0,3.3,18.0,383.0,269.48,206.81
2016,10,29,10,45,117.0,234.0,3.35,18.5,301.5,233.97,182.04
2016,10,29,11,0,14.0,211.0,3.4,19.0,220.0,187.97,147.42
