Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,193.5,233.0,3.35,19.0,352.5,283.37,221.63
2016,10,29,11,30,373.0,255.0,3.3,19.0,485.0,397.6,310.32
2016,10,29,11,45,634.0,169.5,3.3,19.0,561.0,477.61,373.37
2016,10,29,12,0,895.0,84.0,3.3,19.0,637.0,563.56,441.88
2016,10,29,12,15,893.5,83.5,3.25,19.0,631.5,594.41,467.39
2016,10,29,12,30,892.0,83.0,3.2,19.0,626.0,622.52,490.6
2016,10,29,12,45,889.5,81.5,3.15,19.0,613.0,646.15,510.09
2016,10,29,13,0,887.0,80.0,3.1,19.0,600.0,666.76,527.05
2016,10,29,13,15,879.5,79.0,3.0,19.0,579.0,681.49,539.21
2016,10,29,13,30,872.0,78.0,2.9,19.0,558.0,692.95,548.74
2016,10,29,13,45,863.0,75.5,2.85,19.0,531.0,698.39,553.32
2016,10,29,14,0,854.0,73.0,2.8,19.0,504.0,700.51,555.6
2016,10,29,14,15,837.0,71.0,2.7,19.0,469.5,699.79,555.67
2016,10,29,14,30,820.0,69.0,2.6,19.0,435.0,690.57,549.52
2016,10,29,14,45,796.5,66.5,2.55,19.0,395.5,672.92,537.41
2016,10,29,15,0,773.0,64.0,2.5,19.0,356.0,652.38,522.99
2016,10,29,15,15,739.0,60.5,2.35,18.5,312.5,620.46,500.13
2016,10,29,15,30,705.0,57.0,2.2,18.0,269.0,586.35,474.89
2016,10,29,15,45,652.0,52.5,2.1,18.0,223.0,536.12,435.5
2016,10,29,16,0,599.0,48.0,2.0,18.0,177.0,490.47,397.33
2016,10,29,16,15,517.0,41.0,1.85,17.0,132.5,418.41,337.55
2016,10,29,16,30,435.0,34.0,1.7,16.0,88.0,348.61,275.18
2016,10,29,16,45,288.0,23.0,1.55,15.5,52.0,232.91,142.69
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,90.67,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,4.15,13.5,2.5,2.27,0.0
2016,10,30,7,0,0.0,5.0,4.3,14.0,5.0,4.38,0.0
2016,10,30,7,15,0.0,11.0,4.3,14.0,11.0,9.66,2.59
2016,10,30,7,30,0.0,17.0,4.3,14.0,17.0,14.94,7.51
2016,10,30,7,45,0.0,23.5,4.35,14.5,23.5,20.67,12.75
2016,10,30,8,0,0.0,30.0,4.4,15.0,30.0,26.41,17.95
2016,10,30,8,15,0.0,36.5,4.45,15.0,36.5,32.16,23.14
2016,10,30,8,30,0.0,43.0,4.5,15.0,43.0,37.92,28.27
2016,10,30,8,45,0.0,48.0,4.55,15.5,48.0,42.35,32.1
2016,10,30,9,0,0.0,53.0,4.6,16.0,53.0,46.79,35.89
2016,10,30,9,15,0.0,30.5,4.65,16.0,30.5,26.88,18.21
2016,10,30,9,30,0.0,8.0,4.7,16.0,8.0,7.04,0.32
2016,10,30,9,45,0.0,34.5,4.8,16.0,34.5,30.44,20.12
2016,10,30,10,0,0.0,61.0,4.9,16.0,61.0,53.93,39.82
2016,10,30,10,15,0.0,78.5,4.95,16.0,78.5,69.49,52.75
2016,10,30,10,30,0.0,96.0,5.0,16.0,96.0,84.9,65.49
2016,10,30,10,45,396.5,106.5,5.1,16.5,342.0,217.7,165.02
2016,10,30,11,0,793.0,117.0,5.2,17.0,588.0,397.38,304.07
2016,10,30,11,15,405.5,170.5,5.15,17.0,411.5,318.84,250.36
2016,10,30,11,30,18.0,224.0,5.1,17.0,235.0,204.4,162.18
2016,10,30,11,45,9.5,198.5,5.1,17.5,204.5,179.88,142.29
2016,10,30,12,0,1.0,173.0,5.1,18.0,174.0,153.97,121.05
2016,10,30,12,15,100.0,226.5,5.05,18.0,287.5,267.98,214.0
2016,10,30,12,30,199.0,280.0,5.0,18.0,401.0,383.92,306.84
2016,10,30,12,45,244.0,267.0,4.95,18.0,412.0,409.61,328.08
2016,10,30,13,0,289.0,254.0,4.9,18.0,423.0,445.06,357.18
2016,10,30,13,15,144.5,207.5,4.85,18.0,292.0,303.18,244.23
2016,10,30,13,30,0.0,161.0,4.8,18.0,161.0,146.29,115.23
2016,10,30,13,45,13.5,177.0,4.75,18.0,184.0,172.45,137.32
2016,10,30,14,0,27.0,193.0,4.7,18.0,207.0,200.22,160.51
2016,10,30,14,15,369.0,146.0,4.55,17.5,310.0,443.62,364.42
2016,10,30,14,30,711.0,99.0,4.4,17.0,413.0,647.62,529.18
2016,10,30,14,45,686.0,94.0,4.3,17.0,374.5,626.8,512.72
2016,10,30,15,0,661.0,89.0,4.2,17.0,336.0,603.33,495.07
2016,10,30,15,15,621.0,84.0,4.0,16.5,293.5,566.86,467.46
2016,10,30,15,30,581.0,79.0,3.8,16.0,251.0,528.51,437.47
2016,10,30,15,45,536.5,70.0,3.65,16.0,208.0,481.1,398.45
2016,10,30,16,0,492.0,61.0,3.5,16.0,165.0,432.87,357.21
2016,10,30,16,15,400.5,51.5,3.4,15.5,122.0,353.49,289.41
2016,10,30,16,30,309.0,42.0,3.3,15.0,79.0,278.33,221.22
2016,10,30,16,45,154.5,28.0,3.2,15.0,46.5,157.59,87.69
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,95.0,13.5,1.7,11.5,20.0,12.28,0.0
2016,10,31,7,0,190.0,27.0,1.7,12.0,40.0,21.33,5.82
2016,10,31,7,15,307.5,38.5,1.8,12.5,79.0,31.66,21.39
2016,10,31,7,30,425.0,50.0,1.9,13.0,118.0,40.26,29.86
2016,10,31,7,45,504.5,56.5,2.0,13.5,163.5,44.08,33.65
2016,10,31,8,0,584.0,63.0,2.1,14.0,209.0,47.96,37.29
2016,10,31,8,15,630.0,68.0,2.15,14.0,253.0,50.47,39.62
2016,10,31,8,30,676.0,73.0,2.2,14.0,297.0,53.0,41.87
2016,10,31,8,45,557.5,103.5,2.3,14.5,304.0,74.46,60.75
2016,10,31,9,0,439.0,134.0,2.4,15.0,311.0,92.6,76.43
2016,10,31,9,15,287.5,169.0,2.45,15.0,289.5,120.18,100.28
2016,10,31,9,30,136.0,204.0,2.5,15.0,268.0,159.29,123.37
2016,10,31,9,45,108.5,215.5,2.55,15.0,268.5,181.25,140.79
2016,10,31,10,0,81.0,227.0,2.6,15.0,269.0,194.52,152.44
2016,10,31,10,15,56.0,224.5,2.6,15.0,254.5,195.46,154.29
2016,10,31,10,30,31.0,222.0,2.6,15.0,240.0,193.07,153.32
2016,10,31,10,45,75.5,246.5,2.65,15.5,291.0,230.76,182.39
2016,10,31,11,0,120.0,271.0,2.7,16.0,342.0,272.82,215.09
2016,10,31,11,15,495.0,181.5,2.75,16.0,480.5,363.29,283.44
2016,10,31,11,30,870.0,92.0,2.8,16.0,619.0,480.63,374.93
2016,10,31,11,45,630.5,169.5,2.85,16.5,552.5,471.31,370.52
2016,10,31,12,0,391.0,247.0,2.9,17.0,486.0,436.01,344.35
2016,10,31,12,15,246.0,260.5,2.95,17.0,410.5,385.94,306.39
2016,10,31,12,30,101.0,274.0,3.0,17.0,335.0,313.46,249.26
2016,10,31,12,45,100.0,268.0,3.1,17.0,327.5,313.57,250.16
2016,10,31,13,0,99.0,262.0,3.2,17.0,320.0,313.23,250.47
2016,10,31,13,15,87.5,249.5,3.25,17.0,299.5,298.83,239.46
2016,10,31,13,30,76.0,237.0,3.3,17.0,279.0,283.4,227.57
2016,10,31,13,45,70.5,223.5,3.35,17.0,261.0,270.19,217.51
2016,10,31,14,0,65.0,210.0,3.4,17.0,243.0,256.37,206.88
2016,10,31,14,15,43.0,187.0,3.45,16.5,208.0,219.42,177.4
2016,10,31,14,30,21.0,164.0,3.5,16.0,173.0,170.96,137.96
2016,10,31,14,45,256.5,136.5,3.55,16.0,232.0,345.84,286.94
2016,10,31,15,0,492.0,109.0,3.6,16.0,291.0,497.75,412.15
2016,10,31,15,15,459.5,101.0,3.55,15.5,254.0,465.29,386.43
2016,10,31,15,30,427.0,93.0,3.5,15.0,217.0,431.72,359.86
2016,10,31,15,45,384.5,81.0,3.5,15.0,178.0,385.56,321.44
2016,10,31,16,0,342.0,69.0,3.5,15.0,139.0,339.39,281.66
2016,10,31,16,15,283.0,54.5,3.5,14.5,102.5,279.81,229.71
2016,10,31,16,30,224.0,40.0,3.5,14.0,66.0,222.29,176.08
2016,10,31,16,45,112.0,25.0,3.5,14.0,38.0,125.64,60.98
2016,10,31,17,0,0.0,10.0,3.5,14.0,10.0,9.1,0.0
2016,10,31,17,15,0.0,5.0,3.6,14.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,12.0,1.95,11.5,19.0,10.91,0.0
2016,11,1,7,0,210.0,24.0,1.9,12.0,38.0,20.06,3.33
2016,11,1,7,15,331.0,35.0,1.95,12.0,77.5,28.57,18.65
2016,11,1,7,30,452.0,46.0,2.0,12.0,117.0,36.85,26.93
2016,11,1,7,45,527.0,52.5,2.05,12.5,162.0,40.85,30.89
2016,11,1,8,0,602.0,59.0,2.1,13.0,207.0,44.87,34.66
2016,11,1,8,15,648.5,64.0,2.15,13.5,251.5,47.52,37.06
2016,11,1,8,30,695.0,69.0,2.2,14.0,296.0,50.17,39.36
2016,11,1,8,45,727.5,72.5,2.25,14.5,338.0,56.62,44.96
2016,11,1,9,0,760.0,76.0,2.3,15.0,380.0,58.27,46.24
2016,11,1,9,15,782.5,79.0,2.25,15.0,417.0,59.49,47.21
2016,11,1,9,30,805.0,82.0,2.2,15.0,454.0,107.71,59.57
2016,11,1,9,45,821.5,83.5,2.15,15.5,486.0,156.4,89.68
2016,11,1,10,0,838.0,85.0,2.1,16.0,518.0,206.03,128.38
2016,11,1,10,15,849.0,86.5,1.95,16.0,542.5,255.15,170.83
2016,11,1,10,30,860.0,88.0,1.8,16.0,567.0,304.17,214.55
2016,11,1,10,45,867.0,89.0,1.7,16.5,584.5,351.16,256.37
2016,11,1,11,0,874.0,90.0,1.6,17.0,602.0,397.19,296.62
2016,11,1,11,15,877.5,90.5,1.5,17.0,612.0,442.03,335.46
2016,11,1,11,30,881.0,91.0,1.4,17.0,622.0,482.56,369.95
2016,11,1,11,45,881.0,91.5,1.35,17.0,623.5,519.53,401.01
2016,11,1,12,0,881.0,92.0,1.3,17.0,625.0,554.21,429.52
2016,11,1,12,15,671.5,156.5,1.25,17.0,560.5,533.66,415.37
2016,11,1,12,30,462.0,221.0,1.2,17.0,496.0,493.67,385.69
2016,11,1,12,45,457.0,218.0,1.2,17.5,485.0,506.01,395.81
2016,11,1,13,0,452.0,215.0,1.2,18.0,474.0,516.42,403.9
2016,11,1,13,15,651.5,150.5,1.15,18.0,509.0,602.29,470.52
2016,11,1,13,30,851.0,86.0,1.1,18.0,544.0,681.94,530.97
2016,11,1,13,45,836.5,84.5,1.1,18.0,515.5,685.12,533.87
2016,11,1,14,0,822.0,83.0,1.1,18.0,487.0,684.91,534.95
2016,11,1,14,15,803.5,80.5,1.1,17.5,453.0,677.42,531.62
2016,11,1,14,30,785.0,78.0,1.1,17.0,419.0,666.7,526.03
2016,11,1,14,45,756.5,75.5,1.1,17.0,379.0,645.82,511.99
2016,11,1,15,0,728.0,73.0,1.1,17.0,339.0,622.08,495.66
2016,11,1,15,15,690.5,69.0,1.15,16.5,296.0,592.16,475.55
2016,11,1,15,30,653.0,65.0,1.2,16.0,253.0,556.59,449.82
2016,11,1,15,45,597.0,59.0,1.25,16.0,208.0,504.51,409.15
2016,11,1,16,0,541.0,53.0,1.3,16.0,163.0,451.93,366.1
2016,11,1,16,15,449.5,44.5,1.45,15.5,119.5,373.92,301.49
2016,11,1,16,30,358.0,36.0,1.6,15.0,76.0,298.36,232.79
2016,11,1,16,45,179.0,18.0,1.75,14.5,38.0,154.81,63.33
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,120.5,11.0,1.8,9.5,18.5,10.01,0.0
2016,11,2,7,0,241.0,22.0,1.8,10.0,37.0,18.31,0.47
2016,11,2,7,15,360.0,32.5,1.85,10.5,77.0,26.46,16.82
2016,11,2,7,30,479.0,43.0,1.9,11.0,117.0,34.38,24.82
2016,11,2,7,45,549.5,50.0,2.0,11.5,162.0,38.93,29.28
2016,11,2,8,0,620.0,57.0,2.1,12.0,207.0,43.44,33.51
2016,11,2,8,15,665.0,61.5,2.1,12.5,251.5,45.76,35.64
2016,11,2,8,30,710.0,66.0,2.1,13.0,296.0,52.69,41.78
2016,11,2,8,45,741.5,69.5,2.15,13.5,337.5,54.38,43.15
2016,11,2,9,0,773.0,73.0,2.2,14.0,379.0,56.1,44.52
2016,11,2,9,15,794.5,76.0,2.15,14.5,416.0,57.39,45.47
2016,11,2,9,30,816.0,79.0,2.1,15.0,453.0,103.56,56.66
2016,11,2,9,45,841.0,77.5,2.1,15.5,486.0,151.24,84.87
2016,11,2,10,0,866.0,76.0,2.1,16.0,519.0,206.17,127.22
2016,11,2,10,15,875.5,77.5,1.95,16.5,543.5,255.53,169.53
2016,11,2,10,30,885.0,79.0,1.8,17.0,568.0,304.52,212.88
2016,11,2,10,45,891.0,80.0,1.7,17.5,585.5,351.41,254.66
2016,11,2,11,0,897.0,81.0,1.6,18.0,603.0,397.17,294.75
2016,11,2,11,15,900.5,81.5,1.5,18.0,612.5,440.15,332.25
2016,11,2,11,30,904.0,82.0,1.4,18.0,622.0,481.38,367.33
2016,11,2,11,45,904.0,82.5,1.3,18.5,624.0,518.99,397.9
2016,11,2,12,0,904.0,83.0,1.2,19.0,626.0,554.26,425.64
2016,11,2,12,15,902.0,82.5,1.1,19.0,620.0,584.96,449.95
2016,11,2,12,30,900.0,82.0,1.0,19.0,614.0,612.89,471.54
2016,11,2,12,45,896.5,80.5,0.95,19.0,600.5,635.99,489.59
2016,11,2,13,0,893.0,79.0,0.9,19.0,587.0,656.03,505.11
2016,11,2,13,15,885.0,78.0,0.85,19.0,566.0,670.55,516.42
2016,11,2,13,30,877.0,77.0,0.8,19.0,545.0,681.78,525.25
2016,11,2,13,45,864.5,75.5,0.75,19.5,517.0,686.08,527.99
2016,11,2,14,0,852.0,74.0,0.7,20.0,489.0,692.13,531.47
2016,11,2,14,15,835.0,72.0,0.7,19.5,455.0,686.42,529.42
2016,11,2,14,30,818.0,70.0,0.7,19.0,421.0,677.45,525.22
2016,11,2,14,45,792.0,67.5,0.75,19.0,381.0,658.4,513.43
2016,11,2,15,0,766.0,65.0,0.8,19.0,341.0,636.47,499.33
2016,11,2,15,15,730.5,61.0,0.85,18.5,298.0,603.48,477.53
2016,11,2,15,30,695.0,57.0,0.9,18.0,255.0,568.31,453.13
2016,11,2,15,45,639.5,52.0,0.95,18.0,209.0,516.71,413.62
2016,11,2,16,0,584.0,47.0,1.0,18.0,163.0,470.35,375.74
2016,11,2,16,15,496.5,39.0,1.1,17.0,119.5,395.21,314.68
2016,11,2,16,30,409.0,31.0,1.2,16.0,76.0,322.81,248.13
2016,11,2,16,45,204.5,15.5,1.3,15.5,38.0,163.75,49.87
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,124.0,10.0,1.95,9.5,17.5,9.1,0.0
2016,11,3,7,0,248.0,20.0,2.0,10.0,35.0,16.54,0.0
2016,11,3,7,15,370.0,30.5,2.05,10.5,75.0,24.77,15.21
2016,11,3,7,30,492.0,41.0,2.1,11.0,115.0,32.78,23.34
2016,11,3,7,45,563.0,47.5,2.15,11.5,160.0,36.98,27.51
2016,11,3,8,0,634.0,54.0,2.2,12.0,205.0,41.17,31.46
2016,11,3,8,15,679.5,58.5,2.15,12.5,250.0,47.68,37.35
2016,11,3,8,30,725.0,63.0,2.1,13.0,295.0,50.36,39.7
2016,11,3,8,45,756.0,66.5,2.1,14.0,336.5,52.14,41.08
2016,11,3,9,0,787.0,70.0,2.1,15.0,378.0,53.95,42.44
2016,11,3,9,15,808.0,72.5,2.05,15.5,415.0,54.93,43.12
2016,11,3,9,30,829.0,75.0,2.0,16.0,452.0,98.66,52.94
2016,11,3,9,45,847.5,76.0,2.0,16.5,484.0,148.14,82.03
2016,11,3,10,0,866.0,77.0,2.0,17.0,516.0,198.7,120.59
2016,11,3,10,15,876.0,78.5,1.9,17.5,541.0,253.59,167.05
2016,11,3,10,30,886.0,80.0,1.8,18.0,566.0,302.67,210.25
2016,11,3,10,45,767.5,114.5,1.7,18.5,545.0,333.41,242.47
2016,11,3,11,0,649.0,149.0,1.6,19.0,524.0,360.35,269.61
2016,11,3,11,15,777.5,115.5,1.5,19.0,572.0,417.06,314.89
2016,11,3,11,30,906.0,82.0,1.4,19.0,620.0,479.05,364.08
2016,11,3,11,45,905.5,82.5,1.35,19.5,621.5,516.47,394.56
2016,11,3,12,0,905.0,83.0,1.3,20.0,623.0,551.49,422.45
2016,11,3,12,15,691.0,148.0,1.25,20.0,558.0,531.23,408.91
2016,11,3,12,30,477.0,213.0,1.2,20.0,493.0,491.24,379.72
2016,11,3,12,45,682.5,147.5,1.15,20.5,538.0,574.73,443.52
2016,11,3,13,0,888.0,82.0,1.1,21.0,583.0,652.71,501.42
2016,11,3,13,15,879.5,81.0,1.05,21.0,562.0,666.88,511.95
2016,11,3,13,30,871.0,80.0,1.0,21.0,541.0,681.99,523.48
2016,11,3,13,45,857.0,78.5,1.0,21.0,512.5,685.76,527.51
2016,11,3,14,0,843.0,77.0,1.0,21.0,484.0,686.11,529.01
2016,11,3,14,15,825.5,75.0,0.95,21.0,450.0,680.1,525.22
2016,11,3,14,30,808.0,73.0,0.9,21.0,416.0,670.83,519.21
2016,11,3,14,45,780.5,70.0,0.85,21.0,376.0,650.25,505.11
2016,11,3,15,0,753.0,67.0,0.8,21.0,336.0,626.8,488.81
2016,11,3,15,15,716.5,63.0,0.75,20.5,293.0,593.34,465.69
2016,11,3,15,30,680.0,59.0,0.7,20.0,250.0,557.7,439.95
2016,11,3,15,45,623.0,53.5,0.7,19.5,204.5,510.21,404.01
2016,11,3,16,0,566.0,48.0,0.7,19.0,159.0,457.82,362.47
2016,11,3,16,15,474.5,40.0,0.75,18.5,115.5,380.86,299.77
2016,11,3,16,30,383.0,32.0,0.8,18.0,72.0,306.69,231.11
2016,11,3,16,45,191.5,16.0,0.85,17.5,36.0,155.28,26.24
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,103.5,10.0,2.0,10.5,15.5,9.1,0.0
2016,11,4,7,0,207.0,20.0,2.0,11.0,31.0,16.63,0.0
2016,11,4,7,15,332.0,31.0,2.05,11.5,70.0,25.31,15.36
2016,11,4,7,30,457.0,42.0,2.1,12.0,109.0,33.74,24.03
2016,11,4,7,45,530.5,49.5,2.2,12.5,154.0,38.74,28.91
2016,11,4,8,0,604.0,57.0,2.3,13.0,199.0,43.67,33.54
2016,11,4,8,15,651.0,62.5,2.15,13.5,243.5,46.78,36.38
2016,11,4,8,30,698.0,68.0,2.0,14.0,288.0,49.87,39.1
2016,11,4,8,45,729.0,72.0,1.95,14.5,329.0,56.71,45.07
2016,11,4,9,0,760.0,76.0,1.9,15.0,370.0,58.77,46.72
2016,11,4,9,15,782.5,79.0,1.75,15.5,407.0,59.99,47.6
2016,11,4,9,30,805.0,82.0,1.6,16.0,444.0,100.44,56.11
2016,11,4,9,45,821.0,84.0,1.45,17.0,475.5,149.15,84.04
2016,11,4,10,0,837.0,86.0,1.3,18.0,507.0,198.75,121.08
2016,11,4,10,15,847.5,87.5,1.15,18.0,531.5,247.45,162.08
2016,11,4,10,30,858.0,89.0,1.0,18.0,556.0,296.0,204.45
2016,11,4,10,45,865.5,90.0,0.9,18.5,573.5,342.83,245.24
2016,11,4,11,0,873.0,91.0,0.8,19.0,591.0,388.75,284.48
2016,11,4,11,15,876.5,91.5,0.7,19.5,601.0,431.54,320.2
2016,11,4,11,30,880.0,92.0,0.6,20.0,611.0,472.65,353.36
2016,11,4,11,45,882.0,92.0,0.5,20.5,613.0,510.72,383.03
2016,11,4,12,0,884.0,92.0,0.4,21.0,615.0,546.63,409.97
2016,11,4,12,15,882.0,91.5,0.3,21.0,609.0,577.55,433.22
2016,11,4,12,30,880.0,91.0,0.2,21.0,603.0,605.74,453.91
2016,11,4,12,45,877.5,89.0,0.15,21.0,590.0,629.22,471.48
2016,11,4,13,0,875.0,87.0,0.1,21.0,577.0,649.7,486.72
2016,11,4,13,15,866.5,85.5,0.15,21.0,556.0,663.76,498.38
2016,11,4,13,30,858.0,84.0,0.2,21.0,535.0,674.5,507.79
2016,11,4,13,45,846.0,82.0,0.25,21.5,507.0,679.0,511.95
2016,11,4,14,0,834.0,80.0,0.3,22.0,479.0,680.13,513.81
2016,11,4,14,15,816.0,77.5,0.3,21.5,445.0,673.23,511.16
2016,11,4,14,30,798.0,75.0,0.3,21.0,411.0,663.07,506.18
2016,11,4,14,45,772.5,72.0,0.35,21.0,372.0,644.01,494.62
2016,11,4,15,0,747.0,69.0,0.4,21.0,333.0,622.06,480.78
2016,11,4,15,15,709.5,64.5,0.45,20.5,289.5,587.49,458.16
2016,11,4,15,30,672.0,60.0,0.5,20.0,246.0,555.57,436.0
2016,11,4,15,45,616.0,54.5,0.55,20.0,201.0,504.58,397.42
2016,11,4,16,0,560.0,49.0,0.6,20.0,156.0,453.11,356.42
2016,11,4,16,15,466.5,40.0,0.7,19.5,112.5,374.13,292.66
2016,11,4,16,30,373.0,31.0,0.8,19.0,69.0,298.21,221.77
2016,11,4,16,45,186.5,15.5,0.9,18.5,34.5,149.89,0.64
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,14.5,0.65,12.0,14.5,13.19,0.0
2016,11,5,7,0,0.0,29.0,0.7,12.0,29.0,23.34,0.0
2016,11,5,7,15,225.0,35.0,0.7,12.5,67.0,27.39,16.74
2016,11,5,7,30,450.0,41.0,0.7,13.0,105.0,32.98,23.24
2016,11,5,7,45,517.0,49.0,0.75,13.5,148.5,38.41,28.51
2016,11,5,8,0,584.0,57.0,0.8,14.0,192.0,43.74,33.48
2016,11,5,8,15,630.5,62.5,0.8,14.0,235.0,46.83,36.38
2016,11,5,8,30,677.0,68.0,0.8,14.0,278.0,49.9,39.16
2016,11,5,8,45,708.0,72.0,0.85,14.5,318.5,51.71,40.66
2016,11,5,9,0,739.0,76.0,0.9,15.0,359.0,58.79,46.77
2016,11,5,9,15,761.0,79.0,0.85,15.5,395.0,60.0,47.63
2016,11,5,9,30,783.0,82.0,0.8,16.0,431.0,96.91,54.79
2016,11,5,9,45,638.5,124.0,0.8,16.5,421.5,154.15,96.02
2016,11,5,10,0,494.0,166.0,0.8,17.0,412.0,200.37,137.32
2016,11,5,10,15,492.0,176.0,0.8,17.0,431.5,237.47,168.13
2016,11,5,10,30,490.0,186.0,0.8,17.0,451.0,273.99,199.46
2016,11,5,10,45,536.5,176.5,0.85,17.5,475.0,308.78,228.01
2016,11,5,11,0,583.0,167.0,0.9,18.0,499.0,346.38,259.02
2016,11,5,11,15,523.5,191.0,1.0,18.0,493.0,373.59,284.06
2016,11,5,11,30,464.0,215.0,1.1,18.0,487.0,395.35,303.89
2016,11,5,11,45,456.0,218.5,1.2,18.5,486.0,418.28,323.06
2016,11,5,12,0,448.0,222.0,1.3,19.0,485.0,439.5,340.48
2016,11,5,12,15,467.5,214.0,1.35,19.0,486.5,463.35,360.19
2016,11,5,12,30,487.0,206.0,1.4,19.0,488.0,486.66,379.36
2016,11,5,12,45,539.0,183.0,1.45,19.5,488.0,514.07,401.17
2016,11,5,13,0,591.0,160.0,1.5,20.0,488.0,545.73,425.93
2016,11,5,13,15,706.0,122.5,1.55,19.5,500.5,598.37,468.42
2016,11,5,13,30,821.0,85.0,1.6,19.0,513.0,647.93,508.55
2016,11,5,13,45,667.0,117.5,1.65,19.0,453.5,596.66,470.5
2016,11,5,14,0,513.0,150.0,1.7,19.0,394.0,531.22,421.77
2016,11,5,14,15,489.5,142.5,1.7,18.5,361.5,514.32,411.31
2016,11,5,14,30,466.0,135.0,1.7,18.0,329.0,495.15,398.48
2016,11,5,14,45,447.5,125.0,1.75,18.0,297.0,474.58,383.83
2016,11,5,15,0,429.0,115.0,1.8,18.0,265.0,452.19,367.35
2016,11,5,15,15,409.5,102.0,1.75,17.5,230.0,423.88,346.14
2016,11,5,15,30,390.0,89.0,1.7,17.0,195.0,394.13,322.97
2016,11,5,15,45,353.5,75.5,1.7,17.0,158.5,351.4,287.78
2016,11,5,16,0,317.0,62.0,1.7,17.0,122.0,308.44,251.07
2016,11,5,16,15,259.0,47.5,1.6,16.5,87.5,251.07,201.22
2016,11,5,16,30,201.0,33.0,1.5,16.0,53.0,195.82,146.27
2016,11,5,16,45,100.5,16.5,1.45,15.5,26.5,97.24,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,6.37,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,12.34,0.0
2016,11,6,7,15,16.0,31.5,0.9,14.0,33.5,26.67,15.68
2016,11,6,7,30,32.0,49.0,1.0,14.0,53.0,40.62,29.67
2016,11,6,7,45,45.0,67.5,1.1,14.5,76.0,55.0,42.89
2016,11,6,8,0,58.0,86.0,1.2,15.0,99.0,69.11,55.65
2016,11,6,8,15,66.0,104.5,1.2,15.0,122.5,82.92,68.03
2016,11,6,8,30,74.0,123.0,1.2,15.0,146.0,96.43,79.95
2016,11,6,8,45,79.5,140.0,1.3,15.5,168.0,108.72,90.46
2016,11,6,9,0,85.0,157.0,1.4,16.0,190.0,120.73,100.54
2016,11,6,9,15,117.0,174.0,1.4,16.0,223.5,127.03,105.76
2016,11,6,9,30,149.0,191.0,1.4,16.0,257.0,147.48,113.79
2016,11,6,9,45,166.5,205.0,1.4,16.0,283.5,171.44,130.01
2016,11,6,10,0,184.0,219.0,1.4,16.0,310.0,197.28,149.3
2016,11,6,10,15,111.5,218.5,1.35,16.0,274.5,196.71,152.02
2016,11,6,10,30,39.0,218.0,1.3,16.0,239.0,190.43,149.92
2016,11,6,10,45,103.0,238.5,1.3,16.5,296.0,230.29,179.81
2016,11,6,11,0,167.0,259.0,1.3,17.0,353.0,276.16,214.68
2016,11,6,11,15,142.5,263.0,1.35,17.0,344.0,282.01,220.4
2016,11,6,11,30,118.0,267.0,1.4,17.0,335.0,285.5,224.1
2016,11,6,11,45,176.5,266.0,1.45,17.5,368.5,321.23,251.98
2016,11,6,12,0,235.0,265.0,1.5,18.0,402.0,360.74,282.75
2016,11,6,12,15,271.0,256.0,1.5,18.0,413.0,389.55,305.72
2016,11,6,12,30,307.0,247.0,1.5,18.0,424.0,415.09,326.33
2016,11,6,12,45,298.0,243.5,1.5,18.5,411.5,420.03,330.29
2016,11,6,13,0,289.0,240.0,1.5,19.0,399.0,423.47,333.13
2016,11,6,13,15,355.5,216.0,1.45,19.0,404.5,452.52,356.92
2016,11,6,13,30,422.0,192.0,1.4,19.0,410.0,492.3,388.35
2016,11,6,13,45,436.5,177.5,1.4,19.0,392.5,497.64,393.52
2016,11,6,14,0,451.0,163.0,1.4,19.0,375.0,501.12,397.58
2016,11,6,14,15,305.5,169.5,1.35,18.5,308.5,403.54,323.07
2016,11,6,14,30,160.0,176.0,1.3,18.0,242.0,304.74,245.38
2016,11,6,14,45,153.5,160.0,1.3,18.0,218.5,286.37,231.89
2016,11,6,15,0,147.0,144.0,1.3,18.0,195.0,267.23,217.08
2016,11,6,15,15,139.0,125.5,1.15,17.5,169.0,243.05,198.05
2016,11,6,15,30,131.0,107.0,1.0,17.0,143.0,218.1,177.91
2016,11,6,15,45,118.5,88.0,0.9,16.5,116.0,188.73,153.54
2016,11,6,16,0,106.0,69.0,0.8,16.0,89.0,158.7,127.9
2016,11,6,16,15,80.0,51.0,0.75,15.5,63.5,121.28,95.18
2016,11,6,16,30,54.0,33.0,0.7,15.0,38.0,83.32,58.84
2016,11,6,16,45,27.0,16.5,0.7,15.0,19.0,38.62,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,13.91,0.0
2016,11,7,7,15,49.0,32.0,1.5,13.0,39.0,26.37,15.06
2016,11,7,7,30,98.0,48.0,1.5,13.0,62.0,38.99,28.28
2016,11,7,7,45,118.5,66.5,1.55,13.5,89.0,53.0,41.25
2016,11,7,8,0,139.0,85.0,1.6,14.0,116.0,66.68,53.69
2016,11,7,8,15,151.5,103.0,1.55,14.5,143.5,79.65,65.29
2016,11,7,8,30,164.0,121.0,1.5,15.0,171.0,92.28,76.34
2016,11,7,8,45,172.0,138.0,1.45,15.5,197.0,103.94,86.33
2016,11,7,9,0,180.0,155.0,1.4,16.0,223.0,115.27,95.85
2016,11,7,9,15,246.5,164.0,1.35,16.5,266.5,116.26,96.31
2016,11,7,9,30,313.0,173.0,1.3,17.0,310.0,137.07,101.14
2016,11,7,9,45,312.0,186.5,1.3,18.0,331.5,167.69,120.26
2016,11,7,10,0,311.0,200.0,1.3,19.0,353.0,198.23,142.84
2016,11,7,10,15,335.5,206.5,1.25,19.0,379.0,228.62,166.46
2016,11,7,10,30,360.0,213.0,1.2,19.0,405.0,261.01,192.62
2016,11,7,10,45,388.0,214.0,1.15,19.5,427.0,292.0,217.6
2016,11,7,11,0,416.0,215.0,1.1,20.0,449.0,324.98,244.17
2016,11,7,11,15,464.0,205.5,1.05,20.0,470.0,359.2,271.76
2016,11,7,11,30,512.0,196.0,1.0,20.0,491.0,395.94,301.23
2016,11,7,11,45,522.5,193.0,1.0,20.5,495.0,423.19,323.18
2016,11,7,12,0,533.0,190.0,1.0,21.0,499.0,449.69,344.2
2016,11,7,12,15,504.0,197.5,1.0,21.0,487.5,464.0,356.36
2016,11,7,12,30,475.0,205.0,1.0,21.0,476.0,475.2,365.92
2016,11,7,12,45,467.0,201.5,1.05,21.5,463.0,485.34,374.27
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,493.39,380.91
2016,11,7,13,15,450.0,191.5,1.05,22.0,431.0,495.73,383.5
2016,11,7,13,30,441.0,185.0,1.0,22.0,412.0,495.9,384.44
2016,11,7,13,45,365.0,188.0,1.0,22.0,369.5,448.33,349.7
2016,11,7,14,0,289.0,191.0,1.0,22.0,327.0,408.79,320.35
2016,11,7,14,15,237.0,181.5,0.95,21.5,287.5,369.51,291.44
2016,11,7,14,30,185.0,172.0,0.9,21.0,248.0,316.76,251.63
2016,11,7,14,45,178.0,156.5,0.9,21.0,223.5,298.57,238.37
2016,11,7,15,0,171.0,141.0,0.9,21.0,199.0,279.55,223.96
2016,11,7,15,15,161.5,123.0,0.8,20.5,172.0,254.78,204.84
2016,11,7,15,30,152.0,105.0,0.7,20.0,145.0,229.23,184.58
2016,11,7,15,45,136.0,86.5,0.6,20.0,117.5,198.01,158.69
2016,11,7,16,0,120.0,68.0,0.5,20.0,90.0,166.24,131.72
2016,11,7,16,15,90.5,50.0,0.5,19.5,63.5,126.46,97.59
2016,11,7,16,30,61.0,32.0,0.5,19.0,37.0,86.19,59.03
2016,11,7,16,45,30.5,16.0,0.55,18.5,18.5,39.76,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,12.5,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.01,0.0
2016,11,8,7,15,205.5,30.0,1.3,13.5,57.0,23.53,12.33
2016,11,8,7,30,411.0,38.0,1.3,14.0,92.0,30.62,20.86
2016,11,8,7,45,487.5,45.5,1.35,14.5,134.5,35.71,25.88
2016,11,8,8,0,564.0,53.0,1.4,15.0,177.0,40.75,30.6
2016,11,8,8,15,612.5,58.5,1.3,15.5,219.5,43.95,33.55
2016,11,8,8,30,661.0,64.0,1.2,16.0,262.0,47.13,36.36
2016,11,8,8,45,695.0,67.5,1.15,16.5,302.0,53.34,41.76
2016,11,8,9,0,729.0,71.0,1.1,17.0,342.0,55.1,43.16
2016,11,8,9,15,752.0,74.0,1.05,17.5,378.0,56.42,44.15
2016,11,8,9,30,775.0,77.0,1.0,18.0,414.0,85.44,48.43
2016,11,8,9,45,801.0,76.0,0.95,18.5,446.0,130.59,70.78
2016,11,8,10,0,827.0,75.0,0.9,19.0,478.0,177.61,103.93
2016,11,8,10,15,838.0,76.5,0.85,19.5,502.0,225.35,143.02
2016,11,8,10,30,849.0,78.0,0.8,20.0,526.0,272.99,183.89
2016,11,8,10,45,854.5,79.5,0.8,20.5,542.5,322.25,226.51
2016,11,8,11,0,860.0,81.0,0.8,21.0,559.0,366.21,264.52
2016,11,8,11,15,864.0,81.5,0.75,21.0,569.0,407.43,300.0
2016,11,8,11,30,868.0,82.0,0.7,21.0,579.0,447.04,333.32
2016,11,8,11,45,868.0,82.5,0.7,21.5,581.0,483.04,362.71
2016,11,8,12,0,868.0,83.0,0.7,22.0,583.0,516.8,389.59
2016,11,8,12,15,866.0,83.0,0.7,22.0,577.5,546.64,413.7
2016,11,8,12,30,864.0,83.0,0.7,22.0,572.0,573.87,435.41
2016,11,8,12,45,862.0,81.5,0.7,22.5,559.5,596.84,452.85
2016,11,8,13,0,860.0,80.0,0.7,23.0,547.0,616.95,467.92
2016,11,8,13,15,852.0,78.5,0.7,23.0,527.0,633.84,481.27
2016,11,8,13,30,844.0,77.0,0.7,23.0,507.0,644.6,490.25
2016,11,8,13,45,830.5,76.0,0.75,23.0,480.0,649.08,495.33
2016,11,8,14,0,817.0,75.0,0.8,23.0,453.0,650.27,498.05
2016,11,8,14,15,799.5,72.5,0.7,22.5,420.0,643.8,494.56
2016,11,8,14,30,782.0,70.0,0.6,22.0,387.0,634.18,488.69
2016,11,8,14,45,755.0,67.0,0.55,22.0,349.0,614.48,475.06
