Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,728.0,64.0,0.5,22.0,311.0,592.01,459.13
2016,11,8,15,15,690.0,60.0,0.45,21.5,269.0,558.46,435.39
2016,11,8,15,30,652.0,56.0,0.4,21.0,227.0,527.38,412.32
2016,11,8,15,45,592.5,50.5,0.35,21.0,183.5,475.34,371.67
2016,11,8,16,0,533.0,45.0,0.3,21.0,140.0,423.1,329.09
2016,11,8,16,15,438.0,36.5,0.6,20.0,99.0,345.95,267.92
2016,11,8,16,30,343.0,28.0,0.9,19.0,58.0,272.26,190.93
2016,11,8,16,45,171.5,14.0,1.2,18.5,29.0,108.65,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,11,9,7,0,119.0,14.0,1.4,13.0,19.0,12.73,0.0
2016,11,9,7,15,238.0,27.5,1.45,13.5,53.0,22.64,11.07
2016,11,9,7,30,357.0,41.0,1.5,14.0,87.0,33.45,23.2
2016,11,9,7,45,434.5,50.5,1.55,14.5,128.5,40.16,29.73
2016,11,9,8,0,512.0,60.0,1.6,15.0,170.0,46.73,35.86
2016,11,9,8,15,563.0,66.5,1.5,15.0,212.0,50.49,39.41
2016,11,9,8,30,614.0,73.0,1.4,15.0,254.0,54.23,42.81
2016,11,9,8,45,641.0,74.5,1.35,15.5,287.5,53.87,42.4
2016,11,9,9,0,668.0,76.0,1.3,16.0,321.0,53.69,42.1
2016,11,9,9,15,702.5,82.5,1.3,16.5,363.5,57.35,45.16
2016,11,9,9,30,737.0,89.0,1.3,17.0,406.0,85.54,50.76
2016,11,9,9,45,769.5,87.5,1.35,18.0,439.5,134.6,76.0
2016,11,9,10,0,802.0,86.0,1.4,19.0,473.0,180.46,107.57
2016,11,9,10,15,813.5,87.5,1.4,19.0,497.0,227.14,145.98
2016,11,9,10,30,825.0,89.0,1.4,19.0,521.0,273.82,186.62
2016,11,9,10,45,833.5,90.0,1.4,19.5,538.0,318.99,226.37
2016,11,9,11,0,842.0,91.0,1.4,20.0,555.0,363.42,265.17
2016,11,9,11,15,846.0,91.5,1.4,20.5,565.0,404.76,300.9
2016,11,9,11,30,850.0,92.0,1.4,21.0,575.0,444.55,334.53
2016,11,9,11,45,851.5,92.0,1.4,21.5,577.0,481.0,364.75
2016,11,9,12,0,853.0,92.0,1.4,22.0,579.0,515.34,392.56
2016,11,9,12,15,850.5,91.5,1.35,22.0,573.5,544.85,416.63
2016,11,9,12,30,848.0,91.0,1.3,22.0,568.0,571.7,438.19
2016,11,9,12,45,850.5,87.5,1.3,22.5,556.0,595.59,456.68
2016,11,9,13,0,853.0,84.0,1.3,23.0,544.0,616.76,472.86
2016,11,9,13,15,843.5,82.5,1.25,23.0,523.5,629.76,483.4
2016,11,9,13,30,834.0,81.0,1.2,23.0,503.0,639.51,491.47
2016,11,9,13,45,820.0,79.5,1.15,23.0,475.5,643.07,494.98
2016,11,9,14,0,806.0,78.0,1.1,23.0,448.0,643.35,496.07
2016,11,9,14,15,787.0,75.5,1.05,23.0,415.0,635.89,491.56
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,625.31,484.68
2016,11,9,14,45,740.5,69.5,0.95,23.0,343.5,604.8,470.42
2016,11,9,15,0,713.0,66.0,0.9,23.0,305.0,581.56,453.81
2016,11,9,15,15,674.0,62.0,0.85,22.5,263.5,551.63,432.34
2016,11,9,15,30,635.0,58.0,0.8,22.0,222.0,516.53,406.12
2016,11,9,15,45,576.0,51.5,0.75,21.5,179.0,463.98,365.41
2016,11,9,16,0,517.0,45.0,0.7,21.0,136.0,411.24,322.55
2016,11,9,16,15,419.5,36.0,0.75,20.5,95.5,332.66,257.37
2016,11,9,16,30,322.0,27.0,0.8,20.0,55.0,256.91,175.28
2016,11,9,16,45,161.0,13.5,0.85,19.5,27.5,101.83,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,12.5,26.0,2.15,13.5,27.5,22.24,10.05
2016,11,10,7,30,25.0,43.0,2.2,14.0,46.0,35.89,25.18
2016,11,10,7,45,39.0,61.5,2.25,14.5,69.0,50.33,38.57
2016,11,10,8,0,53.0,80.0,2.3,15.0,92.0,64.5,51.45
2016,11,10,8,15,62.0,98.5,2.15,15.0,115.0,78.36,63.98
2016,11,10,8,30,71.0,117.0,2.0,15.0,138.0,91.93,76.04
2016,11,10,8,45,78.5,133.5,1.9,15.5,160.0,103.98,86.43
2016,11,10,9,0,86.0,150.0,1.8,16.0,182.0,115.76,96.38
2016,11,10,9,15,112.5,166.5,1.65,16.5,212.5,122.19,101.54
2016,11,10,9,30,139.0,183.0,1.5,17.0,243.0,139.09,107.75
2016,11,10,9,45,279.0,178.5,1.4,17.5,309.0,155.91,112.88
2016,11,10,10,0,419.0,174.0,1.3,18.0,375.0,187.62,130.37
2016,11,10,10,15,622.5,129.5,1.25,18.5,444.5,218.57,146.96
2016,11,10,10,30,826.0,85.0,1.2,19.0,514.0,267.88,181.43
2016,11,10,10,45,832.5,86.5,1.15,19.5,530.5,312.82,220.88
2016,11,10,11,0,839.0,88.0,1.1,20.0,547.0,356.86,259.19
2016,11,10,11,15,643.5,149.0,1.0,20.0,505.0,375.23,280.54
2016,11,10,11,30,448.0,210.0,0.9,20.0,463.0,375.82,285.74
2016,11,10,11,45,444.5,212.5,0.8,20.5,464.5,399.23,304.5
2016,11,10,12,0,441.0,215.0,0.7,21.0,466.0,421.27,321.47
2016,11,10,12,15,366.5,228.5,0.6,21.0,435.5,409.65,313.66
2016,11,10,12,30,292.0,242.0,0.5,21.0,405.0,397.41,304.92
2016,11,10,12,45,399.0,211.5,0.4,21.5,429.0,442.61,339.04
2016,11,10,13,0,506.0,181.0,0.3,22.0,453.0,499.64,380.48
2016,11,10,13,15,657.0,132.5,0.25,22.0,471.0,564.68,428.58
2016,11,10,13,30,808.0,84.0,0.2,22.0,489.0,623.11,471.45
2016,11,10,13,45,794.0,82.0,0.15,22.5,462.0,625.84,472.55
2016,11,10,14,0,780.0,80.0,0.1,23.0,435.0,625.36,472.09
2016,11,10,14,15,760.0,77.5,0.1,23.0,402.5,617.15,467.58
2016,11,10,14,30,740.0,75.0,0.1,23.0,370.0,605.88,460.84
2016,11,10,14,45,712.0,71.5,0.15,23.0,332.5,585.15,447.66
2016,11,10,15,0,684.0,68.0,0.2,23.0,295.0,565.5,434.77
2016,11,10,15,15,643.5,63.5,0.2,22.5,254.0,530.92,410.79
2016,11,10,15,30,603.0,59.0,0.2,22.0,213.0,494.67,384.54
2016,11,10,15,45,542.5,52.5,0.2,21.5,171.0,441.82,344.45
2016,11,10,16,0,482.0,46.0,0.2,21.0,129.0,388.87,302.23
2016,11,10,16,15,384.5,36.5,0.2,20.5,90.0,310.73,237.78
2016,11,10,16,30,287.0,27.0,0.2,20.0,51.0,234.03,154.03
2016,11,10,16,45,143.5,13.5,0.2,20.0,25.5,91.67,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,167.0,27.0,1.3,14.5,47.0,21.21,8.42
2016,11,11,7,30,334.0,39.0,1.3,15.0,79.0,31.88,21.56
2016,11,11,7,45,414.0,48.0,1.35,15.5,119.5,38.2,27.81
2016,11,11,8,0,494.0,57.0,1.4,16.0,160.0,44.4,33.6
2016,11,11,8,15,546.5,63.5,1.25,16.0,201.0,48.25,37.24
2016,11,11,8,30,599.0,70.0,1.1,16.0,242.0,52.07,40.72
2016,11,11,8,45,636.5,74.5,1.0,16.5,281.5,54.19,42.51
2016,11,11,9,0,674.0,79.0,0.9,17.0,321.0,56.33,44.27
2016,11,11,9,15,538.0,114.5,0.85,17.5,320.5,80.34,65.04
2016,11,11,9,30,402.0,150.0,0.8,18.0,320.0,114.8,83.03
2016,11,11,9,45,302.0,178.5,0.8,18.5,311.5,156.75,112.29
2016,11,11,10,0,202.0,207.0,0.8,19.0,303.0,187.36,138.75
2016,11,11,10,15,160.0,219.0,0.8,19.0,297.5,203.0,152.87
2016,11,11,10,30,118.0,231.0,0.8,19.0,292.0,214.48,163.99
2016,11,11,10,45,102.5,236.5,0.85,19.5,290.5,225.96,173.74
2016,11,11,11,0,87.0,242.0,0.9,20.0,289.0,233.43,180.15
2016,11,11,11,15,119.5,249.5,0.95,20.0,316.0,259.4,200.31
2016,11,11,11,30,152.0,257.0,1.0,20.0,343.0,288.42,222.97
2016,11,11,11,45,109.5,252.0,1.1,20.0,314.0,272.64,211.83
2016,11,11,12,0,67.0,247.0,1.2,20.0,285.0,254.79,198.74
2016,11,11,12,15,66.5,244.5,1.2,20.0,282.0,257.63,201.37
2016,11,11,12,30,66.0,242.0,1.2,20.0,279.0,260.2,203.7
2016,11,11,12,45,33.0,186.5,1.3,20.5,205.0,192.4,150.44
2016,11,11,13,0,0.0,131.0,1.4,21.0,131.0,117.28,90.25
2016,11,11,13,15,41.0,174.0,1.4,20.5,194.5,190.51,150.18
2016,11,11,13,30,82.0,217.0,1.4,20.0,258.0,264.77,209.78
2016,11,11,13,45,67.5,201.5,1.45,20.0,234.0,243.58,193.09
2016,11,11,14,0,53.0,186.0,1.5,20.0,210.0,221.45,175.87
2016,11,11,14,15,141.5,174.0,1.45,19.5,231.5,282.46,226.91
2016,11,11,14,30,230.0,162.0,1.4,19.0,253.0,345.0,278.19
2016,11,11,14,45,219.0,147.5,1.4,19.0,227.5,325.39,262.93
2016,11,11,15,0,208.0,133.0,1.4,19.0,202.0,304.75,246.99
2016,11,11,15,15,195.0,116.0,1.3,18.5,173.5,278.63,226.54
2016,11,11,15,30,182.0,99.0,1.2,18.0,145.0,251.65,204.78
2016,11,11,15,45,163.5,81.0,1.1,18.0,116.0,218.99,177.25
2016,11,11,16,0,145.0,63.0,1.0,18.0,87.0,185.75,148.45
2016,11,11,16,15,106.0,45.5,0.95,17.5,60.0,140.55,108.79
2016,11,11,16,30,67.0,28.0,0.9,17.0,33.0,92.66,57.82
2016,11,11,16,45,33.5,14.0,0.9,16.5,16.5,31.17,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,11,12,7,0,118.0,12.0,0.9,14.0,15.0,10.91,0.0
2016,11,12,7,15,256.0,23.0,0.9,14.0,47.5,18.84,5.92
2016,11,12,7,30,394.0,34.0,0.9,14.0,80.0,27.52,17.84
2016,11,12,7,45,477.0,41.0,0.9,14.5,121.0,32.31,22.75
2016,11,12,8,0,560.0,48.0,0.9,15.0,162.0,37.07,27.27
2016,11,12,8,15,610.5,53.0,0.85,15.5,204.0,40.01,30.03
2016,11,12,8,30,661.0,58.0,0.8,16.0,246.0,46.97,36.23
2016,11,12,8,45,697.5,61.0,0.8,16.5,285.5,48.43,37.45
2016,11,12,9,0,734.0,64.0,0.8,17.0,325.0,49.97,38.68
2016,11,12,9,15,757.5,66.5,0.8,17.5,360.5,51.06,39.5
2016,11,12,9,30,781.0,69.0,0.8,18.0,396.0,69.75,40.6
2016,11,12,9,45,800.5,70.5,0.8,18.5,427.0,116.07,61.06
2016,11,12,10,0,820.0,72.0,0.8,19.0,458.0,163.62,93.27
2016,11,12,10,15,831.5,73.0,0.8,19.0,481.5,210.29,130.91
2016,11,12,10,30,843.0,74.0,0.8,19.0,505.0,261.16,174.44
2016,11,12,10,45,676.0,128.0,0.85,19.5,481.0,295.98,211.12
2016,11,12,11,0,509.0,182.0,0.9,20.0,457.0,320.43,237.46
2016,11,12,11,15,484.5,192.5,0.95,20.0,458.0,347.3,261.44
2016,11,12,11,30,460.0,203.0,1.0,20.0,459.0,371.38,282.61
2016,11,12,11,45,467.0,202.0,1.1,20.0,463.0,396.72,304.18
2016,11,12,12,0,474.0,201.0,1.2,20.0,467.0,421.28,324.9
2016,11,12,12,15,669.0,139.0,1.25,20.0,509.5,488.23,377.4
2016,11,12,12,30,864.0,77.0,1.3,20.0,552.0,555.32,429.99
2016,11,12,12,45,851.5,78.5,1.4,20.5,538.0,575.26,446.15
2016,11,12,13,0,839.0,80.0,1.5,21.0,524.0,594.78,461.95
2016,11,12,13,15,830.0,79.0,1.55,20.5,504.0,608.37,474.76
2016,11,12,13,30,821.0,78.0,1.6,20.0,484.0,618.8,485.18
2016,11,12,13,45,808.5,76.0,1.65,20.0,457.5,622.69,489.82
2016,11,12,14,0,796.0,74.0,1.7,20.0,431.0,623.39,492.02
2016,11,12,14,15,776.5,71.5,1.7,20.0,398.5,615.72,487.61
2016,11,12,14,30,757.0,69.0,1.7,20.0,366.0,604.99,480.77
2016,11,12,14,45,730.5,66.0,1.75,20.0,329.0,586.07,467.8
2016,11,12,15,0,704.0,63.0,1.8,20.0,292.0,564.47,452.31
2016,11,12,15,15,664.0,58.5,1.85,19.5,251.0,529.79,426.92
2016,11,12,15,30,624.0,54.0,1.9,19.0,210.0,497.76,402.19
2016,11,12,15,45,561.5,48.5,1.95,18.5,167.5,445.16,359.88
2016,11,12,16,0,499.0,43.0,2.0,18.0,125.0,392.54,315.35
2016,11,12,16,15,395.5,34.0,2.0,17.5,86.0,311.9,245.03
2016,11,12,16,30,292.0,25.0,2.0,17.0,47.0,230.37,145.29
2016,11,12,16,45,146.0,12.5,2.05,16.5,23.5,91.32,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,48.0,5.5,1.05,12.5,6.5,0.0,0.0
2016,11,13,7,0,96.0,11.0,1.0,13.0,13.0,10.01,0.0
2016,11,13,7,15,230.5,23.0,0.95,13.0,45.0,18.94,4.79
2016,11,13,7,30,365.0,35.0,0.9,13.0,77.0,28.53,18.67
2016,11,13,7,45,448.0,43.5,0.85,13.5,117.5,34.58,24.81
2016,11,13,8,0,531.0,52.0,0.8,14.0,158.0,40.51,30.42
2016,11,13,8,15,584.0,57.5,0.7,14.5,200.0,43.71,33.44
2016,11,13,8,30,637.0,63.0,0.6,15.0,242.0,46.92,36.34
2016,11,13,8,45,351.0,102.5,0.55,15.5,203.5,73.44,59.69
2016,11,13,9,0,65.0,142.0,0.5,16.0,165.0,110.25,91.48
2016,11,13,9,15,68.0,157.5,0.45,16.5,183.5,121.19,100.4
2016,11,13,9,30,71.0,173.0,0.4,17.0,202.0,134.31,105.18
2016,11,13,9,45,431.5,128.0,0.35,17.5,327.5,124.45,81.94
2016,11,13,10,0,792.0,83.0,0.3,18.0,453.0,166.43,96.87
2016,11,13,10,15,503.5,153.5,0.35,18.0,393.0,208.87,143.21
2016,11,13,10,30,215.0,224.0,0.4,18.0,333.0,230.24,172.69
2016,11,13,10,45,523.0,156.5,0.5,18.5,434.0,273.86,198.43
2016,11,13,11,0,831.0,89.0,0.6,19.0,535.0,346.6,250.15
2016,11,13,11,15,836.0,89.5,0.6,19.0,545.0,387.58,285.63
2016,11,13,11,30,841.0,90.0,0.6,19.0,555.0,427.13,319.46
2016,11,13,11,45,844.5,89.5,0.65,19.0,558.0,463.45,350.43
2016,11,13,12,0,848.0,89.0,0.7,19.0,561.0,497.84,379.31
2016,11,13,12,15,846.0,88.5,0.65,19.0,555.5,527.32,403.23
2016,11,13,12,30,844.0,88.0,0.6,19.0,550.0,554.21,424.63
2016,11,13,12,45,849.0,84.0,0.6,19.5,539.5,578.73,443.58
2016,11,13,13,0,854.0,80.0,0.6,20.0,529.0,600.66,460.28
2016,11,13,13,15,845.0,79.0,0.6,20.0,508.5,614.59,471.8
2016,11,13,13,30,836.0,78.0,0.6,20.0,488.0,625.32,480.93
2016,11,13,13,45,824.0,75.5,0.6,20.5,461.5,629.23,484.24
2016,11,13,14,0,812.0,73.0,0.6,21.0,435.0,629.89,485.15
2016,11,13,14,15,793.0,71.0,0.6,21.0,402.0,623.33,481.7
2016,11,13,14,30,774.0,69.0,0.6,21.0,369.0,613.66,475.89
2016,11,13,14,45,746.5,65.5,0.6,21.0,331.5,593.6,462.35
2016,11,13,15,0,719.0,62.0,0.6,21.0,294.0,570.82,446.39
2016,11,13,15,15,678.5,58.0,0.65,20.5,252.5,536.45,422.44
2016,11,13,15,30,638.0,54.0,0.7,20.0,211.0,504.77,399.05
2016,11,13,15,45,576.5,48.0,0.75,19.5,168.5,452.19,358.27
2016,11,13,16,0,515.0,42.0,0.8,19.0,126.0,399.54,315.1
2016,11,13,16,15,412.5,33.0,0.9,18.0,86.5,319.58,247.35
2016,11,13,16,30,310.0,24.0,1.0,17.0,47.0,237.48,142.24
2016,11,13,16,45,155.0,12.0,1.1,16.5,23.5,95.37,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,1.5,12.0,12.0,9.1,0.0
2016,11,14,7,15,252.5,21.5,1.45,12.5,44.5,17.68,2.63
2016,11,14,7,30,396.0,33.0,1.4,13.0,77.0,26.89,17.11
2016,11,14,7,45,479.0,41.0,1.35,13.5,118.0,32.58,22.99
2016,11,14,8,0,562.0,49.0,1.3,14.0,159.0,38.19,28.31
2016,11,14,8,15,614.5,54.0,1.2,14.5,201.5,41.09,31.08
2016,11,14,8,30,667.0,59.0,1.1,15.0,244.0,44.02,33.73
2016,11,14,8,45,700.0,63.5,1.0,15.5,283.5,50.84,39.74
2016,11,14,9,0,733.0,68.0,0.9,16.0,323.0,53.53,42.0
2016,11,14,9,15,392.5,117.5,0.8,16.5,256.0,81.86,66.67
2016,11,14,9,30,52.0,167.0,0.7,17.0,189.0,129.71,102.14
2016,11,14,9,45,428.0,124.5,0.6,17.5,321.5,120.22,79.14
2016,11,14,10,0,804.0,82.0,0.5,18.0,454.0,164.58,95.19
2016,11,14,10,15,816.0,83.5,0.45,18.0,478.0,210.95,131.88
2016,11,14,10,30,828.0,85.0,0.4,18.0,502.0,257.38,171.29
2016,11,14,10,45,834.0,87.0,0.35,18.5,519.0,302.46,210.23
2016,11,14,11,0,840.0,89.0,0.3,19.0,536.0,346.62,248.08
2016,11,14,11,15,844.5,89.5,0.35,19.0,546.0,387.76,283.93
2016,11,14,11,30,849.0,90.0,0.4,19.0,556.0,427.41,317.98
2016,11,14,11,45,848.5,90.5,0.45,19.5,558.0,463.21,347.84
2016,11,14,12,0,848.0,91.0,0.5,20.0,560.0,496.81,375.3
2016,11,14,12,15,846.0,90.5,0.55,20.0,554.5,526.32,399.88
2016,11,14,12,30,844.0,90.0,0.6,20.0,549.0,553.25,422.14
2016,11,14,12,45,841.0,88.5,0.65,20.5,536.5,575.9,440.15
2016,11,14,13,0,838.0,87.0,0.7,21.0,524.0,595.7,455.78
2016,11,14,13,15,828.5,85.5,0.75,21.0,504.0,608.63,467.15
2016,11,14,13,30,819.0,84.0,0.8,21.0,484.0,618.36,476.14
2016,11,14,13,45,804.5,82.5,0.9,21.0,457.0,621.71,480.95
2016,11,14,14,0,790.0,81.0,1.0,21.0,430.0,621.83,483.31
2016,11,14,14,15,769.5,78.0,1.1,20.5,397.0,613.15,480.08
2016,11,14,14,30,749.0,75.0,1.2,20.0,364.0,601.36,474.29
2016,11,14,14,45,719.5,71.5,1.35,20.0,326.0,580.1,460.51
2016,11,14,15,0,690.0,68.0,1.5,20.0,288.0,560.14,446.88
2016,11,14,15,15,648.0,63.5,1.55,19.5,247.0,525.21,421.34
2016,11,14,15,30,606.0,59.0,1.6,19.0,206.0,488.57,393.22
2016,11,14,15,45,542.0,52.0,1.65,18.5,164.0,433.76,349.31
2016,11,14,16,0,478.0,45.0,1.7,18.0,122.0,378.89,303.09
2016,11,14,16,15,373.0,35.0,1.8,17.0,83.0,297.25,232.15
2016,11,14,16,30,268.0,25.0,1.9,16.0,44.0,212.37,121.29
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.0,84.03,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.0,14.0,1.9,13.5,36.5,10.97,0.0
2016,11,15,7,30,420.0,28.0,2.0,14.0,73.0,24.56,14.9
2016,11,15,7,45,499.0,35.0,2.1,14.5,113.5,30.01,20.58
2016,11,15,8,0,578.0,42.0,2.2,15.0,154.0,35.4,25.69
2016,11,15,8,15,628.0,46.5,2.25,15.0,195.0,38.38,28.56
2016,11,15,8,30,678.0,51.0,2.3,15.0,236.0,41.37,31.34
2016,11,15,8,45,708.5,54.5,2.35,15.5,274.5,43.42,33.13
2016,11,15,9,0,739.0,58.0,2.4,16.0,313.0,45.48,34.87
2016,11,15,9,15,762.0,61.0,2.45,16.0,348.0,47.11,36.25
2016,11,15,9,30,785.0,64.0,2.5,16.0,383.0,58.7,36.6
2016,11,15,9,45,771.5,74.5,2.6,16.5,408.0,109.67,59.45
2016,11,15,10,0,758.0,85.0,2.7,17.0,433.0,158.88,93.76
2016,11,15,10,15,771.0,87.0,2.75,17.0,456.5,203.5,129.6
2016,11,15,10,30,784.0,89.0,2.8,17.0,480.0,248.38,168.68
2016,11,15,10,45,431.5,160.5,2.85,17.5,377.0,248.94,184.67
2016,11,15,11,0,79.0,232.0,2.9,18.0,274.0,221.24,173.57
2016,11,15,11,15,43.0,208.0,3.0,17.5,231.0,195.4,154.34
2016,11,15,11,30,7.0,184.0,3.1,17.0,188.0,164.03,129.91
2016,11,15,11,45,7.5,185.0,3.25,17.0,189.5,166.31,131.86
2016,11,15,12,0,8.0,186.0,3.4,17.0,191.0,168.61,133.79
2016,11,15,12,15,59.0,215.0,3.5,17.0,247.0,225.63,180.24
2016,11,15,12,30,110.0,244.0,3.6,17.0,303.0,284.74,228.11
2016,11,15,12,45,113.0,238.5,3.7,17.0,298.0,287.51,230.79
2016,11,15,13,0,116.0,233.0,3.8,17.0,293.0,297.7,239.53
2016,11,15,13,15,62.0,201.0,3.8,17.0,233.0,230.37,185.3
2016,11,15,13,30,8.0,169.0,3.8,17.0,173.0,160.18,127.7
2016,11,15,13,45,40.5,177.0,3.85,17.0,195.5,199.36,160.79
2016,11,15,14,0,73.0,185.0,3.9,17.0,218.0,233.33,189.39
2016,11,15,14,15,36.5,127.5,3.85,16.5,144.0,148.97,120.16
2016,11,15,14,30,0.0,70.0,3.8,16.0,70.0,61.89,46.91
2016,11,15,14,45,0.0,62.5,3.75,16.0,62.5,55.22,41.39
2016,11,15,15,0,0.0,55.0,3.7,16.0,55.0,48.56,35.77
2016,11,15,15,15,0.0,47.5,3.55,15.5,47.5,41.91,30.17
2016,11,15,15,30,0.0,40.0,3.4,15.0,40.0,35.27,24.48
2016,11,15,15,45,0.0,31.5,3.25,14.5,31.5,27.75,17.97
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,20.24,11.39
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,13.62,5.47
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.64,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,9.5,37.0,12.78,0.0
2016,11,16,7,30,405.0,32.0,2.9,10.0,74.0,26.27,16.43
2016,11,16,7,45,497.5,39.5,3.05,10.5,116.5,31.57,22.27
2016,11,16,8,0,590.0,47.0,3.2,11.0,159.0,36.84,27.38
2016,11,16,8,15,643.5,52.0,3.35,11.5,202.0,43.53,33.59
2016,11,16,8,30,697.0,57.0,3.5,12.0,245.0,46.81,36.61
2016,11,16,8,45,735.0,60.0,3.7,12.5,286.0,48.31,37.92
2016,11,16,9,0,773.0,63.0,3.9,13.0,327.0,49.88,39.24
2016,11,16,9,15,796.5,66.0,3.95,13.0,363.5,51.42,40.56
2016,11,16,9,30,820.0,69.0,4.0,13.0,400.0,60.75,48.81
2016,11,16,9,45,835.5,71.0,4.05,13.5,430.5,108.79,57.99
2016,11,16,10,0,851.0,73.0,4.1,14.0,461.0,157.64,90.09
2016,11,16,10,15,862.0,74.5,4.1,14.0,485.0,205.88,129.27
2016,11,16,10,30,873.0,76.0,4.1,14.0,509.0,254.0,171.95
2016,11,16,10,45,874.5,79.0,4.1,14.5,525.0,300.58,214.71
2016,11,16,11,0,876.0,82.0,4.1,15.0,541.0,345.81,256.35
2016,11,16,11,15,879.5,82.5,4.1,15.0,551.0,387.91,295.41
2016,11,16,11,30,883.0,83.0,4.1,15.0,561.0,428.36,332.48
2016,11,16,11,45,874.0,86.5,4.1,15.0,561.0,464.5,365.49
2016,11,16,12,0,865.0,90.0,4.1,15.0,561.0,497.87,395.5
2016,11,16,12,15,862.5,89.5,4.05,15.0,555.5,527.66,421.98
2016,11,16,12,30,860.0,89.0,4.0,15.0,550.0,554.8,445.82
2016,11,16,12,45,858.5,86.5,4.0,15.0,537.5,577.68,466.06
2016,11,16,13,0,857.0,84.0,4.0,15.0,525.0,597.7,483.76
2016,11,16,13,15,847.5,83.0,3.95,15.0,505.0,611.58,496.29
2016,11,16,13,30,838.0,82.0,3.9,15.0,485.0,622.24,506.13
2016,11,16,13,45,817.0,81.5,3.9,15.0,456.5,622.97,508.22
2016,11,16,14,0,796.0,81.0,3.9,15.0,428.0,620.27,507.52
2016,11,16,14,15,775.5,78.5,3.85,14.5,395.0,612.37,503.48
2016,11,16,14,30,755.0,76.0,3.8,14.0,362.0,601.35,496.73
2016,11,16,14,45,716.0,74.0,3.8,14.0,323.0,579.49,480.11
2016,11,16,15,0,677.0,72.0,3.8,14.0,284.0,552.11,458.65
2016,11,16,15,15,633.0,66.5,3.7,13.5,243.0,515.08,429.35
2016,11,16,15,30,589.0,61.0,3.6,13.0,202.0,476.35,397.42
2016,11,16,15,45,511.5,54.5,3.5,13.0,159.0,414.3,344.26
2016,11,16,16,0,434.0,48.0,3.4,13.0,116.0,352.33,289.3
2016,11,16,16,15,327.5,36.5,3.3,12.5,78.0,269.64,213.84
2016,11,16,16,30,221.0,25.0,3.2,12.0,40.0,181.94,91.16
2016,11,16,16,45,110.5,12.5,3.1,11.5,20.0,70.74,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.5,1.35,6.5,35.5,11.53,0.0
2016,11,17,7,30,422.0,29.0,1.3,7.0,71.0,23.65,14.27
2016,11,17,7,45,511.0,36.0,1.3,7.5,113.0,31.26,22.28
2016,11,17,8,0,600.0,43.0,1.3,8.0,155.0,36.65,27.58
2016,11,17,8,15,653.0,48.0,1.3,8.5,197.5,40.05,30.88
2016,11,17,8,30,706.0,53.0,1.3,9.0,240.0,43.45,34.05
2016,11,17,8,45,743.5,55.5,1.35,10.0,281.0,44.66,35.05
2016,11,17,9,0,781.0,58.0,1.4,11.0,322.0,45.94,36.05
2016,11,17,9,15,805.0,60.5,1.3,11.5,358.0,47.21,37.07
2016,11,17,9,30,829.0,63.0,1.2,12.0,394.0,53.66,42.71
2016,11,17,9,45,847.0,64.5,1.2,12.5,425.5,107.66,57.65
2016,11,17,10,0,865.0,66.0,1.2,13.0,457.0,156.32,88.58
2016,11,17,10,15,876.5,67.5,1.15,13.5,481.5,204.59,126.8
2016,11,17,10,30,888.0,69.0,1.1,14.0,506.0,252.7,168.31
2016,11,17,10,45,896.5,69.0,1.05,14.5,523.5,298.36,209.12
2016,11,17,11,0,905.0,69.0,1.0,15.0,541.0,343.09,249.12
2016,11,17,11,15,909.0,69.5,0.95,15.0,551.0,385.57,287.27
2016,11,17,11,30,913.0,70.0,0.9,15.0,561.0,426.38,323.22
2016,11,17,11,45,914.5,70.0,0.85,15.5,563.5,463.78,354.98
2016,11,17,12,0,916.0,70.0,0.8,16.0,566.0,498.96,384.02
2016,11,17,12,15,914.0,69.5,0.8,16.0,560.5,529.52,409.88
2016,11,17,12,30,912.0,69.0,0.8,16.0,555.0,557.35,433.13
2016,11,17,12,45,906.0,69.0,0.85,16.0,542.0,580.66,453.02
2016,11,17,13,0,900.0,69.0,0.9,16.0,529.0,600.9,470.34
2016,11,17,13,15,891.0,68.0,0.9,16.0,508.5,615.12,482.57
2016,11,17,13,30,882.0,67.0,0.9,16.0,488.0,626.08,492.24
2016,11,17,13,45,868.0,65.5,0.9,16.0,461.0,630.07,496.69
2016,11,17,14,0,854.0,64.0,0.9,16.0,434.0,630.75,498.62
2016,11,17,14,15,835.0,62.0,0.85,16.0,400.5,629.15,498.06
2016,11,17,14,30,816.0,60.0,0.8,16.0,367.0,619.93,491.81
2016,11,17,14,45,788.5,57.5,0.8,16.0,329.0,601.51,479.04
2016,11,17,15,0,761.0,55.0,0.8,16.0,291.0,580.31,463.69
2016,11,17,15,15,720.5,51.0,0.75,15.5,249.5,546.38,438.36
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,510.46,410.31
2016,11,17,15,45,617.0,42.0,0.65,14.5,165.0,457.81,367.73
2016,11,17,16,0,554.0,37.0,0.6,14.0,122.0,404.58,322.38
2016,11,17,16,15,446.5,29.0,0.6,13.5,82.5,322.62,249.2
2016,11,17,16,30,339.0,21.0,0.6,13.0,43.0,235.77,106.62
2016,11,17,16,45,169.5,10.5,0.6,13.0,21.5,100.21,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,14.5,2.4,6.5,33.0,11.57,0.0
2016,11,18,7,30,376.0,29.0,2.4,7.0,66.0,23.7,14.03
2016,11,18,7,45,467.5,37.5,2.45,7.5,107.0,29.97,21.04
2016,11,18,8,0,559.0,46.0,2.5,8.0,148.0,36.13,27.04
2016,11,18,8,15,616.0,52.0,2.35,8.5,191.0,39.95,30.74
2016,11,18,8,30,673.0,58.0,2.2,9.0,234.0,43.75,34.29
2016,11,18,8,45,712.5,62.0,2.1,9.5,275.5,50.17,40.1
2016,11,18,9,0,752.0,66.0,2.0,10.0,317.0,52.52,42.13
2016,11,18,9,15,777.0,69.0,2.05,10.5,353.5,53.97,43.31
2016,11,18,9,30,802.0,72.0,2.1,11.0,390.0,57.94,46.71
2016,11,18,9,45,825.0,73.0,2.15,12.0,422.0,104.54,56.77
2016,11,18,10,0,848.0,74.0,2.2,13.0,454.0,152.71,86.77
2016,11,18,10,15,859.0,75.5,2.35,13.5,478.0,200.67,124.77
2016,11,18,10,30,870.0,77.0,2.5,14.0,502.0,248.52,166.42
2016,11,18,10,45,875.5,78.0,2.65,15.0,518.5,294.18,207.58
2016,11,18,11,0,881.0,79.0,2.8,16.0,535.0,341.62,250.15
2016,11,18,11,15,884.0,79.5,2.85,16.0,544.5,382.94,288.27
2016,11,18,11,30,887.0,80.0,2.9,16.0,554.0,422.55,324.42
2016,11,18,11,45,885.5,80.5,3.0,16.5,555.5,458.38,356.36
2016,11,18,12,0,884.0,81.0,3.1,17.0,557.0,491.85,385.66
2016,11,18,12,15,880.5,81.0,3.2,17.0,551.0,521.39,412.0
2016,11,18,12,30,877.0,81.0,3.3,17.0,545.0,549.59,436.75
2016,11,18,12,45,872.5,79.5,3.4,17.5,532.0,572.16,455.95
2016,11,18,13,0,868.0,78.0,3.5,18.0,519.0,591.72,472.48
2016,11,18,13,15,859.0,77.0,3.55,17.5,499.0,606.11,486.44
2016,11,18,13,30,850.0,76.0,3.6,17.0,479.0,617.29,497.79
2016,11,18,13,45,837.0,74.0,3.7,17.0,452.5,621.61,503.0
2016,11,18,14,0,824.0,72.0,3.8,17.0,426.0,622.65,505.54
2016,11,18,14,15,804.5,69.5,3.75,17.0,393.5,615.72,501.35
2016,11,18,14,30,785.0,67.0,3.7,17.0,361.0,605.62,494.48
2016,11,18,14,45,758.5,64.0,3.65,17.0,323.5,587.41,480.93
2016,11,18,15,0,732.0,61.0,3.6,17.0,286.0,566.41,464.67
2016,11,18,15,15,690.0,56.5,3.4,16.5,244.5,531.21,436.93
2016,11,18,15,30,648.0,52.0,3.2,16.0,203.0,494.0,406.35
2016,11,18,15,45,583.5,46.0,3.05,15.5,160.5,445.34,364.93
2016,11,18,16,0,519.0,40.0,2.9,15.0,118.0,391.91,317.58
2016,11,18,16,15,406.0,31.0,2.8,14.0,79.0,307.62,240.22
2016,11,18,16,30,293.0,22.0,2.7,13.0,40.0,216.41,87.88
2016,11,18,16,45,146.5,11.0,2.65,12.5,20.0,88.03,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
