Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,7.02,0.0
2016,11,19,7,45,0.0,13.5,4.9,13.0,13.5,11.86,4.68
2016,11,19,8,0,0.0,19.0,4.9,13.0,19.0,16.7,9.18
2016,11,19,8,15,0.0,25.0,4.9,13.0,25.0,22.0,14.07
2016,11,19,8,30,0.0,31.0,4.9,13.0,31.0,27.3,18.92
2016,11,19,8,45,0.0,37.0,4.9,13.0,37.0,32.6,23.74
2016,11,19,9,0,0.0,43.0,4.9,13.0,43.0,37.92,28.51
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,36.59,27.29
2016,11,19,9,30,0.0,40.0,4.9,13.0,40.0,35.27,26.06
2016,11,19,9,45,0.0,64.5,4.9,13.5,64.5,57.0,43.18
2016,11,19,10,0,0.0,89.0,4.9,14.0,89.0,78.27,61.03
2016,11,19,10,15,0.0,62.5,4.9,14.0,62.5,55.24,41.43
2016,11,19,10,30,0.0,36.0,4.9,14.0,36.0,31.76,21.44
2016,11,19,10,45,0.0,47.0,4.9,14.5,47.0,41.5,29.63
2016,11,19,11,0,0.0,58.0,4.9,15.0,58.0,51.26,37.76
2016,11,19,11,15,0.0,110.5,4.85,15.0,111.0,97.44,76.45
2016,11,19,11,30,0.0,163.0,4.8,15.0,164.0,143.06,114.25
2016,11,19,11,45,0.0,155.5,4.8,15.5,156.0,137.18,109.1
2016,11,19,12,0,0.0,148.0,4.8,16.0,148.0,131.1,103.88
2016,11,19,12,15,18.5,180.5,4.75,16.0,190.5,169.86,135.86
2016,11,19,12,30,37.0,213.0,4.7,16.0,233.0,215.82,173.58
2016,11,19,12,45,22.5,194.0,4.7,16.0,206.5,187.69,150.67
2016,11,19,13,0,8.0,175.0,4.7,16.0,180.0,163.25,130.67
2016,11,19,13,15,4.0,160.0,4.6,16.0,162.5,147.82,118.08
2016,11,19,13,30,0.0,145.0,4.5,16.0,145.0,131.98,105.08
2016,11,19,13,45,0.0,124.5,4.45,16.0,124.5,112.96,89.45
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,93.75,73.56
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,64.56,49.14
2016,11,19,14,30,0.0,42.0,4.1,16.0,42.0,37.04,25.93
2016,11,19,14,45,0.0,37.5,4.0,16.0,37.5,33.05,22.58
2016,11,19,15,0,0.0,33.0,3.9,16.0,33.0,29.07,19.19
2016,11,19,15,15,0.0,28.0,3.7,15.5,28.0,24.65,15.44
2016,11,19,15,30,0.0,23.0,3.5,15.0,23.0,20.23,11.64
2016,11,19,15,45,0.0,18.0,3.35,15.0,18.0,15.82,7.77
2016,11,19,16,0,0.0,13.0,3.2,15.0,13.0,11.41,3.89
2016,11,19,16,15,0.0,8.5,3.15,14.5,8.5,7.46,0.31
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.5,1.55,12.0,3.5,3.07,0.0
2016,11,20,7,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,11,20,7,45,0.0,11.5,1.5,12.5,11.5,10.09,3.16
2016,11,20,8,0,0.0,16.0,1.5,13.0,16.0,14.06,6.86
2016,11,20,8,15,0.0,21.5,1.55,13.0,21.5,18.91,11.33
2016,11,20,8,30,0.0,27.0,1.6,13.0,27.0,23.76,15.79
2016,11,20,8,45,0.0,31.5,1.65,13.5,31.5,27.74,19.36
2016,11,20,9,0,0.0,36.0,1.7,14.0,36.0,31.72,22.89
2016,11,20,9,15,0.0,40.5,1.7,14.0,40.5,35.71,26.43
2016,11,20,9,30,0.0,45.0,1.7,14.0,45.0,39.7,29.95
2016,11,20,9,45,0.0,76.0,1.7,14.0,76.0,67.23,51.8
2016,11,20,10,0,0.0,107.0,1.7,14.0,107.0,92.91,73.31
2016,11,20,10,15,0.0,78.0,1.7,14.0,78.0,69.01,53.07
2016,11,20,10,30,0.0,49.0,1.7,14.0,49.0,43.27,31.26
2016,11,20,10,45,0.0,64.5,1.7,14.0,64.5,57.02,42.88
2016,11,20,11,0,0.0,80.0,1.7,14.0,80.0,70.81,54.43
2016,11,20,11,15,3.0,129.0,1.6,14.0,130.5,114.35,90.65
2016,11,20,11,30,6.0,178.0,1.5,14.0,181.0,158.17,126.56
2016,11,20,11,45,3.0,103.5,1.45,14.0,105.0,92.84,72.57
2016,11,20,12,0,0.0,29.0,1.4,14.0,29.0,25.59,16.13
2016,11,20,12,15,0.0,47.0,1.25,14.0,47.0,41.52,29.69
2016,11,20,12,30,0.0,65.0,1.1,14.0,65.0,57.48,43.18
2016,11,20,12,45,0.0,36.5,1.0,14.0,36.5,32.21,21.82
2016,11,20,13,0,0.0,8.0,0.9,14.0,8.0,7.05,0.38
2016,11,20,13,15,0.0,22.0,0.85,14.0,22.0,19.39,10.97
2016,11,20,13,30,0.0,36.0,0.8,14.0,36.0,31.76,21.56
2016,11,20,13,45,0.0,57.0,0.8,14.5,57.0,50.35,37.34
2016,11,20,14,0,0.0,78.0,0.8,15.0,78.0,69.02,53.06
2016,11,20,14,15,0.0,72.0,0.8,15.0,72.0,63.67,48.61
2016,11,20,14,30,0.0,66.0,0.8,15.0,66.0,58.33,44.18
2016,11,20,14,45,0.0,59.0,0.8,15.0,59.0,52.11,38.96
2016,11,20,15,0,0.0,52.0,0.8,15.0,52.0,45.9,33.7
2016,11,20,15,15,0.0,44.5,0.75,14.5,44.5,39.25,28.06
2016,11,20,15,30,0.0,37.0,0.7,14.0,37.0,32.61,22.34
2016,11,20,15,45,0.0,29.0,0.65,14.0,29.0,25.54,16.13
2016,11,20,16,0,0.0,21.0,0.6,14.0,21.0,18.47,9.88
2016,11,20,16,15,0.0,13.5,0.6,13.5,13.5,11.86,3.87
2016,11,20,16,30,0.0,6.0,0.6,13.0,6.0,5.26,0.0
2016,11,20,16,45,0.0,3.0,0.65,13.0,3.0,2.73,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,9.5,29.0,12.28,0.0
2016,11,21,7,30,366.0,27.0,2.3,10.0,58.0,22.21,11.54
2016,11,21,7,45,463.5,34.0,2.4,10.5,98.0,27.21,18.15
2016,11,21,8,0,561.0,41.0,2.5,11.0,138.0,35.15,25.71
2016,11,21,8,15,618.5,46.5,2.55,11.0,179.5,39.02,29.52
2016,11,21,8,30,676.0,52.0,2.6,11.0,221.0,42.9,33.19
2016,11,21,8,45,715.0,55.0,2.65,11.5,261.0,44.51,34.66
2016,11,21,9,0,754.0,58.0,2.7,12.0,301.0,46.19,36.11
2016,11,21,9,15,779.0,61.0,2.7,12.5,337.0,47.84,37.48
2016,11,21,9,30,804.0,64.0,2.7,13.0,373.0,49.51,38.84
2016,11,21,9,45,804.0,70.5,2.7,13.5,401.0,93.74,50.87
2016,11,21,10,0,804.0,77.0,2.7,14.0,429.0,142.62,80.92
2016,11,21,10,15,817.0,79.0,2.7,14.0,453.0,188.95,116.69
2016,11,21,10,30,830.0,81.0,2.7,14.0,477.0,235.46,156.77
2016,11,21,10,45,841.0,81.0,2.7,14.5,495.0,279.68,196.53
2016,11,21,11,0,852.0,81.0,2.7,15.0,513.0,323.38,236.23
2016,11,21,11,15,856.5,82.0,2.65,15.0,523.5,365.06,274.57
2016,11,21,11,30,861.0,83.0,2.6,15.0,534.0,405.27,311.1
2016,11,21,11,45,865.0,82.0,2.55,15.5,537.0,441.72,343.3
2016,11,21,12,0,869.0,81.0,2.5,16.0,540.0,476.22,373.13
2016,11,21,12,15,867.0,81.0,2.5,16.0,535.5,506.73,399.98
2016,11,21,12,30,865.0,81.0,2.5,16.0,531.0,534.66,424.28
2016,11,21,12,45,864.5,78.5,2.5,16.0,519.0,558.09,444.72
2016,11,21,13,0,864.0,76.0,2.5,16.0,507.0,578.72,462.67
2016,11,21,13,15,855.0,75.0,2.5,16.0,487.5,593.15,475.58
2016,11,21,13,30,846.0,74.0,2.5,16.0,468.0,604.38,485.86
2016,11,21,13,45,831.0,72.5,2.5,16.0,441.5,608.16,490.31
2016,11,21,14,0,816.0,71.0,2.5,16.0,415.0,608.66,492.12
2016,11,21,14,15,795.5,68.5,2.5,16.0,382.5,601.32,487.76
2016,11,21,14,30,775.0,66.0,2.5,16.0,350.0,590.84,480.76
2016,11,21,14,45,745.0,63.0,2.5,16.0,312.5,570.74,465.93
2016,11,21,15,0,715.0,60.0,2.5,16.0,275.0,547.91,448.41
2016,11,21,15,15,671.5,56.0,2.45,15.5,234.5,512.93,421.14
2016,11,21,15,30,628.0,52.0,2.4,15.0,194.0,480.98,394.79
2016,11,21,15,45,557.0,46.0,2.35,14.5,152.0,424.53,347.43
2016,11,21,16,0,486.0,40.0,2.3,14.0,110.0,368.26,297.85
2016,11,21,16,15,367.5,30.5,2.3,13.5,72.5,281.92,217.09
2016,11,21,16,30,249.0,21.0,2.3,13.0,35.0,186.62,42.18
2016,11,21,16,45,124.5,10.5,2.35,12.5,17.5,75.07,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,147.0,14.5,0.75,9.0,26.5,13.19,0.0
2016,11,22,7,30,294.0,29.0,0.7,9.0,53.0,24.14,12.58
2016,11,22,7,45,393.5,38.0,0.7,9.5,91.5,30.8,21.36
2016,11,22,8,0,493.0,47.0,0.7,10.0,130.0,37.36,27.82
2016,11,22,8,15,554.0,53.5,0.75,10.5,171.0,41.51,31.85
2016,11,22,8,30,615.0,60.0,0.8,11.0,212.0,45.65,35.71
2016,11,22,8,45,385.0,96.5,0.85,11.5,197.0,70.39,57.91
2016,11,22,9,0,155.0,133.0,0.9,12.0,182.0,100.12,84.15
2016,11,22,9,15,165.5,146.5,1.0,12.0,204.5,109.38,92.19
2016,11,22,9,30,176.0,160.0,1.1,12.0,227.0,118.4,99.98
2016,11,22,9,45,343.5,147.5,1.2,12.5,291.5,125.44,91.49
2016,11,22,10,0,511.0,135.0,1.3,13.0,356.0,150.79,100.38
2016,11,22,10,15,474.0,152.0,1.35,13.0,366.5,187.86,130.95
2016,11,22,10,30,437.0,169.0,1.4,13.0,377.0,221.26,160.91
2016,11,22,10,45,412.0,182.0,1.45,13.5,383.5,250.78,187.59
2016,11,22,11,0,387.0,195.0,1.5,14.0,390.0,277.54,211.89
2016,11,22,11,15,442.5,186.0,1.5,14.0,413.5,310.57,239.32
2016,11,22,11,30,498.0,177.0,1.5,14.0,437.0,346.63,269.45
2016,11,22,11,45,462.0,187.0,1.55,14.0,429.0,364.55,286.49
2016,11,22,12,0,426.0,197.0,1.6,14.0,421.0,378.95,300.19
2016,11,22,12,15,386.5,203.5,1.6,14.0,405.0,380.09,302.98
2016,11,22,12,30,347.0,210.0,1.6,14.0,389.0,382.19,306.05
2016,11,22,12,45,378.5,198.0,1.6,14.0,389.5,401.4,322.59
2016,11,22,13,0,410.0,186.0,1.6,14.0,390.0,428.56,345.07
2016,11,22,13,15,405.5,178.5,1.6,14.0,373.5,431.86,348.75
2016,11,22,13,30,401.0,171.0,1.6,14.0,357.0,433.3,351.05
2016,11,22,13,45,391.0,162.0,1.65,14.0,335.0,427.99,348.14
2016,11,22,14,0,381.0,153.0,1.7,14.0,313.0,420.71,343.6
2016,11,22,14,15,444.0,129.5,1.7,14.0,302.0,441.91,362.17
2016,11,22,14,30,507.0,106.0,1.7,14.0,291.0,460.8,378.6
2016,11,22,14,45,473.0,101.5,1.7,14.0,259.5,437.74,360.59
2016,11,22,15,0,439.0,97.0,1.7,14.0,228.0,413.13,341.06
2016,11,22,15,15,407.0,86.0,1.65,13.5,193.5,380.6,315.14
2016,11,22,15,30,375.0,75.0,1.6,13.0,159.0,347.02,287.34
2016,11,22,15,45,335.0,61.5,1.6,12.5,124.5,304.67,251.23
2016,11,22,16,0,295.0,48.0,1.6,12.0,90.0,262.28,213.35
2016,11,22,16,15,212.5,34.5,1.65,11.5,59.0,196.48,150.77
2016,11,22,16,30,130.0,21.0,1.7,11.0,28.0,119.36,17.44
2016,11,22,16,45,65.0,10.5,1.8,11.0,14.0,43.63,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,9.5,24.0,15.01,0.0
2016,11,23,7,30,187.0,33.0,1.9,10.0,48.0,25.98,13.1
2016,11,23,7,45,294.0,44.5,1.85,10.5,85.5,34.62,24.43
2016,11,23,8,0,401.0,56.0,1.8,11.0,123.0,45.56,34.87
2016,11,23,8,15,469.0,64.0,1.85,11.0,163.5,50.65,39.88
2016,11,23,8,30,537.0,72.0,1.9,11.0,204.0,55.74,44.71
2016,11,23,8,45,582.0,78.0,2.0,11.5,243.0,58.96,47.64
2016,11,23,9,0,627.0,84.0,2.1,12.0,282.0,62.23,50.49
2016,11,23,9,15,658.5,88.0,2.15,12.0,317.5,63.82,51.88
2016,11,23,9,30,690.0,92.0,2.2,12.0,353.0,65.5,53.32
2016,11,23,9,45,474.5,134.5,2.25,12.5,321.0,116.59,81.28
2016,11,23,10,0,259.0,177.0,2.3,13.0,289.0,158.21,117.47
2016,11,23,10,15,274.0,186.0,2.3,13.0,310.5,184.63,137.54
2016,11,23,10,30,289.0,195.0,2.3,13.0,332.0,212.3,160.16
2016,11,23,10,45,547.5,146.5,2.3,13.5,417.0,253.71,185.77
2016,11,23,11,0,806.0,98.0,2.3,14.0,502.0,319.92,234.6
2016,11,23,11,15,811.0,99.0,2.3,14.0,512.0,360.04,271.38
2016,11,23,11,30,816.0,100.0,2.3,14.0,522.0,398.86,306.68
2016,11,23,11,45,820.5,99.0,2.3,14.0,525.5,434.1,338.53
2016,11,23,12,0,825.0,98.0,2.3,14.0,529.0,467.58,368.34
2016,11,23,12,15,822.5,97.5,2.35,14.0,524.0,496.26,394.0
2016,11,23,12,30,820.0,97.0,2.4,14.0,519.0,522.44,417.21
2016,11,23,12,45,815.0,96.0,2.5,14.0,506.5,544.17,436.76
2016,11,23,13,0,810.0,95.0,2.6,14.0,494.0,563.08,453.81
2016,11,23,13,15,799.5,93.5,2.65,14.0,474.5,575.39,465.39
2016,11,23,13,30,789.0,92.0,2.7,14.0,455.0,584.58,474.37
2016,11,23,13,45,775.5,89.0,2.8,14.0,429.0,587.24,478.36
2016,11,23,14,0,762.0,86.0,2.9,14.0,403.0,589.22,481.59
2016,11,23,14,15,740.0,83.0,2.85,14.0,371.5,580.81,476.08
2016,11,23,14,30,718.0,80.0,2.8,14.0,340.0,569.43,468.0
2016,11,23,14,45,687.5,75.5,2.8,14.0,303.0,548.1,451.93
2016,11,23,15,0,657.0,71.0,2.8,14.0,266.0,524.23,433.27
2016,11,23,15,15,609.5,66.0,2.6,13.5,226.0,486.88,403.21
2016,11,23,15,30,562.0,61.0,2.4,13.0,186.0,447.84,370.58
2016,11,23,15,45,491.0,53.0,2.25,12.5,145.0,390.02,321.43
2016,11,23,16,0,420.0,45.0,2.1,12.0,104.0,332.22,270.12
2016,11,23,16,15,298.0,33.5,2.05,11.5,67.5,243.38,186.59
2016,11,23,16,30,176.0,22.0,2.0,11.0,31.0,145.57,12.41
2016,11,23,16,45,88.0,11.0,2.0,10.5,15.5,55.98,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,1.35,5.5,23.5,13.64,0.0
2016,11,24,7,30,224.0,30.0,1.4,6.0,47.0,23.67,10.86
2016,11,24,7,45,332.0,41.5,1.5,6.5,85.5,34.31,24.49
2016,11,24,8,0,440.0,53.0,1.6,7.0,124.0,43.04,33.14
2016,11,24,8,15,507.0,61.0,1.55,7.0,165.5,48.26,38.35
2016,11,24,8,30,574.0,69.0,1.5,7.0,207.0,53.45,43.35
2016,11,24,8,45,626.5,73.0,1.5,7.5,248.0,55.15,44.94
2016,11,24,9,0,679.0,77.0,1.5,8.0,289.0,56.98,46.54
2016,11,24,9,15,709.0,81.0,1.45,8.5,325.5,58.76,48.05
2016,11,24,9,30,739.0,85.0,1.4,9.0,362.0,60.61,49.56
2016,11,24,9,45,764.0,86.5,1.4,10.0,393.5,92.27,54.6
2016,11,24,10,0,789.0,88.0,1.4,11.0,425.0,142.98,83.81
2016,11,24,10,15,803.0,90.0,1.3,11.5,450.0,188.61,117.7
2016,11,24,10,30,817.0,92.0,1.2,12.0,475.0,234.59,156.22
2016,11,24,10,45,828.0,93.0,1.1,12.5,493.0,279.08,195.42
2016,11,24,11,0,839.0,94.0,1.0,13.0,511.0,323.14,234.57
2016,11,24,11,15,844.0,94.5,0.85,13.0,521.5,364.13,271.25
2016,11,24,11,30,849.0,95.0,0.7,13.0,532.0,403.73,305.91
2016,11,24,11,45,853.0,94.5,0.6,13.5,535.5,440.39,336.9
2016,11,24,12,0,857.0,94.0,0.5,14.0,539.0,475.2,365.37
2016,11,24,12,15,854.5,93.5,0.4,14.0,534.0,504.89,389.76
2016,11,24,12,30,852.0,93.0,0.3,14.0,529.0,531.98,411.45
2016,11,24,12,45,847.0,92.0,0.25,14.0,516.5,554.56,429.75
2016,11,24,13,0,842.0,91.0,0.2,14.0,504.0,574.22,445.52
2016,11,24,13,15,701.5,112.5,0.2,14.0,447.5,537.71,420.01
2016,11,24,13,30,561.0,134.0,0.2,14.0,391.0,487.46,384.12
2016,11,24,13,45,581.5,120.5,0.25,14.0,373.5,502.65,398.02
2016,11,24,14,0,602.0,107.0,0.3,14.0,356.0,511.0,406.08
2016,11,24,14,15,564.5,104.0,0.35,14.0,323.5,491.89,393.0
2016,11,24,14,30,527.0,101.0,0.4,14.0,291.0,470.02,377.74
2016,11,24,14,45,486.0,99.0,0.45,14.0,259.5,440.38,356.07
2016,11,24,15,0,445.0,97.0,0.5,14.0,228.0,414.57,336.52
2016,11,24,15,15,411.5,86.0,0.55,13.5,193.5,381.34,311.18
2016,11,24,15,30,378.0,75.0,0.6,13.0,159.0,347.07,283.81
2016,11,24,15,45,410.0,59.5,0.7,12.5,132.5,346.34,282.17
2016,11,24,16,0,442.0,44.0,0.8,12.0,106.0,343.07,275.61
2016,11,24,16,15,319.0,32.5,0.9,11.5,69.0,253.68,192.01
2016,11,24,16,30,196.0,21.0,1.0,11.0,32.0,154.05,2.52
2016,11,24,16,45,98.0,10.5,1.15,11.0,16.0,60.58,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,7.5,9.0,8.19,0.0
2016,11,25,7,30,0.0,18.0,2.0,8.0,18.0,15.86,4.63
2016,11,25,7,45,0.0,33.5,2.0,8.5,33.5,29.04,19.58
2016,11,25,8,0,0.0,49.0,2.0,9.0,49.0,41.88,31.77
2016,11,25,8,15,0.0,66.0,2.0,9.0,66.0,55.66,44.65
2016,11,25,8,30,0.0,83.0,2.0,9.0,83.0,69.27,57.23
2016,11,25,8,45,4.5,97.5,2.0,9.5,99.0,80.97,67.82
2016,11,25,9,0,9.0,112.0,2.0,10.0,115.0,92.54,78.1
2016,11,25,9,15,13.0,125.0,2.0,10.0,130.0,102.93,87.32
2016,11,25,9,30,17.0,138.0,2.0,10.0,145.0,113.18,96.31
2016,11,25,9,45,36.5,156.5,2.0,10.5,172.0,124.33,100.23
2016,11,25,10,0,56.0,175.0,2.0,11.0,199.0,143.86,114.86
2016,11,25,10,15,102.5,190.0,2.0,11.5,237.0,167.19,131.54
2016,11,25,10,30,149.0,205.0,2.0,12.0,275.0,193.0,150.63
2016,11,25,10,45,136.0,213.0,2.05,12.5,278.5,207.28,163.13
2016,11,25,11,0,123.0,221.0,2.1,13.0,282.0,220.24,174.52
2016,11,25,11,15,75.0,210.5,2.1,13.0,248.5,205.26,164.14
2016,11,25,11,30,27.0,200.0,2.1,13.0,215.0,184.2,148.17
2016,11,25,11,45,30.5,203.5,2.15,13.0,220.0,192.57,155.19
2016,11,25,12,0,34.0,207.0,2.2,13.0,225.0,200.69,161.98
2016,11,25,12,15,80.5,218.0,2.15,13.0,259.5,236.3,191.13
2016,11,25,12,30,127.0,229.0,2.1,13.0,294.0,280.73,227.41
2016,11,25,12,45,199.0,218.5,2.1,13.5,317.0,316.22,256.35
2016,11,25,13,0,271.0,208.0,2.1,14.0,340.0,361.92,293.37
2016,11,25,13,15,292.5,196.0,2.1,14.0,333.5,372.4,302.68
2016,11,25,13,30,314.0,184.0,2.1,14.0,327.0,382.28,311.73
2016,11,25,13,45,278.5,177.0,2.1,14.0,299.0,362.28,296.39
2016,11,25,14,0,243.0,170.0,2.1,14.0,271.0,340.35,279.35
2016,11,25,14,15,360.5,139.5,2.1,13.5,275.5,396.74,327.47
2016,11,25,14,30,478.0,109.0,2.1,13.0,280.0,441.78,365.99
2016,11,25,14,45,445.5,104.0,2.1,13.0,250.0,419.52,348.17
2016,11,25,15,0,413.0,99.0,2.1,13.0,220.0,395.75,329.0
2016,11,25,15,15,381.0,87.5,2.0,12.5,186.0,363.24,302.6
2016,11,25,15,30,349.0,76.0,1.9,12.0,152.0,329.74,274.4
2016,11,25,15,45,308.0,62.0,1.85,12.0,118.5,287.01,237.06
2016,11,25,16,0,267.0,48.0,1.8,12.0,85.0,244.33,198.23
2016,11,25,16,15,133.5,36.5,1.8,11.5,55.0,142.45,106.6
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,29.76,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,10.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,2.9,10.0,11.0,9.66,0.05
2016,11,26,7,45,0.0,21.0,2.85,10.0,21.0,18.49,10.25
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,27.32,18.68
2016,11,26,8,15,0.0,42.0,2.75,10.0,42.0,37.06,27.76
2016,11,26,8,30,0.0,53.0,2.7,10.0,53.0,46.58,36.58
2016,11,26,8,45,0.0,63.5,2.65,10.0,63.5,55.49,44.78
2016,11,26,9,0,0.0,74.0,2.6,10.0,74.0,64.33,52.8
2016,11,26,9,15,0.0,84.0,2.7,10.0,84.0,72.69,60.3
2016,11,26,9,30,0.0,94.0,2.8,10.0,94.0,80.97,67.66
2016,11,26,9,45,8.0,125.0,2.95,10.5,128.5,105.62,85.21
2016,11,26,10,0,16.0,156.0,3.1,11.0,163.0,131.32,106.17
2016,11,26,10,15,22.5,168.5,3.3,11.0,179.0,144.31,116.55
2016,11,26,10,30,29.0,181.0,3.5,11.0,195.0,154.88,125.03
2016,11,26,10,45,38.5,192.5,3.7,11.0,211.5,169.96,137.29
2016,11,26,11,0,48.0,204.0,3.9,11.0,228.0,186.12,150.6
2016,11,26,11,15,113.5,216.5,4.0,11.0,274.5,222.58,179.5
2016,11,26,11,30,179.0,229.0,4.1,11.0,321.0,265.17,214.09
2016,11,26,11,45,126.0,226.5,4.2,11.0,291.5,252.88,205.61
2016,11,26,12,0,73.0,224.0,4.3,11.0,262.0,232.66,190.0
2016,11,26,12,15,36.5,161.0,4.3,11.0,180.0,163.14,132.81
2016,11,26,12,30,0.0,98.0,4.3,11.0,98.0,86.91,68.71
2016,11,26,12,45,0.0,53.5,4.3,11.5,53.5,47.26,34.93
2016,11,26,13,0,0.0,9.0,4.3,12.0,9.0,7.93,1.16
2016,11,26,13,15,0.0,13.0,4.15,12.0,13.0,11.45,4.21
2016,11,26,13,30,0.0,17.0,4.0,12.0,17.0,14.97,7.26
2016,11,26,13,45,19.0,90.0,3.9,12.0,98.0,95.5,76.65
2016,11,26,14,0,38.0,163.0,3.8,12.0,179.0,185.98,153.25
2016,11,26,14,15,125.0,154.0,3.7,12.0,199.5,244.01,203.39
2016,11,26,14,30,212.0,145.0,3.6,12.0,220.0,303.94,254.58
2016,11,26,14,45,187.0,133.5,3.55,12.0,194.5,268.74,225.33
2016,11,26,15,0,162.0,122.0,3.5,12.0,169.0,243.93,204.42
2016,11,26,15,15,145.0,105.0,3.5,11.5,142.5,216.34,181.26
2016,11,26,15,30,128.0,88.0,3.5,11.0,116.0,188.18,156.99
2016,11,26,15,45,99.0,70.5,3.5,11.0,89.0,151.63,124.57
2016,11,26,16,0,70.0,53.0,3.5,11.0,62.0,114.95,91.5
2016,11,26,16,15,35.0,35.0,3.6,10.5,39.5,73.4,52.27
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,15.69,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,119.0,13.0,3.1,9.0,21.0,11.82,0.0
2016,11,27,7,30,238.0,26.0,3.1,9.0,42.0,21.92,5.89
2016,11,27,7,45,359.0,35.0,3.15,9.5,80.0,28.67,18.89
2016,11,27,8,0,480.0,44.0,3.2,10.0,118.0,35.34,25.73
2016,11,27,8,15,548.0,50.5,3.3,10.0,159.0,39.57,29.98
2016,11,27,8,30,616.0,57.0,3.4,10.0,200.0,43.8,34.06
2016,11,27,8,45,665.0,60.5,3.55,10.5,240.0,45.49,35.64
2016,11,27,9,0,714.0,64.0,3.7,11.0,280.0,51.74,41.26
2016,11,27,9,15,743.0,67.0,3.65,11.0,316.0,53.22,42.58
2016,11,27,9,30,772.0,70.0,3.6,11.0,352.0,54.77,43.92
2016,11,27,9,45,688.5,88.5,3.6,11.5,356.0,84.21,52.53
2016,11,27,10,0,605.0,107.0,3.6,12.0,360.0,130.09,81.52
2016,11,27,10,15,725.5,91.5,3.5,12.0,412.0,167.45,104.01
2016,11,27,10,30,846.0,76.0,3.4,12.0,464.0,218.55,142.38
2016,11,27,10,45,855.5,76.5,3.3,12.5,482.0,263.2,182.53
2016,11,27,11,0,865.0,77.0,3.2,13.0,500.0,307.21,222.9
2016,11,27,11,15,869.5,78.0,3.1,13.0,510.5,349.23,262.1
2016,11,27,11,30,874.0,79.0,3.0,13.0,521.0,389.79,299.57
2016,11,27,11,45,873.0,79.5,2.9,13.5,523.5,426.05,332.36
2016,11,27,12,0,872.0,80.0,2.8,14.0,526.0,460.08,362.46
2016,11,27,12,15,869.5,80.0,2.7,14.0,521.0,490.56,389.64
2016,11,27,12,30,867.0,80.0,2.6,14.0,516.0,518.44,414.13
2016,11,27,12,45,690.0,118.5,2.55,14.0,460.5,491.91,395.68
2016,11,27,13,0,513.0,157.0,2.5,14.0,405.0,449.68,363.92
2016,11,27,13,15,434.5,165.5,2.4,14.0,370.0,428.78,348.48
2016,11,27,13,30,356.0,174.0,2.3,14.0,335.0,394.43,321.88
2016,11,27,13,45,344.5,165.0,2.25,14.0,313.5,387.24,317.24
2016,11,27,14,0,333.0,156.0,2.2,14.0,292.0,378.37,310.97
2016,11,27,14,15,372.0,137.5,2.15,13.5,278.0,399.63,329.72
2016,11,27,14,30,411.0,119.0,2.1,13.0,264.0,408.88,338.82
2016,11,27,14,45,379.0,111.5,2.1,13.0,234.5,384.4,319.3
2016,11,27,15,0,347.0,104.0,2.1,13.0,205.0,358.52,298.29
2016,11,27,15,15,319.5,91.0,2.05,12.5,173.0,327.8,273.26
2016,11,27,15,30,292.0,78.0,2.0,12.0,141.0,296.11,246.5
2016,11,27,15,45,251.0,63.5,1.95,12.0,109.0,253.89,209.48
2016,11,27,16,0,210.0,49.0,1.9,12.0,77.0,211.88,171.3
2016,11,27,16,15,105.0,35.5,1.95,11.5,49.5,124.6,91.7
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.3,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,67.5,12.5,3.9,10.0,17.0,11.37,0.0
2016,11,28,7,30,135.0,25.0,4.0,10.0,34.0,19.7,3.09
2016,11,28,7,45,219.0,39.0,4.15,10.5,66.0,30.39,20.09
2016,11,28,8,0,303.0,53.0,4.3,11.0,98.0,40.82,30.38
2016,11,28,8,15,353.5,65.0,4.3,11.0,133.5,49.36,38.54
2016,11,28,8,30,404.0,77.0,4.3,11.0,169.0,57.7,46.35
2016,11,28,8,45,442.5,86.0,4.35,11.0,204.0,63.56,51.81
2016,11,28,9,0,481.0,95.0,4.4,11.0,239.0,69.31,57.05
2016,11,28,9,15,527.0,95.0,4.35,11.0,270.5,69.74,57.43
2016,11,28,9,30,573.0,95.0,4.3,11.0,302.0,68.03,55.83
2016,11,28,9,45,581.5,102.5,4.3,11.5,328.5,89.71,60.43
2016,11,28,10,0,590.0,110.0,4.3,12.0,355.0,129.46,82.01
2016,11,28,10,15,588.5,118.0,4.2,12.0,374.5,168.73,111.38
2016,11,28,10,30,587.0,126.0,4.1,12.0,394.0,207.33,144.21
2016,11,28,10,45,581.5,133.0,4.05,12.5,407.0,243.37,176.59
2016,11,28,11,0,576.0,140.0,4.0,13.0,420.0,278.13,208.36
2016,11,28,11,15,508.0,162.0,3.9,13.0,412.5,302.03,233.08
2016,11,28,11,30,440.0,184.0,3.8,13.0,405.0,322.03,253.52
2016,11,28,11,45,429.5,187.5,3.7,13.5,404.5,342.84,272.33
2016,11,28,12,0,419.0,191.0,3.6,14.0,404.0,361.88,289.22
2016,11,28,12,15,393.5,201.5,3.5,14.0,400.5,373.83,300.61
2016,11,28,12,30,368.0,212.0,3.4,14.0,397.0,387.58,312.96
2016,11,28,12,45,390.5,195.5,3.3,14.0,387.5,397.95,322.7
2016,11,28,13,0,413.0,179.0,3.2,14.0,378.0,415.3,337.86
2016,11,28,13,15,454.0,162.5,3.15,14.0,373.0,435.48,355.44
2016,11,28,13,30,495.0,146.0,3.1,14.0,368.0,454.93,372.43
2016,11,28,13,45,581.0,127.0,3.05,14.0,373.5,501.98,411.3
2016,11,28,14,0,667.0,108.0,3.0,14.0,379.0,544.82,446.5
2016,11,28,14,15,641.0,104.0,2.9,14.0,347.5,532.8,437.62
2016,11,28,14,30,615.0,100.0,2.8,14.0,316.0,517.9,426.47
2016,11,28,14,45,596.5,91.0,2.75,14.0,282.0,499.78,412.69
2016,11,28,15,0,578.0,82.0,2.7,14.0,248.0,479.2,396.4
2016,11,28,15,15,525.5,75.5,2.5,13.5,209.0,438.07,363.0
2016,11,28,15,30,473.0,69.0,2.3,13.0,170.0,395.25,327.11
2016,11,28,15,45,418.5,57.5,2.15,12.5,132.5,345.48,284.33
2016,11,28,16,0,364.0,46.0,2.0,12.0,95.0,295.6,239.31
2016,11,28,16,15,182.0,36.5,2.05,11.5,61.0,181.34,134.64
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,34.79,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
