Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,2.2,4.5,33.5,11.9,0.0
2016,12,20,8,0,379.0,30.0,2.2,5.0,67.0,24.51,15.1
2016,12,20,8,15,465.0,37.0,2.15,5.5,104.5,29.51,20.83
2016,12,20,8,30,551.0,44.0,2.1,6.0,142.0,34.47,25.75
2016,12,20,8,45,605.0,48.5,2.05,7.0,180.0,37.2,28.4
2016,12,20,9,0,659.0,53.0,2.0,8.0,218.0,43.65,34.32
2016,12,20,9,15,694.0,56.5,1.95,8.5,253.5,45.74,36.22
2016,12,20,9,30,729.0,60.0,1.9,9.0,289.0,47.87,38.1
2016,12,20,9,45,759.0,60.5,1.85,9.5,321.5,47.56,37.71
2016,12,20,10,0,789.0,61.0,1.8,10.0,354.0,68.92,39.11
2016,12,20,10,15,805.0,63.0,1.75,10.5,380.0,113.49,60.73
2016,12,20,10,30,821.0,65.0,1.7,11.0,406.0,158.69,92.83
2016,12,20,10,45,831.5,66.0,1.65,11.5,425.5,202.45,129.24
2016,12,20,11,0,842.0,67.0,1.6,12.0,445.0,249.32,170.63
2016,12,20,11,15,848.5,68.0,1.5,12.0,457.5,290.48,208.53
2016,12,20,11,30,855.0,69.0,1.4,12.0,470.0,330.48,245.46
2016,12,20,11,45,856.5,69.5,1.35,12.5,475.5,366.96,278.75
2016,12,20,12,0,858.0,70.0,1.3,13.0,481.0,401.55,309.72
2016,12,20,12,15,858.0,70.0,1.25,13.0,479.5,433.0,338.01
2016,12,20,12,30,858.0,70.0,1.2,13.0,478.0,462.18,363.82
2016,12,20,12,45,845.0,72.0,1.2,13.0,467.5,485.9,385.06
2016,12,20,13,0,832.0,74.0,1.2,13.0,457.0,506.1,403.09
2016,12,20,13,15,824.0,73.0,1.2,13.0,441.0,522.62,417.94
2016,12,20,13,30,816.0,72.0,1.2,13.0,425.0,536.17,430.21
2016,12,20,13,45,803.0,70.5,1.25,13.0,402.0,543.37,437.71
2016,12,20,14,0,790.0,69.0,1.3,13.0,379.0,547.47,442.64
2016,12,20,14,15,770.5,66.5,1.25,12.5,350.5,543.57,441.41
2016,12,20,14,30,751.0,64.0,1.2,12.0,322.0,536.62,437.54
2016,12,20,14,45,724.5,61.0,1.15,12.0,288.5,522.0,426.57
2016,12,20,15,0,698.0,58.0,1.1,12.0,255.0,504.64,412.92
2016,12,20,15,15,655.5,53.5,1.05,11.5,217.5,473.54,388.53
2016,12,20,15,30,613.0,49.0,1.0,11.0,180.0,444.8,364.71
2016,12,20,15,45,550.5,43.0,1.0,10.5,141.5,397.62,325.11
2016,12,20,16,0,488.0,37.0,1.0,10.0,103.0,350.17,282.98
2016,12,20,16,15,373.0,28.0,1.05,9.5,68.0,271.0,207.79
2016,12,20,16,30,258.0,19.0,1.1,9.0,33.0,182.42,36.54
2016,12,20,16,45,129.0,9.5,1.15,9.0,16.5,74.06,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,7.5,33.0,11.05,0.0
2016,12,21,8,0,390.0,28.0,2.3,8.0,66.0,22.74,13.3
2016,12,21,8,15,475.5,35.0,2.35,8.5,103.5,27.81,19.03
2016,12,21,8,30,561.0,42.0,2.4,9.0,141.0,35.85,26.64
2016,12,21,8,45,616.0,46.5,2.5,9.5,180.0,38.89,29.61
2016,12,21,9,0,671.0,51.0,2.6,10.0,219.0,41.97,32.5
2016,12,21,9,15,706.5,54.5,2.65,10.0,255.0,44.12,34.52
2016,12,21,9,30,742.0,58.0,2.7,10.0,291.0,46.3,36.51
2016,12,21,9,45,770.0,59.5,2.8,10.5,323.5,46.84,36.9
2016,12,21,10,0,798.0,61.0,2.9,11.0,356.0,67.84,38.63
2016,12,21,10,15,814.5,63.0,2.75,11.5,382.5,112.91,59.99
2016,12,21,10,30,831.0,65.0,2.6,12.0,409.0,158.64,92.2
2016,12,21,10,45,844.0,65.5,2.5,12.5,429.5,206.98,132.19
2016,12,21,11,0,857.0,66.0,2.4,13.0,450.0,250.53,170.76
2016,12,21,11,15,864.0,67.0,2.35,13.0,463.0,292.49,209.58
2016,12,21,11,30,871.0,68.0,2.3,13.0,476.0,333.32,247.56
2016,12,21,11,45,876.0,67.5,2.3,13.5,482.5,370.74,282.0
2016,12,21,12,0,881.0,67.0,2.3,14.0,489.0,406.45,314.35
2016,12,21,12,15,881.0,67.0,2.3,14.0,487.5,438.69,343.9
2016,12,21,12,30,881.0,67.0,2.3,14.0,486.0,468.61,370.96
2016,12,21,12,45,873.5,68.0,2.3,14.0,476.5,493.55,393.58
2016,12,21,13,0,866.0,69.0,2.3,14.0,467.0,515.6,413.44
2016,12,21,13,15,858.5,68.0,2.25,14.0,451.0,532.59,428.82
2016,12,21,13,30,851.0,67.0,2.2,14.0,435.0,549.28,443.54
2016,12,21,13,45,838.5,66.0,2.2,14.0,412.5,557.92,451.98
2016,12,21,14,0,826.0,65.0,2.2,14.0,390.0,563.39,457.75
2016,12,21,14,15,807.0,62.5,2.1,14.0,361.0,560.18,456.18
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,553.83,451.87
2016,12,21,14,45,760.5,57.5,1.95,14.0,297.5,539.4,441.1
2016,12,21,15,0,733.0,55.0,1.9,14.0,263.0,522.15,427.57
2016,12,21,15,15,691.5,51.0,1.75,13.0,225.0,492.22,404.44
2016,12,21,15,30,650.0,47.0,1.6,12.0,187.0,460.13,378.35
2016,12,21,15,45,584.0,41.5,1.5,11.5,147.5,410.42,336.21
2016,12,21,16,0,518.0,36.0,1.4,11.0,108.0,359.89,291.23
2016,12,21,16,15,404.0,27.5,1.4,10.5,71.5,287.49,221.21
2016,12,21,16,30,290.0,19.0,1.4,10.0,35.0,200.09,52.58
2016,12,21,16,45,145.0,9.5,1.45,9.5,17.5,82.29,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,14.5,1.4,6.5,34.5,11.53,0.0
2016,12,22,8,0,422.0,29.0,1.3,7.0,69.0,23.75,14.15
2016,12,22,8,15,510.0,36.0,1.2,7.5,108.0,28.82,20.02
2016,12,22,8,30,598.0,43.0,1.1,8.0,147.0,36.96,27.78
2016,12,22,8,45,649.5,47.5,1.05,8.5,187.0,39.97,30.75
2016,12,22,9,0,701.0,52.0,1.0,9.0,227.0,43.02,33.63
2016,12,22,9,15,736.0,55.5,0.9,9.5,264.0,45.15,35.57
2016,12,22,9,30,771.0,59.0,0.8,10.0,301.0,47.33,37.49
2016,12,22,9,45,794.0,61.5,0.75,10.5,333.5,48.64,38.57
2016,12,22,10,0,817.0,64.0,0.7,11.0,366.0,69.51,40.5
2016,12,22,10,15,833.5,66.0,0.8,11.5,393.0,115.58,61.71
2016,12,22,10,30,850.0,68.0,0.9,12.0,420.0,162.3,94.08
2016,12,22,10,45,861.0,69.0,1.0,12.5,440.0,207.64,131.18
2016,12,22,11,0,872.0,70.0,1.1,13.0,460.0,252.63,170.69
2016,12,22,11,15,879.0,71.0,1.15,13.0,473.5,298.83,212.54
2016,12,22,11,30,886.0,72.0,1.2,13.0,487.0,340.44,250.77
2016,12,22,11,45,889.0,72.5,1.25,13.5,493.0,378.86,285.67
2016,12,22,12,0,892.0,73.0,1.3,14.0,499.0,415.45,318.39
2016,12,22,12,15,891.5,72.5,1.3,14.0,497.5,447.6,347.39
2016,12,22,12,30,891.0,72.0,1.3,14.0,496.0,477.35,373.87
2016,12,22,12,45,887.5,71.5,1.3,14.0,487.0,503.14,396.73
2016,12,22,13,0,884.0,71.0,1.3,14.0,478.0,526.17,416.96
2016,12,22,13,15,875.5,70.0,1.2,14.0,461.5,543.2,431.62
2016,12,22,13,30,867.0,69.0,1.1,14.0,445.0,559.82,445.45
2016,12,22,13,45,854.5,67.5,1.05,14.0,421.5,568.31,453.2
2016,12,22,14,0,842.0,66.0,1.0,14.0,398.0,573.54,458.28
2016,12,22,14,15,821.5,64.0,0.95,13.5,368.0,570.32,457.58
2016,12,22,14,30,801.0,62.0,0.9,13.0,338.0,563.87,454.18
2016,12,22,14,45,770.0,59.5,0.85,13.0,302.5,547.5,442.04
2016,12,22,15,0,739.0,57.0,0.8,13.0,267.0,528.21,427.16
2016,12,22,15,15,696.0,53.0,0.85,12.5,228.5,497.42,404.21
2016,12,22,15,30,653.0,49.0,0.9,12.0,190.0,464.4,378.21
2016,12,22,15,45,586.5,43.0,1.0,11.5,150.0,413.78,336.95
2016,12,22,16,0,520.0,37.0,1.1,11.0,110.0,368.71,297.33
2016,12,22,16,15,406.0,28.5,1.15,10.5,73.0,290.06,223.67
2016,12,22,16,30,292.0,20.0,1.2,10.0,36.0,203.12,65.09
2016,12,22,16,45,146.0,10.0,1.25,9.5,18.0,83.37,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,167.0,15.0,4.05,8.0,30.5,11.96,0.0
2016,12,23,8,0,334.0,30.0,4.0,8.0,61.0,24.58,14.62
2016,12,23,8,15,423.0,38.0,3.8,8.0,98.0,30.43,21.33
2016,12,23,8,30,512.0,46.0,3.6,8.0,135.0,36.2,27.03
2016,12,23,8,45,565.0,52.0,3.45,8.0,173.0,40.07,30.85
2016,12,23,9,0,618.0,58.0,3.3,8.0,211.0,43.92,34.53
2016,12,23,9,15,656.0,62.0,3.15,8.0,247.0,46.07,36.58
2016,12,23,9,30,694.0,66.0,3.0,8.0,283.0,48.26,38.59
2016,12,23,9,45,356.0,102.0,2.9,8.5,214.0,72.13,60.15
2016,12,23,10,0,18.0,138.0,2.8,9.0,145.0,114.11,92.97
2016,12,23,10,15,9.0,76.5,2.85,9.0,80.0,68.22,53.36
2016,12,23,10,30,0.0,15.0,2.9,9.0,15.0,13.2,5.89
2016,12,23,10,45,0.0,53.0,2.95,9.5,53.0,46.8,35.05
2016,12,23,11,0,0.0,91.0,3.0,10.0,91.0,80.19,63.61
2016,12,23,11,15,0.0,108.5,3.35,10.0,108.5,95.25,76.37
2016,12,23,11,30,0.0,126.0,3.7,10.0,126.0,110.48,89.26
2016,12,23,11,45,0.0,67.0,4.05,10.5,67.0,59.24,45.39
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,7.04,0.43
2016,12,23,12,15,0.0,28.5,4.55,11.0,28.5,25.13,16.04
2016,12,23,12,30,0.0,49.0,4.7,11.0,49.0,43.27,31.65
2016,12,23,12,45,0.0,76.0,4.9,11.0,76.0,67.24,52.2
2016,12,23,13,0,0.0,103.0,5.1,11.0,103.0,91.62,73.04
2016,12,23,13,15,0.0,67.5,5.1,11.0,67.5,59.67,45.78
2016,12,23,13,30,0.0,32.0,5.1,11.0,32.0,28.21,18.75
2016,12,23,13,45,0.0,25.0,5.1,11.0,25.0,22.02,13.44
2016,12,23,14,0,0.0,18.0,5.1,11.0,18.0,15.84,8.1
2016,12,23,14,15,0.0,16.5,4.95,10.5,16.5,14.52,6.99
2016,12,23,14,30,0.0,15.0,4.8,10.0,15.0,13.19,5.87
2016,12,23,14,45,0.0,13.5,4.7,10.0,13.5,11.87,4.72
2016,12,23,15,0,0.0,12.0,4.6,10.0,12.0,10.54,3.56
2016,12,23,15,15,0.0,10.0,4.35,9.5,10.0,8.78,2.02
2016,12,23,15,30,0.0,8.0,4.1,9.0,8.0,7.02,0.47
2016,12,23,15,45,0.0,6.5,3.95,9.0,6.5,5.7,0.0
2016,12,23,16,0,0.0,5.0,3.8,9.0,5.0,4.38,0.0
2016,12,23,16,15,0.0,3.0,3.7,8.5,3.0,2.63,0.0
2016,12,23,16,30,0.0,1.0,3.6,8.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.5,8.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,13.5,2.7,4.5,33.5,10.7,0.0
2016,12,24,8,0,436.0,27.0,2.7,5.0,67.0,24.03,14.31
2016,12,24,8,15,523.5,33.5,2.75,5.5,106.5,29.13,20.41
2016,12,24,8,30,611.0,40.0,2.8,6.0,146.0,34.23,25.47
2016,12,24,8,45,666.5,44.0,2.85,6.5,186.0,36.9,28.15
2016,12,24,9,0,722.0,48.0,2.9,7.0,226.0,39.64,30.76
2016,12,24,9,15,755.5,51.0,2.9,7.0,263.0,41.46,32.5
2016,12,24,9,30,789.0,54.0,2.9,7.0,300.0,43.32,34.22
2016,12,24,9,45,813.0,56.0,2.95,7.5,333.0,44.34,35.07
2016,12,24,10,0,837.0,58.0,3.0,8.0,366.0,68.28,41.11
2016,12,24,10,15,853.0,59.5,3.0,8.0,393.0,114.47,61.64
2016,12,24,10,30,869.0,61.0,3.0,8.0,420.0,161.12,94.24
2016,12,24,10,45,879.0,62.0,3.05,8.5,440.0,206.6,132.24
2016,12,24,11,0,889.0,63.0,3.1,9.0,460.0,251.55,172.82
2016,12,24,11,15,895.5,64.0,3.1,9.0,474.0,294.86,213.67
2016,12,24,11,30,902.0,65.0,3.1,9.0,488.0,336.97,253.7
2016,12,24,11,45,905.0,65.0,3.1,9.5,494.0,375.53,290.03
2016,12,24,12,0,908.0,65.0,3.1,10.0,500.0,412.19,324.08
2016,12,24,12,15,908.0,65.0,3.1,10.0,499.0,445.57,355.35
2016,12,24,12,30,908.0,65.0,3.1,10.0,498.0,476.56,384.02
2016,12,24,12,45,897.5,67.0,3.1,10.0,488.0,502.13,407.8
2016,12,24,13,0,887.0,69.0,3.1,10.0,478.0,524.63,428.56
2016,12,24,13,15,879.5,68.0,3.05,10.0,462.0,542.39,445.05
2016,12,24,13,30,872.0,67.0,3.0,10.0,446.0,557.09,458.74
2016,12,24,13,45,860.5,65.5,3.0,10.0,423.5,569.04,470.03
2016,12,24,14,0,849.0,64.0,3.0,10.0,401.0,575.1,476.46
2016,12,24,14,15,831.0,62.0,2.9,10.0,371.5,573.58,476.34
2016,12,24,14,30,813.0,60.0,2.8,10.0,342.0,568.85,473.37
2016,12,24,14,45,788.0,57.0,2.75,10.0,307.5,555.68,463.49
2016,12,24,15,0,763.0,54.0,2.7,10.0,273.0,539.6,450.71
2016,12,24,15,15,722.5,50.5,2.6,9.0,234.5,510.98,428.51
2016,12,24,15,30,682.0,47.0,2.5,8.0,196.0,480.08,403.17
2016,12,24,15,45,620.5,41.5,2.4,7.5,156.0,432.81,362.21
2016,12,24,16,0,559.0,36.0,2.3,7.0,116.0,384.55,318.23
2016,12,24,16,15,446.0,28.5,2.3,6.5,78.0,305.73,243.22
2016,12,24,16,30,333.0,21.0,2.3,6.0,40.0,228.01,99.45
2016,12,24,16,45,166.5,10.5,2.35,6.0,20.0,94.61,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.0,13.5,2.2,3.5,33.0,10.71,0.0
2016,12,25,8,0,424.0,27.0,2.3,4.0,66.0,24.05,14.32
2016,12,25,8,15,512.5,34.0,2.35,4.0,105.0,29.63,20.97
2016,12,25,8,30,601.0,41.0,2.4,4.0,144.0,35.17,26.54
2016,12,25,8,45,653.5,45.5,2.45,4.5,184.0,38.24,29.61
2016,12,25,9,0,706.0,50.0,2.5,5.0,224.0,41.35,32.59
2016,12,25,9,15,740.5,53.5,2.5,5.5,261.0,43.52,34.61
2016,12,25,9,30,775.0,57.0,2.5,6.0,298.0,45.73,36.59
2016,12,25,9,45,791.0,61.0,2.55,6.5,329.5,48.25,38.81
2016,12,25,10,0,807.0,65.0,2.6,7.0,361.0,66.49,40.85
2016,12,25,10,15,823.5,67.0,2.6,7.0,388.0,112.12,61.23
2016,12,25,10,30,840.0,69.0,2.6,7.0,415.0,158.45,93.62
2016,12,25,10,45,849.5,70.5,2.65,7.5,435.5,203.63,131.37
2016,12,25,11,0,859.0,72.0,2.7,8.0,456.0,248.37,171.71
2016,12,25,11,15,865.0,72.5,2.75,8.0,469.0,290.67,211.64
2016,12,25,11,30,871.0,73.0,2.8,8.0,482.0,331.79,250.81
2016,12,25,11,45,872.5,74.0,2.85,8.5,488.0,370.47,287.22
2016,12,25,12,0,874.0,75.0,2.9,9.0,494.0,407.27,321.38
2016,12,25,12,15,872.5,74.5,2.9,9.0,492.0,439.33,351.54
2016,12,25,12,30,871.0,74.0,2.9,9.0,490.0,468.97,379.09
2016,12,25,12,45,865.5,74.0,2.9,9.5,481.0,494.69,402.2
2016,12,25,13,0,860.0,74.0,2.9,10.0,472.0,517.6,422.46
2016,12,25,13,15,635.5,117.5,2.9,10.0,406.5,468.31,385.19
2016,12,25,13,30,411.0,161.0,2.9,10.0,341.0,402.06,332.78
2016,12,25,13,45,413.0,150.0,2.95,10.0,323.0,403.32,335.52
2016,12,25,14,0,415.0,139.0,3.0,10.0,305.0,402.79,336.38
2016,12,25,14,15,400.5,132.0,2.95,9.5,282.5,395.07,331.51
2016,12,25,14,30,386.0,125.0,2.9,9.0,260.0,385.5,324.9
2016,12,25,14,45,374.5,113.5,2.85,9.0,233.5,370.98,313.46
2016,12,25,15,0,363.0,102.0,2.8,9.0,207.0,354.74,300.21
2016,12,25,15,15,499.0,76.5,2.75,8.5,199.0,411.66,348.54
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,457.28,385.73
2016,12,25,15,45,573.0,45.0,2.65,7.5,151.5,414.76,348.11
2016,12,25,16,0,511.0,39.0,2.6,7.0,112.0,367.28,304.9
2016,12,25,16,15,402.0,30.0,2.7,6.5,75.5,290.6,232.48
2016,12,25,16,30,293.0,21.0,2.8,6.0,39.0,207.84,100.13
2016,12,25,16,45,146.5,10.5,2.95,6.0,19.5,84.56,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,2.8,2.5,32.5,10.73,0.0
2016,12,26,8,0,425.0,27.0,2.9,3.0,65.0,24.09,14.32
2016,12,26,8,15,514.0,34.0,2.95,3.5,104.5,29.66,21.02
2016,12,26,8,30,603.0,41.0,3.0,4.0,144.0,35.2,26.55
2016,12,26,8,45,654.5,46.0,3.05,4.5,184.0,38.72,30.04
2016,12,26,9,0,706.0,51.0,3.1,5.0,224.0,42.25,33.41
2016,12,26,9,15,741.5,54.5,3.1,5.5,261.5,44.4,35.41
2016,12,26,9,30,777.0,58.0,3.1,6.0,299.0,46.59,37.37
2016,12,26,9,45,798.0,61.0,3.1,6.5,331.5,48.31,38.85
2016,12,26,10,0,819.0,64.0,3.1,7.0,364.0,64.9,40.02
2016,12,26,10,15,835.5,65.5,3.05,7.0,391.5,110.73,59.87
2016,12,26,10,30,852.0,67.0,3.0,7.0,419.0,157.23,92.15
2016,12,26,10,45,863.5,68.0,3.0,7.5,440.0,202.89,130.16
2016,12,26,11,0,875.0,69.0,3.0,8.0,461.0,251.81,173.96
2016,12,26,11,15,881.5,70.0,2.95,8.0,474.5,294.79,214.48
2016,12,26,11,30,888.0,71.0,2.9,8.0,488.0,336.58,254.21
2016,12,26,11,45,892.0,71.0,2.85,8.5,494.5,375.23,290.54
2016,12,26,12,0,896.0,71.0,2.8,9.0,501.0,412.1,324.65
2016,12,26,12,15,895.0,71.0,2.7,9.0,499.5,444.97,355.31
2016,12,26,12,30,894.0,71.0,2.6,9.0,498.0,475.42,383.28
2016,12,26,12,45,889.5,70.5,2.55,9.5,489.0,501.17,406.26
2016,12,26,13,0,885.0,70.0,2.5,10.0,480.0,524.1,426.36
2016,12,26,13,15,877.0,69.0,2.45,10.0,464.0,541.77,442.62
2016,12,26,13,30,869.0,68.0,2.4,10.0,448.0,556.36,456.09
2016,12,26,13,45,855.5,66.5,2.35,10.0,425.0,567.34,466.34
2016,12,26,14,0,842.0,65.0,2.3,10.0,402.0,572.38,471.73
2016,12,26,14,15,823.5,63.0,2.15,9.5,372.5,570.7,472.03
2016,12,26,14,30,805.0,61.0,2.0,9.0,343.0,565.81,469.48
2016,12,26,14,45,778.0,58.5,1.95,9.0,308.5,552.18,459.26
2016,12,26,15,0,751.0,56.0,1.9,9.0,274.0,535.64,446.22
2016,12,26,15,15,711.0,52.0,1.85,8.5,235.5,506.88,423.49
2016,12,26,15,30,671.0,48.0,1.8,8.0,197.0,475.84,397.78
2016,12,26,15,45,609.5,42.5,1.75,7.5,157.0,428.7,357.54
2016,12,26,16,0,548.0,37.0,1.7,7.0,117.0,380.55,314.37
2016,12,26,16,15,441.0,29.0,1.8,6.5,79.5,304.61,243.67
2016,12,26,16,30,334.0,21.0,1.9,6.0,42.0,224.44,117.62
2016,12,26,16,45,167.0,10.5,2.0,5.5,21.0,95.27,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.0,1.7,3.5,30.5,11.16,0.0
2016,12,27,8,0,363.0,28.0,1.7,4.0,61.0,22.9,13.22
2016,12,27,8,15,454.0,36.0,1.65,4.5,99.0,28.83,20.21
2016,12,27,8,30,545.0,44.0,1.6,5.0,137.0,34.68,25.99
2016,12,27,8,45,604.0,49.0,1.55,5.5,176.5,37.8,29.11
2016,12,27,9,0,663.0,54.0,1.5,6.0,216.0,44.76,35.61
2016,12,27,9,15,699.5,57.5,1.35,6.5,253.0,46.8,37.49
2016,12,27,9,30,736.0,61.0,1.2,7.0,290.0,48.89,39.36
2016,12,27,9,45,765.0,63.0,1.1,8.0,323.0,49.75,39.96
2016,12,27,10,0,794.0,65.0,1.0,9.0,356.0,64.16,40.1
2016,12,27,10,15,811.0,67.0,1.1,9.5,383.0,109.23,59.07
2016,12,27,10,30,828.0,69.0,1.2,10.0,410.0,155.08,90.11
2016,12,27,10,45,838.0,70.5,1.3,10.5,430.5,199.86,126.67
2016,12,27,11,0,848.0,72.0,1.4,11.0,451.0,244.29,165.89
2016,12,27,11,15,855.0,73.0,1.4,11.0,465.0,286.94,205.12
2016,12,27,11,30,862.0,74.0,1.4,11.0,479.0,328.54,243.64
2016,12,27,11,45,865.5,74.0,1.4,11.5,485.5,366.77,278.63
2016,12,27,12,0,869.0,74.0,1.4,12.0,492.0,403.26,311.48
2016,12,27,12,15,868.5,74.0,1.3,12.0,491.0,436.21,341.03
2016,12,27,12,30,868.0,74.0,1.2,12.0,490.0,466.83,367.93
2016,12,27,12,45,651.5,120.5,1.1,12.0,429.5,438.73,349.36
2016,12,27,13,0,435.0,167.0,1.0,12.0,369.0,392.72,315.4
2016,12,27,13,15,348.5,175.0,1.0,12.0,333.5,362.43,293.27
2016,12,27,13,30,262.0,183.0,1.0,12.0,298.0,334.78,272.18
2016,12,27,13,45,354.0,159.0,1.0,12.0,305.5,370.1,302.13
2016,12,27,14,0,446.0,135.0,1.0,12.0,313.0,416.48,340.07
2016,12,27,14,15,425.0,130.0,1.0,12.0,290.0,407.44,333.44
2016,12,27,14,30,404.0,125.0,1.0,12.0,267.0,396.41,325.44
2016,12,27,14,45,388.0,114.0,1.05,12.0,239.5,379.9,313.17
2016,12,27,15,0,372.0,103.0,1.1,12.0,212.0,361.62,299.06
2016,12,27,15,15,346.0,91.5,1.15,11.5,182.0,335.21,278.26
2016,12,27,15,30,320.0,80.0,1.2,11.0,152.0,307.6,255.61
2016,12,27,15,45,285.0,66.0,1.25,10.5,120.5,270.68,224.26
2016,12,27,16,0,250.0,52.0,1.3,10.0,89.0,233.3,191.21
2016,12,27,16,15,185.0,38.0,1.35,9.5,60.5,179.38,141.62
2016,12,27,16,30,120.0,24.0,1.4,9.0,32.0,119.26,64.07
2016,12,27,16,45,60.0,12.0,1.5,9.0,16.0,41.79,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,13.0,2.35,4.5,32.0,11.21,0.0
2016,12,28,8,0,433.0,26.0,2.4,5.0,64.0,23.13,13.27
2016,12,28,8,15,520.5,32.5,2.4,5.5,103.0,28.26,19.58
2016,12,28,8,30,608.0,39.0,2.4,6.0,142.0,33.36,24.67
2016,12,28,8,45,663.5,43.0,2.4,6.5,182.0,36.06,27.38
2016,12,28,9,0,719.0,47.0,2.4,7.0,222.0,38.81,30.01
2016,12,28,9,15,752.5,50.0,2.4,7.5,259.5,40.64,31.7
2016,12,28,9,30,786.0,53.0,2.4,8.0,297.0,42.51,33.36
2016,12,28,9,45,812.0,54.0,2.45,8.5,330.0,42.77,33.5
2016,12,28,10,0,838.0,55.0,2.5,9.0,363.0,61.94,38.29
2016,12,28,10,15,853.5,56.5,2.4,9.5,390.0,108.16,56.93
2016,12,28,10,30,869.0,58.0,2.3,10.0,417.0,154.83,88.37
2016,12,28,10,45,880.0,59.0,2.25,10.5,437.5,200.59,125.78
2016,12,28,11,0,891.0,60.0,2.2,11.0,458.0,245.93,166.03
2016,12,28,11,15,897.0,60.5,2.1,11.5,472.0,288.94,205.65
2016,12,28,11,30,903.0,61.0,2.0,12.0,486.0,330.69,244.24
2016,12,28,11,45,906.0,61.5,1.9,12.5,492.5,369.97,280.31
2016,12,28,12,0,909.0,62.0,1.8,13.0,499.0,407.4,314.02
2016,12,28,12,15,908.5,62.0,1.75,13.0,498.0,440.89,344.51
2016,12,28,12,30,908.0,62.0,1.7,13.0,497.0,471.96,372.35
2016,12,28,12,45,901.5,62.5,1.7,13.0,488.5,498.19,395.97
2016,12,28,13,0,895.0,63.0,1.7,13.0,480.0,521.5,416.8
2016,12,28,13,15,887.5,62.5,1.65,13.0,464.5,540.23,433.42
2016,12,28,13,30,880.0,62.0,1.6,13.0,449.0,555.89,447.3
2016,12,28,13,45,868.5,60.5,1.6,13.0,426.5,565.09,456.23
2016,12,28,14,0,857.0,59.0,1.6,13.0,404.0,571.08,462.47
2016,12,28,14,15,840.0,57.5,1.5,13.0,375.0,570.71,462.99
2016,12,28,14,30,823.0,56.0,1.4,13.0,346.0,571.44,463.92
2016,12,28,14,45,798.5,53.5,1.3,13.0,312.5,559.48,454.87
2016,12,28,15,0,774.0,51.0,1.2,13.0,279.0,544.6,443.11
2016,12,28,15,15,736.5,47.5,1.15,12.0,240.5,517.99,423.51
2016,12,28,15,30,699.0,44.0,1.1,11.0,202.0,489.08,400.94
2016,12,28,15,45,640.5,39.5,1.1,10.5,162.0,444.76,364.27
2016,12,28,16,0,582.0,35.0,1.1,10.0,122.0,399.39,324.62
2016,12,28,16,15,481.5,28.0,1.1,9.5,84.0,327.57,259.28
2016,12,28,16,30,381.0,21.0,1.1,9.0,46.0,252.52,148.21
2016,12,28,16,45,190.5,10.5,1.15,8.5,23.0,107.85,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,5.5,31.0,11.64,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,23.89,13.75
2016,12,29,8,15,464.5,37.0,3.45,6.0,100.5,29.79,20.87
2016,12,29,8,30,559.0,45.0,3.5,6.0,139.0,35.62,26.69
2016,12,29,8,45,616.5,50.0,3.55,6.5,179.5,38.71,29.77
2016,12,29,9,0,674.0,55.0,3.6,7.0,220.0,45.73,36.31
2016,12,29,9,15,711.5,59.0,3.6,7.5,257.5,48.18,38.57
2016,12,29,9,30,749.0,63.0,3.6,8.0,295.0,50.68,40.79
2016,12,29,9,45,761.5,68.5,3.65,8.5,326.5,54.31,43.98
2016,12,29,10,0,774.0,74.0,3.7,9.0,358.0,69.44,46.1
2016,12,29,10,15,792.5,76.5,3.6,9.5,386.0,114.19,64.55
2016,12,29,10,30,811.0,79.0,3.5,10.0,414.0,159.94,95.43
2016,12,29,10,45,827.5,79.5,3.45,10.5,436.0,204.39,131.51
2016,12,29,11,0,844.0,80.0,3.4,11.0,458.0,249.11,170.93
2016,12,29,11,15,851.5,80.5,3.25,11.0,472.0,291.55,210.36
2016,12,29,11,30,859.0,81.0,3.1,11.0,486.0,332.98,249.18
2016,12,29,11,45,865.0,81.0,3.0,11.5,493.5,372.24,285.42
2016,12,29,12,0,871.0,81.0,2.9,12.0,501.0,409.98,319.67
2016,12,29,12,15,870.5,81.0,2.8,12.0,500.0,443.32,350.31
2016,12,29,12,30,870.0,81.0,2.7,12.0,499.0,474.34,378.38
2016,12,29,12,45,876.5,77.5,2.6,12.5,492.5,502.67,402.92
2016,12,29,13,0,883.0,74.0,2.5,13.0,486.0,528.66,425.0
2016,12,29,13,15,875.0,73.0,2.4,13.0,470.0,547.24,441.57
2016,12,29,13,30,867.0,72.0,2.3,13.0,454.0,562.7,455.33
2016,12,29,13,45,856.0,70.0,2.25,13.0,431.5,572.21,464.39
2016,12,29,14,0,845.0,68.0,2.2,13.0,409.0,578.49,470.69
2016,12,29,14,15,826.5,66.0,2.1,13.0,380.0,577.15,470.63
2016,12,29,14,30,808.0,64.0,2.0,13.0,351.0,572.57,467.78
2016,12,29,14,45,781.5,61.0,1.9,13.0,316.5,558.91,457.56
2016,12,29,15,0,755.0,58.0,1.8,13.0,282.0,542.28,444.54
2016,12,29,15,15,715.0,54.5,1.7,12.0,243.5,514.23,423.44
2016,12,29,15,30,675.0,51.0,1.6,11.0,205.0,483.79,399.3
2016,12,29,15,45,612.0,45.5,1.5,10.5,164.0,435.63,358.91
2016,12,29,16,0,549.0,40.0,1.4,10.0,123.0,392.57,320.48
2016,12,29,16,15,443.5,31.5,1.45,9.5,85.0,317.34,252.8
2016,12,29,16,30,338.0,23.0,1.5,9.0,47.0,239.42,147.94
2016,12,29,16,45,169.0,11.5,1.6,8.5,23.5,97.93,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.5,15.0,0.7,6.5,29.0,12.08,0.0
2016,12,30,8,0,323.0,30.0,0.6,7.0,58.0,24.78,14.42
2016,12,30,8,15,416.5,38.5,0.55,7.0,95.5,31.06,21.98
2016,12,30,8,30,510.0,47.0,0.5,7.0,133.0,37.25,28.14
2016,12,30,8,45,564.0,53.5,0.45,7.5,172.0,41.49,32.27
2016,12,30,9,0,618.0,60.0,0.4,8.0,211.0,45.69,36.23
2016,12,30,9,15,656.5,64.5,0.55,8.5,247.5,48.17,38.48
2016,12,30,9,30,695.0,69.0,0.7,9.0,284.0,50.67,40.68
2016,12,30,9,45,734.0,69.5,0.85,9.5,318.5,54.98,44.46
2016,12,30,10,0,773.0,70.0,1.0,10.0,353.0,65.35,42.92
2016,12,30,10,15,791.0,72.0,1.15,10.5,380.5,109.6,60.52
2016,12,30,10,30,809.0,74.0,1.3,11.0,408.0,154.78,90.52
2016,12,30,10,45,818.0,76.0,1.45,11.5,428.5,199.16,126.46
2016,12,30,11,0,827.0,78.0,1.6,12.0,449.0,243.18,165.13
2016,12,30,11,15,834.5,79.0,1.6,12.0,463.5,285.34,203.74
2016,12,30,11,30,842.0,80.0,1.6,12.0,478.0,326.56,241.78
2016,12,30,11,45,845.5,80.5,1.65,12.5,484.5,364.82,276.8
2016,12,30,12,0,849.0,81.0,1.7,13.0,491.0,401.43,309.8
2016,12,30,12,15,849.0,81.0,1.7,13.0,490.5,434.28,339.64
2016,12,30,12,30,849.0,81.0,1.7,13.0,490.0,464.92,367.07
2016,12,30,12,45,846.0,80.0,1.75,13.0,482.0,490.76,390.42
2016,12,30,13,0,843.0,79.0,1.8,13.0,474.0,513.94,411.25
2016,12,30,13,15,835.0,78.0,1.85,13.0,458.5,531.75,427.57
2016,12,30,13,30,827.0,77.0,1.9,13.0,443.0,546.55,441.26
2016,12,30,13,45,814.5,75.5,2.0,13.0,421.0,555.25,450.24
2016,12,30,14,0,802.0,74.0,2.1,13.0,399.0,560.79,456.55
2016,12,30,14,15,783.5,71.5,2.15,12.5,370.5,558.57,457.27
2016,12,30,14,30,765.0,69.0,2.2,12.0,342.0,553.2,455.28
2016,12,30,14,45,736.0,66.5,2.3,12.0,308.0,538.49,444.92
2016,12,30,15,0,707.0,64.0,2.4,12.0,274.0,520.88,431.72
2016,12,30,15,15,666.0,59.5,2.35,11.5,236.5,495.11,411.49
2016,12,30,15,30,625.0,55.0,2.3,11.0,199.0,463.97,385.98
2016,12,30,15,45,550.0,50.0,2.25,10.5,159.0,410.61,341.11
2016,12,30,16,0,475.0,45.0,2.2,10.0,119.0,356.74,293.99
2016,12,30,16,15,369.5,35.5,2.2,9.5,82.0,281.22,226.05
2016,12,30,16,30,264.0,26.0,2.2,9.0,45.0,204.0,131.53
2016,12,30,16,45,132.0,13.0,2.25,8.5,22.5,80.36,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
